Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,14.5,2.6,1.5,28.0,119.68,0.0
2016,1,1,8,0,340.0,29.0,2.7,2.0,56.0,294.86,220.65
2016,1,1,8,15,442.0,37.5,2.7,2.5,95.5,373.82,314.43
2016,1,1,8,30,544.0,46.0,2.7,3.0,135.0,451.9,385.83
2016,1,1,8,45,602.5,52.0,2.75,3.5,175.5,497.13,426.37
2016,1,1,9,0,661.0,58.0,2.8,4.0,216.0,540.11,463.0
2016,1,1,9,15,700.5,62.0,2.8,4.5,254.0,565.23,483.24
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,583.2,496.73
2016,1,1,9,45,771.0,68.0,2.85,5.5,327.0,594.75,504.33
2016,1,1,10,0,802.0,70.0,2.9,6.0,362.0,602.51,508.35
2016,1,1,10,15,820.0,72.0,2.85,6.0,390.5,598.39,502.99
2016,1,1,10,30,838.0,74.0,2.8,6.0,419.0,590.66,494.46
2016,1,1,10,45,850.0,75.5,2.8,6.5,441.0,575.3,478.87
2016,1,1,11,0,862.0,77.0,2.8,7.0,463.0,556.52,460.26
2016,1,1,11,15,869.5,78.0,2.75,7.0,478.0,531.53,436.97
2016,1,1,11,30,877.0,79.0,2.7,7.0,493.0,503.47,410.68
2016,1,1,11,45,880.0,79.5,2.65,7.5,500.0,469.93,378.75
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,433.84,344.15
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,393.79,306.33
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,351.74,266.2
2016,1,1,12,45,881.5,79.0,2.45,8.0,499.5,306.57,223.18
2016,1,1,13,0,880.0,78.0,2.4,8.0,492.0,259.93,179.23
2016,1,1,13,15,872.5,77.0,2.35,8.0,477.0,211.0,135.27
2016,1,1,13,30,865.0,76.0,2.3,8.0,462.0,161.58,95.06
2016,1,1,13,45,853.5,74.0,2.25,8.0,439.5,110.84,62.42
2016,1,1,14,0,842.0,72.0,2.2,8.0,417.0,60.52,49.49
2016,1,1,14,15,823.5,70.0,2.15,8.0,388.5,58.87,48.12
2016,1,1,14,30,805.0,68.0,2.1,8.0,360.0,57.58,47.01
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.5,55.45,45.12
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,53.34,43.22
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,50.3,40.51
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,47.29,37.73
2016,1,1,15,45,613.5,48.5,1.75,6.5,173.5,39.32,30.32
2016,1,1,16,0,553.0,43.0,1.7,6.0,133.0,35.24,26.3
2016,1,1,16,15,451.5,35.0,1.8,5.5,94.0,28.88,19.97
2016,1,1,16,30,350.0,27.0,1.9,5.0,55.0,22.53,11.65
2016,1,1,16,45,175.0,13.5,2.0,5.0,27.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,14.5,3.0,3.0,16.5,27.22,0.0
2016,1,2,8,0,47.0,29.0,3.1,3.0,33.0,76.93,53.64
2016,1,2,8,15,75.0,46.0,3.1,3.0,56.5,116.54,95.64
2016,1,2,8,30,103.0,63.0,3.1,3.0,80.0,153.55,130.38
2016,1,2,8,45,119.0,80.0,3.1,3.5,104.5,181.44,155.87
2016,1,2,9,0,135.0,97.0,3.1,4.0,129.0,208.26,179.72
2016,1,2,9,15,145.0,112.5,3.05,4.5,152.5,227.9,196.63
2016,1,2,9,30,155.0,128.0,3.0,5.0,176.0,246.59,212.21
2016,1,2,9,45,168.5,140.0,3.0,5.5,197.5,262.09,224.79
2016,1,2,10,0,182.0,152.0,3.0,6.0,219.0,276.59,236.2
2016,1,2,10,15,148.5,165.0,2.95,6.0,222.0,262.23,222.76
2016,1,2,10,30,115.0,178.0,2.9,6.0,225.0,248.3,209.84
2016,1,2,10,45,63.0,170.0,2.85,6.5,196.0,193.24,161.89
2016,1,2,11,0,11.0,162.0,2.8,7.0,167.0,145.54,120.32
2016,1,2,11,15,49.0,184.5,2.7,7.0,207.5,190.27,158.33
2016,1,2,11,30,87.0,207.0,2.6,7.0,248.0,224.43,186.43
2016,1,2,11,45,206.0,203.5,2.55,7.5,302.5,272.51,224.59
2016,1,2,12,0,325.0,200.0,2.5,8.0,357.0,309.44,251.43
2016,1,2,12,15,202.0,206.0,2.4,8.0,303.5,247.85,200.69
2016,1,2,12,30,79.0,212.0,2.3,8.0,250.0,198.39,161.45
2016,1,2,12,45,103.0,211.5,2.2,8.5,260.5,197.23,158.92
2016,1,2,13,0,127.0,211.0,2.1,9.0,271.0,193.33,153.76
2016,1,2,13,15,218.0,197.0,2.0,9.0,296.0,187.99,144.76
2016,1,2,13,30,309.0,183.0,1.9,9.0,321.0,171.47,127.2
2016,1,2,13,45,238.0,180.5,1.85,9.0,284.0,143.12,109.25
2016,1,2,14,0,167.0,178.0,1.8,9.0,247.0,125.71,107.43
2016,1,2,14,15,99.0,160.0,1.7,9.0,200.5,113.5,96.76
2016,1,2,14,30,31.0,142.0,1.6,9.0,154.0,105.0,89.32
2016,1,2,14,45,27.0,129.5,1.5,9.0,139.0,96.42,81.76
2016,1,2,15,0,23.0,117.0,1.4,9.0,124.0,90.34,76.36
2016,1,2,15,15,17.5,102.5,1.4,8.5,107.5,79.53,66.75
2016,1,2,15,30,12.0,88.0,1.4,8.0,91.0,68.59,56.86
2016,1,2,15,45,6.0,72.0,1.45,8.0,73.5,56.54,45.69
2016,1,2,16,0,0.0,56.0,1.5,8.0,56.0,44.37,34.28
2016,1,2,16,15,0.0,39.5,1.65,7.5,39.5,31.74,22.36
2016,1,2,16,30,0.0,23.0,1.8,7.0,23.0,18.92,9.11
2016,1,2,16,45,0.0,11.5,1.95,7.0,11.5,9.82,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.5,2.4,5.5,1.5,1.28,0.0
2016,1,3,8,0,0.0,3.0,2.4,6.0,3.0,2.46,0.0
2016,1,3,8,15,0.0,5.5,2.3,6.0,5.5,4.51,0.0
2016,1,3,8,30,0.0,8.0,2.2,6.0,8.0,6.56,0.07
2016,1,3,8,45,0.0,11.0,2.1,6.0,11.0,9.04,2.31
2016,1,3,9,0,0.0,14.0,2.0,6.0,14.0,11.51,4.55
2016,1,3,9,15,0.0,16.5,2.0,6.0,16.5,13.58,6.4
2016,1,3,9,30,0.0,19.0,2.0,6.0,19.0,15.64,8.25
2016,1,3,9,45,0.0,21.0,2.0,6.5,21.0,17.3,9.69
2016,1,3,10,0,0.0,23.0,2.0,7.0,23.0,18.96,11.11
2016,1,3,10,15,22.0,95.0,2.05,7.0,104.0,99.45,81.82
2016,1,3,10,30,44.0,167.0,2.1,7.0,185.0,184.25,154.23
2016,1,3,10,45,23.5,160.0,2.2,7.5,170.0,152.83,126.56
2016,1,3,11,0,3.0,153.0,2.3,8.0,155.0,132.95,109.1
2016,1,3,11,15,11.5,166.5,2.45,8.0,172.5,148.1,121.93
2016,1,3,11,30,20.0,180.0,2.6,8.0,190.0,162.34,133.79
2016,1,3,11,45,42.0,194.5,2.8,8.0,215.5,187.09,154.33
2016,1,3,12,0,64.0,209.0,3.0,8.0,241.0,203.76,167.7
2016,1,3,12,15,32.0,177.0,3.1,8.0,193.0,159.93,131.01
2016,1,3,12,30,0.0,145.0,3.2,8.0,145.0,119.31,97.25
2016,1,3,12,45,6.0,158.5,3.3,8.5,161.5,130.8,106.72
2016,1,3,13,0,12.0,172.0,3.4,9.0,178.0,141.02,114.93
2016,1,3,13,15,14.5,170.5,3.25,9.0,177.5,138.22,112.45
2016,1,3,13,30,17.0,169.0,3.1,9.0,177.0,134.95,109.68
2016,1,3,13,45,12.5,158.5,3.0,9.0,164.5,124.54,101.29
2016,1,3,14,0,8.0,148.0,2.9,9.0,152.0,114.72,97.82
2016,1,3,14,15,4.0,134.5,2.7,9.0,136.5,104.81,89.11
2016,1,3,14,30,0.0,121.0,2.5,9.0,121.0,94.91,80.38
2016,1,3,14,45,0.0,109.0,2.4,9.0,109.0,85.94,72.42
2016,1,3,15,0,0.0,97.0,2.3,9.0,97.0,76.85,64.28
2016,1,3,15,15,0.0,84.0,2.2,8.5,84.0,66.96,55.44
2016,1,3,15,30,0.0,71.0,2.1,8.0,71.0,56.96,46.36
2016,1,3,15,45,0.0,57.5,2.05,8.0,57.5,46.5,36.65
2016,1,3,16,0,0.0,44.0,2.0,8.0,44.0,35.93,26.74
2016,1,3,16,15,0.0,31.0,2.05,8.0,31.0,25.61,16.97
2016,1,3,16,30,0.0,18.0,2.1,8.0,18.0,14.84,6.11
2016,1,3,16,45,0.0,9.0,2.15,8.0,9.0,7.4,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,159.5,13.5,2.6,9.0,26.5,112.54,0.0
2016,1,4,8,0,319.0,27.0,2.6,9.0,53.0,280.39,203.56
2016,1,4,8,15,417.0,35.0,2.6,9.0,90.0,356.15,292.89
2016,1,4,8,30,515.0,43.0,2.6,9.0,127.0,431.11,360.86
2016,1,4,8,45,579.5,47.5,2.6,9.5,167.0,478.5,402.31
2016,1,4,9,0,644.0,52.0,2.6,10.0,207.0,519.21,436.49
2016,1,4,9,15,682.0,56.0,2.65,10.0,244.0,544.69,457.61
2016,1,4,9,30,720.0,60.0,2.7,10.0,281.0,567.03,475.24
2016,1,4,9,45,370.5,99.5,2.8,10.5,214.0,372.29,313.6
2016,1,4,10,0,21.0,139.0,2.9,11.0,147.0,138.94,113.7
2016,1,4,10,15,220.5,143.0,2.95,11.0,233.5,294.3,246.95
2016,1,4,10,30,420.0,147.0,3.0,11.0,320.0,419.93,349.59
2016,1,4,10,45,229.0,164.5,3.1,11.5,259.5,302.43,250.42
2016,1,4,11,0,38.0,182.0,3.2,12.0,199.0,186.94,152.72
2016,1,4,11,15,19.0,118.5,3.3,12.0,127.0,113.59,91.29
2016,1,4,11,30,0.0,55.0,3.4,12.0,55.0,45.55,33.45
2016,1,4,11,45,26.5,130.5,3.5,12.5,144.0,124.02,99.69
2016,1,4,12,0,53.0,206.0,3.6,13.0,233.0,197.0,159.48
2016,1,4,12,15,26.5,147.0,3.6,13.0,160.5,133.26,106.61
2016,1,4,12,30,0.0,88.0,3.6,13.0,88.0,73.06,56.58
2016,1,4,12,45,0.0,98.0,3.65,13.0,98.0,81.12,63.46
2016,1,4,13,0,0.0,108.0,3.7,13.0,108.0,88.92,70.08
2016,1,4,13,15,0.0,62.5,3.6,12.5,62.5,51.8,38.75
2016,1,4,13,30,0.0,17.0,3.5,12.0,17.0,14.02,6.45
2016,1,4,13,45,0.0,42.0,3.4,12.0,42.0,34.73,24.31
2016,1,4,14,0,0.0,67.0,3.3,12.0,67.0,55.54,44.3
2016,1,4,14,15,0.0,62.5,3.15,12.0,62.5,51.78,40.98
2016,1,4,14,30,0.0,58.0,3.0,12.0,58.0,48.02,37.68
2016,1,4,14,45,0.0,52.5,2.9,12.0,52.5,43.44,33.6
2016,1,4,15,0,0.0,47.0,2.8,12.0,47.0,38.86,29.51
2016,1,4,15,15,0.0,40.5,2.65,11.5,40.5,33.45,24.68
2016,1,4,15,30,0.0,34.0,2.5,11.0,34.0,28.06,19.79
2016,1,4,15,45,0.0,27.5,2.45,11.0,27.5,22.67,14.82
2016,1,4,16,0,0.0,21.0,2.4,11.0,21.0,17.29,9.81
2016,1,4,16,15,0.0,15.0,2.4,11.0,15.0,12.34,5.16
2016,1,4,16,30,0.0,9.0,2.4,11.0,9.0,7.39,0.24
2016,1,4,16,45,0.0,4.5,2.45,11.0,4.5,3.69,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,9.5,4.0,3.41,0.0
2016,1,5,8,0,0.0,8.0,2.3,10.0,8.0,6.57,0.0
2016,1,5,8,15,0.0,14.5,2.4,10.0,14.5,11.92,4.36
2016,1,5,8,30,0.0,21.0,2.5,10.0,21.0,17.29,9.2
2016,1,5,8,45,0.0,27.0,2.65,10.5,27.0,22.26,13.62
2016,1,5,9,0,0.0,33.0,2.8,11.0,33.0,27.23,18.0
2016,1,5,9,15,0.0,39.5,2.85,11.0,39.5,32.62,22.74
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,38.02,27.44
2016,1,5,9,45,0.0,51.0,3.0,11.0,51.0,42.19,31.03
2016,1,5,10,0,0.0,56.0,3.1,11.0,56.0,46.35,34.59
2016,1,5,10,15,0.0,92.0,3.2,11.0,92.0,77.72,61.5
2016,1,5,10,30,0.0,128.0,3.3,11.0,128.0,110.57,89.38
2016,1,5,10,45,0.5,139.0,3.4,11.0,139.5,119.95,97.18
2016,1,5,11,0,1.0,150.0,3.5,11.0,151.0,129.13,104.81
2016,1,5,11,15,22.5,173.5,3.55,11.0,184.5,160.17,130.92
2016,1,5,11,30,44.0,197.0,3.6,11.0,218.0,195.28,159.97
2016,1,5,11,45,22.0,144.0,3.7,11.0,154.5,133.94,108.43
2016,1,5,12,0,0.0,91.0,3.8,11.0,91.0,75.6,59.2
2016,1,5,12,15,0.0,79.0,3.8,11.0,79.0,65.59,50.69
2016,1,5,12,30,0.0,67.0,3.8,11.0,67.0,55.56,42.14
2016,1,5,12,45,0.0,54.5,3.85,11.0,54.5,45.14,33.24
2016,1,5,13,0,0.0,42.0,3.9,11.0,42.0,34.74,24.33
2016,1,5,13,15,0.0,70.0,3.8,11.0,70.0,58.06,44.37
2016,1,5,13,30,0.0,98.0,3.7,11.0,98.0,80.56,63.65
2016,1,5,13,45,3.0,122.5,3.65,11.0,124.0,98.69,79.03
2016,1,5,14,0,6.0,147.0,3.6,11.0,150.0,114.32,92.45
2016,1,5,14,15,31.5,149.5,3.55,11.0,162.0,110.69,93.68
2016,1,5,14,30,57.0,152.0,3.5,11.0,174.0,111.36,94.4
2016,1,5,14,45,52.0,139.0,3.45,11.0,157.5,102.54,86.67
2016,1,5,15,0,47.0,126.0,3.4,11.0,141.0,93.51,78.69
2016,1,5,15,15,317.5,95.0,3.15,10.5,175.0,68.83,56.69
2016,1,5,15,30,588.0,64.0,2.9,10.0,209.0,50.63,40.3
2016,1,5,15,45,525.5,58.0,2.7,10.0,170.0,46.4,36.29
2016,1,5,16,0,463.0,52.0,2.5,10.0,131.0,42.23,32.19
2016,1,5,16,15,364.5,42.5,2.35,9.5,94.0,34.87,25.08
2016,1,5,16,30,266.0,33.0,2.2,9.0,57.0,27.48,16.71
2016,1,5,16,45,133.0,16.5,2.1,9.0,28.5,12.89,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,11.0,15.5,3.65,10.0,16.0,20.22,0.0
2016,1,6,8,0,22.0,31.0,3.6,10.0,32.0,54.74,35.3
2016,1,6,8,15,58.5,49.5,3.55,10.0,58.0,113.25,90.14
2016,1,6,8,30,95.0,68.0,3.5,10.0,84.0,157.76,130.49
2016,1,6,8,45,94.5,88.0,3.45,10.5,107.5,178.72,149.14
2016,1,6,9,0,94.0,108.0,3.4,11.0,131.0,198.16,165.85
2016,1,6,9,15,113.0,125.5,3.35,11.0,157.5,225.79,189.66
2016,1,6,9,30,132.0,143.0,3.3,11.0,184.0,252.43,212.1
2016,1,6,9,45,174.5,147.5,3.25,11.0,207.5,276.67,232.69
2016,1,6,10,0,217.0,152.0,3.2,11.0,231.0,312.68,262.38
2016,1,6,10,15,108.5,136.0,3.2,10.5,175.5,206.54,172.43
2016,1,6,10,30,0.0,120.0,3.2,10.0,120.0,103.01,83.12
2016,1,6,10,45,65.0,160.5,3.25,10.0,190.0,185.34,153.72
2016,1,6,11,0,130.0,201.0,3.3,10.0,260.0,265.53,220.31
2016,1,6,11,15,128.0,207.5,3.35,10.0,267.5,261.92,216.34
2016,1,6,11,30,126.0,214.0,3.4,10.0,275.0,257.89,212.25
2016,1,6,11,45,63.0,154.5,3.45,10.5,185.0,161.61,131.62
2016,1,6,12,0,0.0,95.0,3.5,11.0,95.0,78.94,62.0
2016,1,6,12,15,0.0,60.5,3.4,11.0,60.5,50.14,37.49
2016,1,6,12,30,0.0,26.0,3.3,11.0,26.0,21.48,12.89
2016,1,6,12,45,0.0,71.5,3.25,11.0,71.5,59.32,45.39
2016,1,6,13,0,0.0,117.0,3.2,11.0,117.0,96.08,76.69
2016,1,6,13,15,113.5,157.5,3.1,10.5,209.5,144.53,112.78
2016,1,6,13,30,227.0,198.0,3.0,10.0,302.0,176.83,134.95
2016,1,6,13,45,113.5,158.5,2.95,10.0,210.5,126.32,98.57
2016,1,6,14,0,0.0,119.0,2.9,10.0,119.0,95.05,76.35
2016,1,6,14,15,124.0,135.5,2.85,10.0,182.0,99.59,84.14
2016,1,6,14,30,248.0,152.0,2.8,10.0,245.0,106.57,90.47
2016,1,6,14,45,225.5,142.5,2.8,10.0,221.0,100.55,85.19
2016,1,6,15,0,203.0,133.0,2.8,10.0,197.0,94.4,79.76
2016,1,6,15,15,189.0,117.5,2.75,9.5,171.0,84.45,70.97
2016,1,6,15,30,175.0,102.0,2.7,9.0,145.0,74.23,61.79
2016,1,6,15,45,144.0,85.5,2.65,9.0,117.0,64.11,52.39
2016,1,6,16,0,113.0,69.0,2.6,9.0,89.0,52.29,41.33
2016,1,6,16,15,79.0,51.5,2.55,9.0,63.5,39.61,29.35
2016,1,6,16,30,45.0,34.0,2.5,9.0,38.0,26.69,16.33
2016,1,6,16,45,22.5,17.0,2.5,9.0,19.0,13.84,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.5,74.55,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,49.0,206.63,149.1
2016,1,7,8,15,289.0,45.0,0.65,8.0,85.0,284.51,232.34
2016,1,7,8,30,388.0,57.0,0.7,8.0,121.0,363.04,301.38
2016,1,7,8,45,473.0,62.0,0.8,8.5,161.5,426.4,355.03
2016,1,7,9,0,558.0,67.0,0.9,9.0,202.0,487.59,404.96
2016,1,7,9,15,600.5,72.0,0.9,9.0,239.0,517.33,428.43
2016,1,7,9,30,643.0,77.0,0.9,9.0,276.0,544.06,448.78
2016,1,7,9,45,425.5,115.0,0.95,9.5,252.5,428.54,354.86
2016,1,7,10,0,208.0,153.0,1.0,10.0,229.0,296.35,246.04
2016,1,7,10,15,343.0,145.0,1.0,10.0,282.5,374.34,310.55
2016,1,7,10,30,478.0,137.0,1.0,10.0,336.0,447.72,367.63
2016,1,7,10,45,361.5,166.0,1.05,10.0,321.0,382.32,313.33
2016,1,7,11,0,245.0,195.0,1.1,10.0,306.0,332.62,272.1
2016,1,7,11,15,226.5,203.5,1.15,10.0,309.0,309.65,252.95
2016,1,7,11,30,208.0,212.0,1.2,10.0,312.0,296.34,241.25
2016,1,7,11,45,206.0,217.5,1.25,10.0,317.5,288.08,233.55
2016,1,7,12,0,204.0,223.0,1.3,10.0,323.0,279.17,225.18
2016,1,7,12,15,241.5,217.5,1.35,10.0,336.5,279.15,223.27
2016,1,7,12,30,279.0,212.0,1.4,10.0,350.0,270.5,213.75
2016,1,7,12,45,569.0,143.5,1.45,10.5,420.0,281.57,211.53
2016,1,7,13,0,859.0,75.0,1.5,11.0,490.0,266.48,184.21
2016,1,7,13,15,852.5,74.5,1.5,11.0,475.5,219.2,141.58
2016,1,7,13,30,846.0,74.0,1.5,11.0,461.0,171.3,101.67
2016,1,7,13,45,549.0,125.5,1.55,11.0,372.5,132.65,87.08
2016,1,7,14,0,252.0,177.0,1.6,11.0,284.0,127.03,99.73
2016,1,7,14,15,523.5,121.0,1.55,10.5,324.0,85.7,71.49
2016,1,7,14,30,795.0,65.0,1.5,10.0,364.0,54.85,44.12
2016,1,7,14,45,776.0,61.5,1.45,10.0,331.5,52.34,41.95
2016,1,7,15,0,757.0,58.0,1.4,10.0,299.0,49.82,39.71
2016,1,7,15,15,722.0,54.5,1.3,9.5,261.5,47.14,37.36
2016,1,7,15,30,687.0,51.0,1.2,9.0,224.0,44.48,34.95
2016,1,7,15,45,637.0,46.0,1.1,9.0,184.5,40.44,31.13
2016,1,7,16,0,587.0,41.0,1.0,9.0,145.0,36.4,27.2
2016,1,7,16,15,499.5,34.0,1.0,9.0,105.5,30.37,21.31
2016,1,7,16,30,412.0,27.0,1.0,9.0,66.0,24.36,14.68
2016,1,7,16,45,206.0,13.5,1.05,9.0,33.0,10.88,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,14.5,1.65,6.0,16.5,27.68,0.0
2016,1,8,8,0,48.0,29.0,1.7,6.0,33.0,78.06,54.17
2016,1,8,8,15,74.5,45.5,1.7,6.0,56.0,115.75,93.96
2016,1,8,8,30,101.0,62.0,1.7,6.0,79.0,151.26,126.87
2016,1,8,8,45,114.5,79.0,1.75,6.5,103.5,177.84,150.78
2016,1,8,9,0,128.0,96.0,1.8,7.0,128.0,203.34,173.08
2016,1,8,9,15,136.0,112.5,1.75,7.0,151.0,223.36,190.27
2016,1,8,9,30,144.0,129.0,1.7,7.0,174.0,242.33,206.12
2016,1,8,9,45,147.5,142.5,1.65,7.5,193.0,253.47,214.61
2016,1,8,10,0,151.0,156.0,1.6,8.0,212.0,263.8,222.18
2016,1,8,10,15,94.0,161.5,1.55,8.0,197.5,215.14,180.09
2016,1,8,10,30,37.0,167.0,1.5,8.0,183.0,180.54,149.8
2016,1,8,10,45,18.5,154.0,1.45,8.5,162.0,144.46,118.73
2016,1,8,11,0,0.0,141.0,1.4,9.0,141.0,120.37,97.82
2016,1,8,11,15,13.5,165.0,1.45,9.0,171.5,147.97,121.15
2016,1,8,11,30,27.0,189.0,1.5,9.0,202.0,174.07,142.76
2016,1,8,11,45,43.0,200.5,1.55,9.5,221.5,193.74,158.46
2016,1,8,12,0,59.0,212.0,1.6,10.0,241.0,205.53,167.35
2016,1,8,12,15,58.0,212.5,1.6,10.0,241.5,199.77,162.15
2016,1,8,12,30,57.0,213.0,1.6,10.0,242.0,193.93,156.94
2016,1,8,12,45,108.5,217.0,1.65,10.5,270.5,205.45,164.21
2016,1,8,13,0,160.0,221.0,1.7,11.0,299.0,211.5,166.2
2016,1,8,13,15,163.5,213.0,1.65,11.0,290.0,193.4,150.36
2016,1,8,13,30,167.0,205.0,1.6,11.0,281.0,174.9,134.88
2016,1,8,13,45,89.0,180.0,1.6,11.0,220.5,141.93,111.79
2016,1,8,14,0,11.0,155.0,1.6,11.0,160.0,120.27,97.06
2016,1,8,14,15,5.5,120.0,1.5,10.5,122.5,95.28,79.99
2016,1,8,14,30,0.0,85.0,1.4,10.0,85.0,69.57,57.33
2016,1,8,14,45,0.0,77.0,1.35,10.0,77.0,63.25,51.76
2016,1,8,15,0,0.0,69.0,1.3,10.0,69.0,56.87,46.07
2016,1,8,15,15,0.0,60.0,1.3,9.5,60.0,49.68,39.66
2016,1,8,15,30,0.0,51.0,1.3,9.0,51.0,42.21,32.9
2016,1,8,15,45,0.0,42.0,1.3,9.0,42.0,34.72,25.97
2016,1,8,16,0,0.0,33.0,1.3,9.0,33.0,27.25,18.98
2016,1,8,16,15,0.0,24.0,1.35,9.0,24.0,19.79,11.96
2016,1,8,16,30,0.0,15.0,1.4,9.0,15.0,12.34,4.75
2016,1,8,16,45,0.0,7.5,1.5,9.0,7.5,6.16,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,3.05,8.5,8.0,6.83,0.0
2016,1,9,8,0,0.0,16.0,3.1,9.0,16.0,13.18,4.23
2016,1,9,8,15,0.0,27.5,3.1,9.0,27.5,22.71,13.49
2016,1,9,8,30,0.0,39.0,3.1,9.0,39.0,32.44,22.28
2016,1,9,8,45,0.0,51.5,3.1,9.0,51.5,44.16,32.72
2016,1,9,9,0,0.0,64.0,3.1,9.0,64.0,55.62,42.87
2016,1,9,9,15,0.0,75.5,3.05,9.0,75.5,65.83,51.84
2016,1,9,9,30,0.0,87.0,3.0,9.0,87.0,75.93,60.61
2016,1,9,9,45,0.0,96.0,2.95,9.5,96.0,83.42,66.9
2016,1,9,10,0,0.0,105.0,2.9,10.0,105.0,90.91,73.11
2016,1,9,10,15,19.0,136.5,2.75,10.0,145.0,132.29,108.69
2016,1,9,10,30,38.0,168.0,2.6,10.0,185.0,182.29,150.84
2016,1,9,10,45,81.0,185.0,2.5,10.0,222.0,220.33,182.67
2016,1,9,11,0,124.0,202.0,2.4,10.0,259.0,264.4,218.7
2016,1,9,11,15,86.0,201.5,2.25,10.0,242.0,227.12,186.85
2016,1,9,11,30,48.0,201.0,2.1,10.0,225.0,201.6,165.14
2016,1,9,11,45,37.5,198.0,2.0,10.0,217.0,189.18,154.55
2016,1,9,12,0,27.0,195.0,1.9,10.0,209.0,174.05,141.77
2016,1,9,12,15,59.5,208.0,1.8,10.0,238.0,196.88,159.97
2016,1,9,12,30,92.0,221.0,1.7,10.0,267.0,212.16,171.23
2016,1,9,12,45,46.0,170.5,1.6,10.0,193.5,152.42,122.46
2016,1,9,13,0,0.0,120.0,1.5,10.0,120.0,98.52,78.79
2016,1,9,13,15,2.0,139.0,1.35,10.0,140.0,113.05,91.12
2016,1,9,13,30,4.0,158.0,1.2,10.0,160.0,126.24,102.16
2016,1,9,13,45,25.5,166.5,1.1,10.0,177.5,132.15,106.37
2016,1,9,14,0,47.0,175.0,1.0,10.0,195.0,129.22,104.2
2016,1,9,14,15,23.5,126.0,0.95,10.0,136.0,96.41,81.04
2016,1,9,14,30,0.0,77.0,0.9,10.0,77.0,63.58,51.94
2016,1,9,14,45,0.0,70.5,0.85,10.0,70.5,58.36,47.37
2016,1,9,15,0,0.0,64.0,0.8,10.0,64.0,53.04,42.62
2016,1,9,15,15,0.0,56.0,0.8,10.0,56.0,46.36,36.6
2016,1,9,15,30,0.0,48.0,0.8,10.0,48.0,39.7,30.52
2016,1,9,15,45,0.0,39.0,0.85,10.0,39.0,32.22,23.63
2016,1,9,16,0,0.0,30.0,0.9,10.0,30.0,24.75,16.69
2016,1,9,16,15,0.0,22.0,0.9,9.5,22.0,18.13,10.5
2016,1,9,16,30,0.0,14.0,0.9,9.0,14.0,11.52,4.14
2016,1,9,16,45,0.0,7.0,0.95,9.0,7.0,5.75,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.5,27.0,135.1,0.0
2016,1,10,8,0,290.0,30.0,2.9,8.0,54.0,267.8,198.08
2016,1,10,8,15,388.0,39.5,2.85,8.0,92.0,345.68,286.32
2016,1,10,8,30,486.0,49.0,2.8,8.0,130.0,423.71,356.84
2016,1,10,8,45,550.5,55.0,2.8,8.0,170.5,474.38,401.83
2016,1,10,9,0,615.0,61.0,2.8,8.0,211.0,522.93,443.17
2016,1,10,9,15,655.0,65.5,2.75,8.0,249.0,550.43,465.72
2016,1,10,9,30,695.0,70.0,2.7,8.0,287.0,574.95,484.87
2016,1,10,9,45,726.5,72.5,2.7,8.5,322.0,588.09,493.5
2016,1,10,10,0,758.0,75.0,2.7,9.0,357.0,594.89,496.7
2016,1,10,10,15,587.0,112.5,2.6,9.0,341.0,514.45,429.15
2016,1,10,10,30,416.0,150.0,2.5,9.0,325.0,427.29,356.3
2016,1,10,10,45,306.0,175.5,2.45,9.5,308.0,362.73,301.48
2016,1,10,11,0,196.0,201.0,2.4,10.0,291.0,303.91,251.18
2016,1,10,11,15,111.5,195.5,2.3,10.0,247.5,243.3,200.27
2016,1,10,11,30,27.0,190.0,2.2,10.0,204.0,175.13,143.11
2016,1,10,11,45,45.5,202.5,2.1,10.5,225.5,197.02,160.83
2016,1,10,12,0,64.0,215.0,2.0,11.0,247.0,210.69,171.16
2016,1,10,12,15,39.5,200.0,1.95,11.0,220.0,182.95,148.16
2016,1,10,12,30,15.0,185.0,1.9,11.0,193.0,156.72,126.74
2016,1,10,12,45,39.0,197.5,1.85,11.5,217.0,171.44,137.94
2016,1,10,13,0,63.0,210.0,1.8,12.0,241.0,181.38,144.7
2016,1,10,13,15,81.0,207.5,1.75,12.0,246.0,176.2,139.34
2016,1,10,13,30,99.0,205.0,1.7,12.0,251.0,168.86,132.44
2016,1,10,13,45,49.5,144.5,1.7,12.0,167.5,116.25,91.34
2016,1,10,14,0,0.0,84.0,1.7,12.0,84.0,69.4,53.92
2016,1,10,14,15,4.5,111.5,1.65,12.0,113.5,89.4,74.41
2016,1,10,14,30,9.0,139.0,1.6,12.0,143.0,107.58,90.55
2016,1,10,14,45,6.0,127.5,1.55,12.0,130.0,99.0,83.05
2016,1,10,15,0,3.0,116.0,1.5,12.0,117.0,90.31,75.44
2016,1,10,15,15,1.5,102.0,1.4,11.5,102.5,79.85,66.3
2016,1,10,15,30,0.0,88.0,1.3,11.0,88.0,69.26,56.9
2016,1,10,15,45,0.0,73.0,1.25,10.5,73.0,57.89,46.63
2016,1,10,16,0,0.0,58.0,1.2,10.0,58.0,46.39,36.08
2016,1,10,16,15,0.0,42.5,1.3,9.5,42.5,34.41,24.95
2016,1,10,16,30,0.0,27.0,1.4,9.0,27.0,22.26,13.38
2016,1,10,16,45,0.0,13.5,1.5,9.0,13.5,11.12,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,2.15,8.5,13.5,11.14,0.0
2016,1,11,8,0,0.0,27.0,2.2,9.0,27.0,25.95,14.0
2016,1,11,8,15,14.0,44.0,2.2,9.0,46.5,60.8,45.92
2016,1,11,8,30,28.0,61.0,2.2,9.0,66.0,88.48,70.96
2016,1,11,8,45,36.5,78.0,2.25,9.0,86.0,111.37,91.49
2016,1,11,9,0,45.0,95.0,2.3,9.0,106.0,133.49,111.05
2016,1,11,9,15,51.0,110.5,2.25,9.0,125.0,151.17,126.42
2016,1,11,9,30,57.0,126.0,2.2,9.0,144.0,168.37,141.08
2016,1,11,9,45,61.5,140.0,2.2,9.5,161.5,182.15,152.31
2016,1,11,10,0,66.0,154.0,2.2,10.0,179.0,195.46,162.92
2016,1,11,10,15,33.0,135.0,2.2,10.0,147.5,148.1,122.09
2016,1,11,10,30,0.0,116.0,2.2,10.0,116.0,99.19,79.82
2016,1,11,10,45,23.0,153.0,2.25,10.0,163.5,146.23,119.99
2016,1,11,11,0,46.0,190.0,2.3,10.0,211.0,200.16,165.0
2016,1,11,11,15,23.0,166.0,2.25,10.0,176.5,154.01,125.82
2016,1,11,11,30,0.0,142.0,2.2,10.0,142.0,119.57,96.65
2016,1,11,11,45,0.0,128.0,2.15,10.5,128.0,106.97,85.84
2016,1,11,12,0,0.0,114.0,2.1,11.0,114.0,94.84,75.42
2016,1,11,12,15,0.0,114.5,2.05,11.0,114.5,95.02,75.58
2016,1,11,12,30,0.0,115.0,2.0,11.0,115.0,95.19,75.72
2016,1,11,12,45,51.5,167.0,2.0,11.5,192.5,151.74,121.45
2016,1,11,13,0,103.0,219.0,2.0,12.0,270.0,198.02,157.04
2016,1,11,13,15,67.0,202.5,1.95,12.0,235.0,170.46,135.23
2016,1,11,13,30,31.0,186.0,1.9,12.0,200.0,147.11,117.52
2016,1,11,13,45,25.0,175.0,1.9,12.0,186.0,138.36,110.83
2016,1,11,14,0,19.0,164.0,1.9,12.0,172.0,127.12,102.22
2016,1,11,14,15,57.5,164.0,1.8,12.0,187.0,120.07,101.31
2016,1,11,14,30,96.0,164.0,1.7,12.0,202.0,119.34,100.83
2016,1,11,14,45,408.5,114.5,1.6,12.0,252.5,81.17,67.22
2016,1,11,15,0,721.0,65.0,1.5,12.0,303.0,54.97,43.96
2016,1,11,15,15,686.5,61.0,1.4,11.5,266.0,52.04,41.47
2016,1,11,15,30,652.0,57.0,1.3,11.0,229.0,45.12,35.27
2016,1,11,15,45,600.5,52.0,1.2,11.0,189.5,41.53,31.91
2016,1,11,16,0,549.0,47.0,1.1,11.0,150.0,37.97,28.46
2016,1,11,16,15,466.5,39.5,1.1,10.5,111.5,32.18,22.93
2016,1,11,16,30,384.0,32.0,1.1,10.0,73.0,26.38,16.96
2016,1,11,16,45,244.5,21.0,1.15,10.0,42.5,17.3,3.57
2016,1,11,17,0,105.0,10.0,1.2,10.0,12.0,8.54,0.0
2016,1,11,17,15,52.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
