Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,96.5,12.0,1.15,11.0,18.5,76.66,0.0
2016,2,12,7,30,193.0,24.0,1.1,11.0,37.0,203.8,116.7
2016,2,12,7,45,284.5,37.5,1.1,11.5,74.5,299.07,240.96
2016,2,12,8,0,376.0,51.0,1.1,12.0,112.0,386.24,318.1
2016,2,12,8,15,430.5,62.0,1.05,12.0,153.5,444.44,367.71
2016,2,12,8,30,485.0,73.0,1.0,12.0,195.0,501.89,414.08
2016,2,12,8,45,518.5,83.0,0.95,12.5,236.0,540.49,442.95
2016,2,12,9,0,552.0,93.0,0.9,13.0,277.0,576.89,468.84
2016,2,12,9,15,591.0,95.5,0.85,13.0,315.5,606.69,489.63
2016,2,12,9,30,630.0,98.0,0.8,13.0,354.0,633.37,507.55
2016,2,12,9,45,508.5,138.5,0.8,13.5,357.5,568.84,455.5
2016,2,12,10,0,387.0,179.0,0.8,14.0,361.0,494.84,396.52
2016,2,12,10,15,493.0,163.5,0.85,14.0,412.0,560.2,446.75
2016,2,12,10,30,599.0,148.0,0.9,14.0,463.0,611.69,484.27
2016,2,12,10,45,719.0,122.5,0.95,14.0,518.5,649.96,511.92
2016,2,12,11,0,839.0,97.0,1.0,14.0,574.0,677.33,531.13
2016,2,12,11,15,697.5,145.0,1.05,14.0,549.5,607.78,476.84
2016,2,12,11,30,556.0,193.0,1.1,14.0,525.0,533.21,419.44
2016,2,12,11,45,705.5,148.0,1.15,14.5,577.0,555.3,434.87
2016,2,12,12,0,855.0,103.0,1.2,15.0,629.0,559.26,434.59
2016,2,12,12,15,855.5,103.0,1.2,15.0,631.5,519.56,401.13
2016,2,12,12,30,856.0,103.0,1.2,15.0,634.0,477.67,365.47
2016,2,12,12,45,669.5,164.5,1.3,15.5,578.0,409.78,311.21
2016,2,12,13,0,483.0,226.0,1.4,16.0,522.0,351.74,265.88
2016,2,12,13,15,365.5,247.5,1.45,16.0,469.0,301.06,226.72
2016,2,12,13,30,248.0,269.0,1.5,16.0,416.0,263.46,199.2
2016,2,12,13,45,355.0,237.0,1.55,16.0,439.0,239.55,174.82
2016,2,12,14,0,462.0,205.0,1.6,16.0,462.0,202.86,140.96
2016,2,12,14,15,468.0,192.0,1.6,16.0,441.5,162.06,112.46
2016,2,12,14,30,474.0,179.0,1.6,16.0,421.0,120.77,99.54
2016,2,12,14,45,500.0,159.5,1.6,16.0,399.5,107.46,88.38
2016,2,12,15,0,526.0,140.0,1.6,16.0,378.0,96.54,79.16
2016,2,12,15,15,404.0,146.0,1.55,15.5,319.5,100.04,82.56
2016,2,12,15,30,282.0,152.0,1.5,15.0,261.0,106.94,88.9
2016,2,12,15,45,261.5,137.5,1.45,15.0,229.0,97.86,81.11
2016,2,12,16,0,241.0,123.0,1.4,15.0,197.0,88.51,73.0
2016,2,12,16,15,220.0,105.0,1.45,14.5,164.5,76.66,62.66
2016,2,12,16,30,199.0,87.0,1.5,14.0,132.0,64.46,51.77
2016,2,12,16,45,168.0,68.0,1.55,13.5,100.0,51.17,39.69
2016,2,12,17,0,137.0,49.0,1.6,13.0,68.0,37.52,27.05
2016,2,12,17,15,68.5,32.0,1.6,13.0,41.5,25.24,14.26
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,6.4,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,11.5,2.0,9.5,24.0,131.54,0.0
2016,2,13,7,30,352.0,23.0,2.0,10.0,48.0,321.31,203.99
2016,2,13,7,45,468.5,31.0,2.0,10.5,92.0,419.06,339.66
2016,2,13,8,0,585.0,39.0,2.0,11.0,136.0,523.28,430.34
2016,2,13,8,15,649.5,44.5,1.85,11.0,184.0,586.01,482.81
2016,2,13,8,30,714.0,50.0,1.7,11.0,232.0,647.4,531.03
2016,2,13,8,45,756.5,54.0,1.6,11.5,279.5,687.75,560.0
2016,2,13,9,0,799.0,58.0,1.5,12.0,327.0,725.38,585.38
2016,2,13,9,15,826.5,60.5,1.5,12.5,371.0,746.16,598.24
2016,2,13,9,30,854.0,63.0,1.5,13.0,415.0,756.17,602.99
2016,2,13,9,45,879.5,63.5,1.5,13.5,455.0,766.01,607.55
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,772.17,609.42
2016,2,13,10,15,918.5,65.5,1.45,14.5,528.0,766.68,602.53
2016,2,13,10,30,932.0,67.0,1.4,15.0,561.0,757.4,593.22
2016,2,13,10,45,943.5,67.0,1.4,15.5,587.5,741.14,579.68
2016,2,13,11,0,955.0,67.0,1.4,16.0,614.0,721.15,563.01
2016,2,13,11,15,960.5,68.0,1.45,16.0,632.5,694.64,542.1
2016,2,13,11,30,966.0,69.0,1.5,16.0,651.0,664.7,518.3
2016,2,13,11,45,969.0,69.0,1.6,16.0,661.5,629.0,490.05
2016,2,13,12,0,972.0,69.0,1.7,16.0,672.0,590.31,458.73
2016,2,13,12,15,972.5,69.5,1.7,16.0,674.5,548.03,423.19
2016,2,13,12,30,973.0,70.0,1.7,16.0,677.0,503.25,384.75
2016,2,13,12,45,961.0,74.5,1.75,16.0,670.0,454.71,342.63
2016,2,13,13,0,949.0,79.0,1.8,16.0,663.0,404.99,298.54
2016,2,13,13,15,943.5,78.0,2.0,16.0,649.0,351.78,251.02
2016,2,13,13,30,938.0,77.0,2.2,16.0,635.0,297.57,202.21
2016,2,13,13,45,926.0,77.5,2.45,16.0,612.5,242.49,153.9
2016,2,13,14,0,914.0,78.0,2.7,16.0,590.0,187.47,109.25
2016,2,13,14,15,902.0,76.5,2.75,15.5,561.5,131.34,72.16
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,75.84,61.12
2016,2,13,14,45,870.5,74.0,2.85,15.0,497.0,68.15,54.57
2016,2,13,15,0,851.0,73.0,2.9,15.0,461.0,60.18,47.69
2016,2,13,15,15,827.5,70.0,2.75,14.5,420.5,58.23,46.19
2016,2,13,15,30,804.0,67.0,2.6,14.0,380.0,56.28,44.66
2016,2,13,15,45,765.5,64.5,2.5,14.0,335.0,54.56,43.23
2016,2,13,16,0,727.0,62.0,2.4,14.0,290.0,52.93,41.81
2016,2,13,16,15,677.0,57.0,2.4,13.5,242.5,49.16,38.5
2016,2,13,16,30,627.0,52.0,2.4,13.0,195.0,41.69,31.76
2016,2,13,16,45,543.0,45.5,2.45,12.5,148.5,36.8,27.17
2016,2,13,17,0,459.0,39.0,2.5,12.0,102.0,31.98,22.4
2016,2,13,17,15,229.5,31.5,2.5,12.0,63.0,24.45,14.1
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,18.56,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,10.24,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,113.0,12.5,2.35,10.5,21.0,89.21,0.0
2016,2,14,7,30,226.0,25.0,2.4,11.0,42.0,236.5,159.47
2016,2,14,7,45,298.5,38.5,2.45,11.5,78.5,313.03,256.14
2016,2,14,8,0,371.0,52.0,2.5,12.0,115.0,386.9,322.82
2016,2,14,8,15,414.0,64.0,2.35,12.0,154.5,437.56,367.04
2016,2,14,8,30,457.0,76.0,2.2,12.0,194.0,487.34,408.29
2016,2,14,8,45,487.0,86.0,2.05,12.5,233.5,523.27,435.74
2016,2,14,9,0,517.0,96.0,1.9,13.0,273.0,557.06,460.13
2016,2,14,9,15,433.5,126.5,1.9,13.5,288.0,516.32,424.8
2016,2,14,9,30,350.0,157.0,1.9,14.0,303.0,462.56,379.78
2016,2,14,9,45,422.5,158.0,1.95,14.5,350.0,528.02,430.0
2016,2,14,10,0,495.0,159.0,2.0,15.0,397.0,573.83,463.53
2016,2,14,10,15,679.0,118.0,2.1,15.5,467.5,661.23,529.74
2016,2,14,10,30,863.0,77.0,2.2,16.0,538.0,722.26,573.23
2016,2,14,10,45,599.0,161.0,2.3,16.5,488.5,609.98,484.41
2016,2,14,11,0,335.0,245.0,2.4,17.0,439.0,474.87,377.33
2016,2,14,11,15,431.0,226.0,2.4,17.0,483.0,512.52,406.56
2016,2,14,11,30,527.0,207.0,2.4,17.0,527.0,532.47,420.72
2016,2,14,11,45,713.5,146.5,2.4,17.5,587.5,563.4,442.35
2016,2,14,12,0,900.0,86.0,2.4,18.0,648.0,571.44,445.12
2016,2,14,12,15,902.5,86.0,2.4,18.0,652.0,532.16,411.52
2016,2,14,12,30,905.0,86.0,2.4,18.0,656.0,490.4,375.43
2016,2,14,12,45,903.5,86.0,2.45,18.0,651.0,444.71,335.49
2016,2,14,13,0,902.0,86.0,2.5,18.0,646.0,397.24,293.12
2016,2,14,13,15,898.0,85.5,2.5,18.0,633.5,347.03,247.78
2016,2,14,13,30,894.0,85.0,2.5,18.0,621.0,295.71,201.33
2016,2,14,13,45,882.0,86.0,2.5,18.0,599.5,243.05,155.17
2016,2,14,14,0,870.0,87.0,2.5,18.0,578.0,184.28,107.52
2016,2,14,14,15,714.5,122.5,2.5,18.0,513.0,138.35,83.08
2016,2,14,14,30,559.0,158.0,2.5,18.0,448.0,112.43,83.02
2016,2,14,14,45,536.5,152.0,2.5,18.0,415.5,102.9,83.83
2016,2,14,15,0,514.0,146.0,2.5,18.0,383.0,99.92,81.46
2016,2,14,15,15,470.5,140.0,2.45,17.5,342.5,96.65,78.99
2016,2,14,15,30,427.0,134.0,2.4,17.0,302.0,93.38,76.49
2016,2,14,15,45,401.5,123.0,2.35,16.5,266.5,86.92,71.15
2016,2,14,16,0,376.0,112.0,2.3,16.0,231.0,80.27,65.54
2016,2,14,16,15,349.0,97.0,2.25,15.5,194.0,70.61,57.14
2016,2,14,16,30,322.0,82.0,2.2,15.0,157.0,60.63,48.26
2016,2,14,16,45,284.5,65.5,2.2,15.0,120.5,49.17,37.77
2016,2,14,17,0,247.0,49.0,2.2,15.0,84.0,37.34,26.8
2016,2,14,17,15,123.5,35.0,2.25,14.5,52.5,27.18,16.45
2016,2,14,17,30,0.0,21.0,2.3,14.0,21.0,16.69,0.0
2016,2,14,17,45,0.0,10.5,2.35,14.0,10.5,8.96,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,11.5,1.7,13.5,27.5,150.2,0.0
2016,2,15,7,30,402.0,23.0,1.7,14.0,55.0,354.74,247.24
2016,2,15,7,45,507.0,30.5,1.75,14.5,100.0,451.18,361.08
2016,2,15,8,0,612.0,38.0,1.8,15.0,145.0,547.35,442.57
2016,2,15,8,15,671.5,43.0,1.85,15.0,193.0,606.11,491.46
2016,2,15,8,30,731.0,48.0,1.9,15.0,241.0,663.53,536.78
2016,2,15,8,45,770.5,51.5,2.0,15.5,288.0,701.17,564.58
2016,2,15,9,0,810.0,55.0,2.1,16.0,335.0,736.11,589.24
2016,2,15,9,15,835.5,57.5,2.15,16.0,378.5,747.83,596.87
2016,2,15,9,30,861.0,60.0,2.2,16.0,422.0,764.01,607.67
2016,2,15,9,45,879.5,62.0,2.25,16.5,460.5,770.55,610.12
2016,2,15,10,0,898.0,64.0,2.3,17.0,499.0,773.43,610.01
2016,2,15,10,15,910.5,65.0,2.3,17.0,531.5,766.77,603.92
2016,2,15,10,30,923.0,66.0,2.3,17.0,564.0,756.4,595.37
2016,2,15,10,45,931.0,67.5,2.3,17.5,589.5,739.65,581.27
2016,2,15,11,0,939.0,69.0,2.3,18.0,615.0,719.27,564.33
2016,2,15,11,15,944.5,69.5,2.3,18.0,633.5,692.59,542.65
2016,2,15,11,30,950.0,70.0,2.3,18.0,652.0,662.57,518.17
2016,2,15,11,45,952.5,71.0,2.3,18.0,662.5,628.05,489.87
2016,2,15,12,0,955.0,72.0,2.3,18.0,673.0,590.58,458.73
2016,2,15,12,15,955.5,72.0,2.3,18.0,675.5,548.33,423.25
2016,2,15,12,30,956.0,72.0,2.3,18.0,678.0,503.65,384.94
2016,2,15,12,45,947.0,75.0,2.3,18.5,671.5,455.53,342.38
2016,2,15,13,0,938.0,78.0,2.3,19.0,665.0,406.06,297.95
2016,2,15,13,15,934.0,77.5,2.25,19.0,651.5,354.15,251.31
2016,2,15,13,30,930.0,77.0,2.2,19.0,638.0,301.08,203.49
2016,2,15,13,45,920.5,76.5,2.2,19.0,616.5,245.96,155.26
2016,2,15,14,0,911.0,76.0,2.2,19.0,595.0,190.71,110.29
2016,2,15,14,15,900.5,75.0,2.1,19.0,567.0,135.11,72.84
2016,2,15,14,30,890.0,74.0,2.0,19.0,539.0,79.95,51.73
2016,2,15,14,45,873.0,72.5,1.95,19.0,504.0,67.2,52.82
2016,2,15,15,0,856.0,71.0,1.9,19.0,469.0,58.64,45.55
2016,2,15,15,15,834.5,68.5,1.75,18.5,429.0,57.05,44.38
2016,2,15,15,30,813.0,66.0,1.6,18.0,389.0,55.47,43.21
2016,2,15,15,45,781.5,62.5,1.45,18.0,344.5,53.0,41.14
2016,2,15,16,0,750.0,59.0,1.3,18.0,300.0,50.53,39.03
2016,2,15,16,15,704.0,54.5,1.3,17.5,253.0,47.11,36.09
2016,2,15,16,30,658.0,50.0,1.3,17.0,206.0,43.69,33.04
2016,2,15,16,45,587.5,43.5,1.3,16.5,159.0,38.38,28.16
2016,2,15,17,0,517.0,37.0,1.3,16.0,112.0,30.35,20.73
2016,2,15,17,15,387.5,27.5,1.3,15.5,71.0,22.65,12.97
2016,2,15,17,30,258.0,18.0,1.3,15.0,30.0,14.94,0.0
2016,2,15,17,45,129.0,9.0,1.35,15.0,15.0,7.68,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,12.5,1.9,11.5,29.0,150.36,0.0
2016,2,16,7,30,398.0,25.0,1.9,12.0,58.0,356.81,259.98
2016,2,16,7,45,499.0,33.0,1.9,12.5,103.0,449.75,364.26
2016,2,16,8,0,600.0,41.0,1.9,13.0,148.0,544.03,444.33
2016,2,16,8,15,660.0,46.0,1.75,13.5,196.0,603.56,492.03
2016,2,16,8,30,720.0,51.0,1.6,14.0,244.0,661.58,535.38
2016,2,16,8,45,758.5,55.0,1.5,14.5,291.0,699.23,561.38
2016,2,16,9,0,797.0,59.0,1.4,15.0,338.0,734.14,583.98
2016,2,16,9,15,823.5,62.0,1.4,15.0,381.5,755.04,597.64
2016,2,16,9,30,850.0,65.0,1.4,15.0,425.0,765.0,603.24
2016,2,16,9,45,867.0,67.5,1.45,15.5,463.5,770.96,605.43
2016,2,16,10,0,884.0,70.0,1.5,16.0,502.0,773.3,605.08
2016,2,16,10,15,897.5,71.5,1.55,16.5,535.0,768.04,599.46
2016,2,16,10,30,911.0,73.0,1.6,17.0,568.0,759.05,591.38
2016,2,16,10,45,920.0,74.0,1.65,17.5,594.0,742.48,578.1
2016,2,16,11,0,929.0,75.0,1.7,18.0,620.0,722.31,561.95
2016,2,16,11,15,935.0,76.0,1.7,18.0,638.5,696.58,541.29
2016,2,16,11,30,941.0,77.0,1.7,18.0,657.0,667.47,517.86
2016,2,16,11,45,943.5,77.5,1.75,18.0,668.0,632.52,490.03
2016,2,16,12,0,946.0,78.0,1.8,18.0,679.0,594.67,459.36
2016,2,16,12,15,947.0,78.5,1.8,18.0,681.5,553.3,424.95
2016,2,16,12,30,948.0,79.0,1.8,18.0,684.0,509.43,387.7
2016,2,16,12,45,666.5,172.0,1.85,18.5,596.0,423.16,320.02
2016,2,16,13,0,385.0,265.0,1.9,19.0,508.0,351.19,265.68
2016,2,16,13,15,384.5,259.0,1.95,19.0,497.5,319.96,239.27
2016,2,16,13,30,384.0,253.0,2.0,19.0,487.0,288.36,212.23
2016,2,16,13,45,655.0,163.0,2.05,19.0,546.0,250.76,169.87
2016,2,16,14,0,926.0,73.0,2.1,19.0,605.0,193.18,111.47
2016,2,16,14,15,915.5,71.5,2.1,19.0,576.5,136.37,72.69
2016,2,16,14,30,905.0,70.0,2.1,19.0,548.0,80.03,49.96
2016,2,16,14,45,888.5,69.0,2.1,19.0,512.5,65.06,50.96
2016,2,16,15,0,872.0,68.0,2.1,19.0,477.0,63.98,50.16
2016,2,16,15,15,604.5,110.5,1.95,18.5,382.5,78.91,63.34
2016,2,16,15,30,337.0,153.0,1.8,18.0,288.0,108.14,88.88
2016,2,16,15,45,322.5,137.5,1.7,18.0,255.0,98.51,80.69
2016,2,16,16,0,308.0,122.0,1.6,18.0,222.0,88.59,72.2
2016,2,16,16,15,291.5,104.5,1.5,17.5,187.5,77.05,62.3
2016,2,16,16,30,275.0,87.0,1.4,17.0,153.0,65.15,51.86
2016,2,16,16,45,240.0,70.0,1.35,16.5,118.0,53.12,41.07
2016,2,16,17,0,205.0,53.0,1.3,16.0,83.0,40.05,29.17
2016,2,16,17,15,142.5,36.0,1.25,15.5,53.0,28.04,17.62
2016,2,16,17,30,80.0,19.0,1.2,15.0,23.0,15.1,0.0
2016,2,16,17,45,40.0,9.5,1.2,15.0,11.5,8.11,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,14.0,11.5,9.82,0.0
2016,2,17,7,30,0.0,23.0,3.6,14.0,23.0,19.0,8.78
2016,2,17,7,45,0.0,41.0,3.5,14.0,41.0,38.72,26.61
2016,2,17,8,0,0.0,59.0,3.4,14.0,59.0,56.8,42.52
2016,2,17,8,15,3.5,78.0,3.5,14.0,79.0,78.02,61.09
2016,2,17,8,30,7.0,97.0,3.6,14.0,99.0,98.64,78.93
2016,2,17,8,45,12.5,114.5,3.7,14.5,119.0,118.61,95.86
2016,2,17,9,0,18.0,132.0,3.8,15.0,139.0,138.38,112.31
2016,2,17,9,15,9.0,110.0,4.0,15.0,113.5,103.73,82.73
2016,2,17,9,30,0.0,88.0,4.2,15.0,88.0,73.91,57.14
2016,2,17,9,45,8.5,135.5,4.45,15.5,140.0,125.21,100.12
2016,2,17,10,0,17.0,183.0,4.7,16.0,192.0,177.09,142.71
2016,2,17,10,15,93.5,217.5,4.75,15.5,269.0,280.76,229.31
2016,2,17,10,30,170.0,252.0,4.8,15.0,346.0,380.82,310.81
2016,2,17,10,45,90.0,227.5,4.9,15.0,277.5,275.7,224.0
2016,2,17,11,0,10.0,203.0,5.0,15.0,209.0,181.7,145.47
2016,2,17,11,15,5.0,172.0,4.95,15.0,175.0,149.12,118.6
2016,2,17,11,30,0.0,141.0,4.9,15.0,141.0,118.3,93.04
2016,2,17,11,45,0.0,77.5,4.9,15.0,77.5,64.44,48.35
2016,2,17,12,0,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,12,15,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,12,30,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,12,45,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,13,0,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,13,15,0.0,15.5,4.9,15.0,15.5,12.83,5.15
2016,2,17,13,30,0.0,17.0,4.9,15.0,17.0,14.07,6.21
2016,2,17,13,45,0.0,16.5,4.95,15.0,16.5,13.65,5.87
2016,2,17,14,0,0.0,16.0,5.0,15.0,16.0,13.23,5.53
2016,2,17,14,15,0.0,19.0,4.9,14.5,19.0,15.71,7.67
2016,2,17,14,30,0.0,22.0,4.8,14.0,22.0,18.18,9.82
2016,2,17,14,45,0.0,20.5,4.75,14.0,20.5,16.93,9.42
2016,2,17,15,0,0.0,19.0,4.7,14.0,19.0,15.68,8.34
2016,2,17,15,15,0.0,25.0,4.65,14.0,25.0,20.64,12.8
2016,2,17,15,30,0.0,31.0,4.6,14.0,31.0,25.59,17.27
2016,2,17,15,45,0.0,27.5,4.55,14.0,27.5,22.68,14.71
2016,2,17,16,0,0.0,24.0,4.5,14.0,24.0,19.78,12.13
2016,2,17,16,15,0.0,20.0,4.45,13.5,20.0,16.47,9.18
2016,2,17,16,30,0.0,16.0,4.4,13.0,16.0,13.16,6.2
2016,2,17,16,45,0.0,12.5,4.4,13.0,12.5,10.27,3.53
2016,2,17,17,0,0.0,9.0,4.4,13.0,9.0,7.39,0.86
2016,2,17,17,15,0.0,5.5,4.4,13.0,5.5,4.51,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.64,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.85,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.0,3.95,11.0,26.0,90.84,0.0
2016,2,18,7,30,137.0,40.0,4.0,11.0,52.0,188.38,144.0
2016,2,18,7,45,247.0,54.5,4.1,11.0,94.0,299.31,248.91
2016,2,18,8,0,357.0,69.0,4.2,11.0,136.0,401.94,339.72
2016,2,18,8,15,429.0,79.5,4.25,11.0,182.0,471.74,400.52
2016,2,18,8,30,501.0,90.0,4.3,11.0,228.0,541.93,459.2
2016,2,18,8,45,305.0,120.0,4.35,11.5,208.5,403.97,342.84
2016,2,18,9,0,109.0,150.0,4.4,12.0,189.0,263.54,221.11
2016,2,18,9,15,84.5,165.0,4.4,12.0,197.5,239.73,200.38
2016,2,18,9,30,60.0,180.0,4.4,12.0,206.0,231.42,192.11
2016,2,18,9,45,59.5,196.0,4.45,12.5,224.0,243.31,201.01
2016,2,18,10,0,59.0,212.0,4.5,13.0,242.0,254.76,209.4
2016,2,18,10,15,276.5,203.5,4.45,13.0,355.0,433.73,358.94
2016,2,18,10,30,494.0,195.0,4.4,13.0,468.0,589.38,483.07
2016,2,18,10,45,255.5,206.5,4.4,13.0,348.0,398.37,327.04
2016,2,18,11,0,17.0,218.0,4.4,13.0,228.0,200.22,161.53
2016,2,18,11,15,92.5,258.0,4.35,13.0,315.5,294.19,239.42
2016,2,18,11,30,168.0,298.0,4.3,13.0,403.0,380.56,308.47
2016,2,18,11,45,162.5,307.0,4.3,13.0,410.0,372.72,301.0
2016,2,18,12,0,157.0,316.0,4.3,13.0,417.0,364.35,293.42
2016,2,18,12,15,85.5,272.0,4.25,13.0,327.0,273.17,219.72
2016,2,18,12,30,14.0,228.0,4.2,13.0,237.0,194.59,155.96
2016,2,18,12,45,97.0,266.5,4.2,13.0,329.0,257.8,206.46
2016,2,18,13,0,180.0,305.0,4.2,13.0,421.0,308.08,244.41
2016,2,18,13,15,90.0,227.5,4.1,13.0,285.5,209.31,165.72
2016,2,18,13,30,0.0,150.0,4.0,13.0,150.0,122.6,97.19
2016,2,18,13,45,6.0,177.5,3.95,13.0,181.5,144.01,114.87
2016,2,18,14,0,12.0,205.0,3.9,13.0,213.0,163.06,130.42
2016,2,18,14,15,17.0,204.5,3.8,13.0,214.5,160.34,128.22
2016,2,18,14,30,22.0,204.0,3.7,13.0,216.0,156.57,125.65
2016,2,18,14,45,11.0,177.5,3.6,13.0,183.5,137.18,115.24
2016,2,18,15,0,0.0,151.0,3.5,13.0,151.0,118.42,99.16
2016,2,18,15,15,13.0,154.5,3.35,12.5,160.0,119.98,100.98
2016,2,18,15,30,26.0,158.0,3.2,12.0,169.0,121.1,102.39
2016,2,18,15,45,21.5,141.5,3.05,12.0,149.5,108.91,91.83
2016,2,18,16,0,17.0,125.0,2.9,12.0,130.0,96.57,81.05
2016,2,18,16,15,11.0,106.5,2.7,11.5,110.0,82.79,68.95
2016,2,18,16,30,5.0,88.0,2.5,11.0,90.0,68.87,56.5
2016,2,18,16,45,2.5,69.0,2.3,11.0,70.0,54.51,43.32
2016,2,18,17,0,0.0,50.0,2.1,11.0,50.0,40.0,29.87
2016,2,18,17,15,0.0,32.5,2.05,10.5,32.5,26.4,16.99
2016,2,18,17,30,0.0,15.0,2.0,10.0,15.0,12.37,0.0
2016,2,18,17,45,0.0,7.5,1.95,10.0,7.5,6.4,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,3.7,10.5,3.5,2.87,0.0
2016,2,19,7,30,0.0,7.0,3.9,11.0,7.0,5.74,0.0
2016,2,19,7,45,0.0,12.0,4.1,11.5,12.0,9.86,2.69
2016,2,19,8,0,0.0,17.0,4.3,12.0,17.0,13.98,6.35
2016,2,19,8,15,0.0,22.5,4.45,12.0,22.5,18.53,10.38
2016,2,19,8,30,0.0,28.0,4.6,12.0,28.0,23.08,14.37
2016,2,19,8,45,0.0,33.5,4.75,12.0,33.5,27.64,18.32
2016,2,19,9,0,0.0,39.0,4.9,12.0,39.0,32.21,22.24
2016,2,19,9,15,0.5,92.5,4.9,12.0,93.0,79.18,62.51
2016,2,19,9,30,1.0,146.0,4.9,12.0,147.0,131.77,106.93
2016,2,19,9,45,12.5,170.0,4.9,12.5,176.5,162.93,132.94
2016,2,19,10,0,24.0,194.0,4.9,13.0,206.0,193.36,157.96
2016,2,19,10,15,12.0,168.0,4.75,12.5,174.0,155.71,126.18
2016,2,19,10,30,0.0,142.0,4.6,12.0,142.0,121.13,96.91
2016,2,19,10,45,0.5,157.0,4.5,12.0,157.0,134.33,107.8
2016,2,19,11,0,1.0,172.0,4.4,12.0,172.0,147.31,118.4
2016,2,19,11,15,0.5,155.0,4.25,12.0,155.0,131.18,104.82
2016,2,19,11,30,0.0,138.0,4.1,12.0,138.0,115.71,91.84
2016,2,19,11,45,0.0,99.5,4.0,12.0,99.5,82.88,64.38
2016,2,19,12,0,0.0,61.0,3.9,12.0,61.0,50.67,37.3
2016,2,19,12,15,2.5,129.5,3.8,12.0,131.5,109.06,86.25
2016,2,19,12,30,5.0,198.0,3.7,12.0,202.0,166.05,133.28
2016,2,19,12,45,2.5,175.0,3.65,12.0,177.0,145.31,116.12
2016,2,19,13,0,0.0,152.0,3.6,12.0,152.0,125.22,99.59
2016,2,19,13,15,51.0,220.5,3.45,12.0,252.5,192.13,153.47
2016,2,19,13,30,102.0,289.0,3.3,12.0,353.0,247.45,196.17
2016,2,19,13,45,92.0,277.0,3.2,12.0,333.5,226.52,178.94
2016,2,19,14,0,82.0,265.0,3.1,12.0,314.0,206.88,163.35
2016,2,19,14,15,91.5,254.5,2.95,11.5,306.5,191.21,151.14
2016,2,19,14,30,101.0,244.0,2.8,11.0,299.0,174.39,139.69
2016,2,19,14,45,131.0,229.0,2.65,11.0,295.5,154.58,131.05
2016,2,19,15,0,161.0,214.0,2.5,11.0,292.0,146.4,124.24
2016,2,19,15,15,173.5,195.0,2.4,10.5,273.0,135.51,115.24
2016,2,19,15,30,186.0,176.0,2.3,10.0,254.0,124.22,105.78
2016,2,19,15,45,169.0,160.5,2.2,10.0,225.0,114.17,97.12
2016,2,19,16,0,152.0,145.0,2.1,10.0,196.0,103.85,88.1
2016,2,19,16,15,139.0,124.0,2.0,9.5,165.5,90.14,76.05
2016,2,19,16,30,126.0,103.0,1.9,9.0,135.0,76.04,63.4
2016,2,19,16,45,103.5,82.5,1.8,9.0,105.0,61.8,50.26
2016,2,19,17,0,81.0,62.0,1.7,9.0,75.0,47.23,36.62
2016,2,19,17,15,42.5,42.0,1.65,9.0,49.0,32.6,22.61
2016,2,19,17,30,4.0,22.0,1.6,9.0,23.0,17.86,4.12
2016,2,19,17,45,2.0,11.0,1.6,9.0,11.5,9.39,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,134.0,17.5,2.15,6.0,31.0,145.81,9.36
2016,2,20,7,30,268.0,35.0,2.1,6.0,62.0,288.57,232.66
2016,2,20,7,45,337.5,49.0,2.1,6.5,102.5,360.21,304.01
2016,2,20,8,0,407.0,63.0,2.1,7.0,143.0,434.09,369.16
2016,2,20,8,15,458.5,73.5,2.05,7.5,186.5,493.79,419.16
2016,2,20,8,30,510.0,84.0,2.0,8.0,230.0,550.3,464.15
2016,2,20,8,45,534.5,95.5,2.0,8.5,271.5,584.3,489.71
2016,2,20,9,0,559.0,107.0,2.0,9.0,313.0,615.86,512.48
2016,2,20,9,15,603.0,105.5,1.9,9.5,352.0,646.45,533.17
2016,2,20,9,30,647.0,104.0,1.8,10.0,391.0,673.44,550.48
2016,2,20,9,45,642.0,116.5,1.75,10.5,422.0,673.92,547.92
2016,2,20,10,0,637.0,129.0,1.7,11.0,453.0,671.28,542.97
2016,2,20,10,15,746.5,114.5,1.6,11.0,517.0,724.23,580.57
2016,2,20,10,30,856.0,100.0,1.5,11.0,581.0,767.52,609.39
2016,2,20,10,45,738.5,136.0,1.4,11.5,564.5,699.17,554.59
2016,2,20,11,0,621.0,172.0,1.3,12.0,548.0,627.49,497.41
2016,2,20,11,15,638.0,173.0,1.15,12.0,569.0,614.85,485.9
2016,2,20,11,30,655.0,174.0,1.0,12.0,590.0,598.82,471.05
2016,2,20,11,45,516.5,226.0,0.9,12.0,557.5,528.2,414.73
2016,2,20,12,0,378.0,278.0,0.8,12.0,525.0,461.73,362.11
2016,2,20,12,15,440.0,258.0,0.75,12.0,547.0,458.69,358.39
2016,2,20,12,30,502.0,238.0,0.7,12.0,569.0,443.75,344.3
2016,2,20,12,45,708.0,166.5,0.7,12.5,628.5,444.1,339.08
2016,2,20,13,0,914.0,95.0,0.7,13.0,688.0,425.32,316.08
2016,2,20,13,15,909.5,94.5,0.7,13.0,674.5,373.66,270.22
2016,2,20,13,30,905.0,94.0,0.7,13.0,661.0,320.93,223.12
2016,2,20,13,45,899.0,92.5,0.75,13.0,640.0,266.28,175.05
2016,2,20,14,0,893.0,91.0,0.8,13.0,619.0,211.2,128.97
2016,2,20,14,15,882.5,89.0,0.85,13.0,590.5,148.03,82.77
2016,2,20,14,30,872.0,87.0,0.9,13.0,562.0,91.74,55.54
2016,2,20,14,45,784.0,96.5,0.95,13.0,503.0,74.79,60.65
2016,2,20,15,0,696.0,106.0,1.0,13.0,444.0,74.59,60.66
2016,2,20,15,15,752.0,90.0,1.0,12.5,428.0,71.7,58.38
2016,2,20,15,30,808.0,74.0,1.0,12.0,412.0,61.14,49.27
2016,2,20,15,45,782.5,69.5,1.05,12.0,367.5,58.14,46.73
2016,2,20,16,0,757.0,65.0,1.1,12.0,323.0,55.09,44.09
2016,2,20,16,15,714.0,60.0,1.15,11.5,275.0,51.42,40.91
2016,2,20,16,30,671.0,55.0,1.2,11.0,227.0,47.72,37.59
2016,2,20,16,45,605.0,48.5,1.3,11.0,178.5,39.07,29.6
2016,2,20,17,0,539.0,42.0,1.4,11.0,130.0,34.28,24.92
2016,2,20,17,15,422.0,32.0,1.45,10.5,86.5,26.28,17.15
2016,2,20,17,30,305.0,22.0,1.5,10.0,43.0,18.22,5.59
2016,2,20,17,45,152.5,11.0,1.6,10.0,21.5,9.39,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,15.5,1.85,7.5,38.0,206.61,57.12
2016,2,21,7,30,427.0,31.0,1.9,8.0,76.0,404.34,324.66
2016,2,21,7,45,523.5,39.0,1.95,9.0,123.5,494.13,408.39
2016,2,21,8,0,620.0,47.0,2.0,10.0,171.0,578.59,478.78
2016,2,21,8,15,676.5,52.5,2.0,10.0,221.0,637.6,527.03
2016,2,21,8,30,733.0,58.0,2.0,10.0,271.0,694.82,571.46
2016,2,21,8,45,772.5,61.5,2.0,10.5,319.5,733.49,598.88
2016,2,21,9,0,812.0,65.0,2.0,11.0,368.0,769.24,623.07
2016,2,21,9,15,837.5,68.0,1.95,11.5,412.5,789.66,634.8
2016,2,21,9,30,863.0,71.0,1.9,12.0,457.0,806.53,643.72
2016,2,21,9,45,882.5,73.0,1.9,12.5,497.0,805.98,640.43
2016,2,21,10,0,902.0,75.0,1.9,13.0,537.0,809.49,640.33
2016,2,21,10,15,914.5,76.5,1.85,13.0,570.5,803.1,633.9
2016,2,21,10,30,927.0,78.0,1.8,13.0,604.0,792.92,625.01
2016,2,21,10,45,936.0,79.5,1.75,13.0,630.5,776.33,611.73
2016,2,21,11,0,945.0,81.0,1.7,13.0,657.0,756.01,596.0
2016,2,21,11,15,950.0,81.5,1.65,13.0,675.5,728.27,573.57
2016,2,21,11,30,955.0,82.0,1.6,13.0,694.0,697.17,548.22
2016,2,21,11,45,957.5,83.0,1.6,13.5,704.5,661.81,518.72
2016,2,21,12,0,960.0,84.0,1.6,14.0,715.0,623.46,486.47
2016,2,21,12,15,960.0,84.0,1.65,14.0,717.5,580.05,450.9
2016,2,21,12,30,960.0,84.0,1.7,14.0,720.0,534.22,412.43
2016,2,21,12,45,955.5,85.0,1.8,14.0,713.5,485.12,370.44
2016,2,21,13,0,951.0,86.0,1.9,14.0,707.0,434.36,325.83
2016,2,21,13,15,946.0,85.0,1.95,14.0,693.0,380.39,277.44
2016,2,21,13,30,941.0,84.0,2.0,14.0,679.0,325.37,227.54
2016,2,21,13,45,930.0,84.5,2.15,14.0,656.0,269.37,177.55
2016,2,21,14,0,919.0,85.0,2.3,14.0,633.0,213.35,130.06
2016,2,21,14,15,907.5,83.5,2.4,14.0,603.5,156.09,88.07
2016,2,21,14,30,896.0,82.0,2.5,14.0,574.0,99.43,60.17
2016,2,21,14,45,878.5,80.5,2.6,14.0,538.0,64.66,51.55
2016,2,21,15,0,861.0,79.0,2.7,14.0,502.0,64.0,51.12
2016,2,21,15,15,713.5,98.5,2.7,13.5,429.5,70.83,57.39
2016,2,21,15,30,566.0,118.0,2.7,13.0,357.0,84.81,70.02
2016,2,21,15,45,537.0,110.5,2.7,13.0,318.0,80.97,66.78
2016,2,21,16,0,508.0,103.0,2.7,13.0,279.0,74.76,61.39
2016,2,21,16,15,478.5,91.0,2.7,12.5,237.5,67.01,54.65
2016,2,21,16,30,449.0,79.0,2.7,12.0,196.0,59.01,47.53
2016,2,21,16,45,491.0,61.0,2.7,11.5,164.0,48.55,38.02
2016,2,21,17,0,533.0,43.0,2.7,11.0,132.0,35.01,25.58
2016,2,21,17,15,416.5,33.5,2.65,10.5,88.5,27.48,18.26
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,19.92,7.72
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,10.24,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.0,40.5,222.44,94.05
2016,2,22,7,30,464.0,31.0,1.9,9.0,81.0,422.59,340.21
2016,2,22,7,45,552.5,38.5,1.95,9.5,129.0,509.32,420.22
2016,2,22,8,0,641.0,46.0,2.0,10.0,177.0,596.65,493.11
2016,2,22,8,15,695.5,51.0,2.0,10.5,227.0,653.7,538.47
2016,2,22,8,30,750.0,56.0,2.0,11.0,277.0,708.96,579.94
2016,2,22,8,45,587.5,91.0,2.05,11.5,282.0,627.17,516.36
2016,2,22,9,0,425.0,126.0,2.1,12.0,287.0,526.68,436.05
2016,2,22,9,15,564.0,109.0,2.1,12.5,349.0,623.21,511.29
2016,2,22,9,30,703.0,92.0,2.1,13.0,411.0,709.34,573.16
2016,2,22,9,45,803.0,83.0,2.15,13.5,476.5,765.02,611.27
2016,2,22,10,0,903.0,74.0,2.2,14.0,542.0,812.31,642.81
2016,2,22,10,15,916.5,76.0,2.2,14.0,576.0,807.3,637.4
2016,2,22,10,30,930.0,78.0,2.2,14.0,610.0,798.42,629.87
2016,2,22,10,45,937.5,79.5,2.2,14.5,636.5,780.64,614.98
2016,2,22,11,0,945.0,81.0,2.2,15.0,663.0,759.21,597.72
2016,2,22,11,15,792.0,132.0,2.15,15.0,629.5,682.8,537.84
2016,2,22,11,30,639.0,183.0,2.1,15.0,596.0,601.25,474.02
2016,2,22,11,45,800.5,134.0,2.1,15.0,659.5,622.05,489.3
