Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,0,962.0,85.0,2.1,15.0,723.0,628.54,491.75
2016,2,22,12,15,963.5,85.0,2.1,15.0,725.5,585.73,455.8
2016,2,22,12,30,965.0,85.0,2.1,15.0,728.0,540.36,417.29
2016,2,22,12,45,959.5,86.5,2.15,15.5,722.0,490.92,374.06
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,439.88,328.54
2016,2,22,13,15,950.5,87.5,2.2,16.0,702.5,386.51,280.7
2016,2,22,13,30,947.0,87.0,2.2,16.0,689.0,331.91,231.25
2016,2,22,13,45,778.0,130.5,2.2,16.0,614.5,263.58,177.79
2016,2,22,14,0,609.0,174.0,2.2,16.0,540.0,219.25,147.22
2016,2,22,14,15,588.0,171.5,2.1,16.0,511.5,174.83,114.89
2016,2,22,14,30,567.0,169.0,2.0,16.0,483.0,131.47,91.65
2016,2,22,14,45,656.0,132.0,1.95,16.0,473.5,89.82,72.89
2016,2,22,15,0,745.0,95.0,1.9,16.0,464.0,73.91,59.3
2016,2,22,15,15,722.0,90.5,1.75,15.5,424.5,65.29,52.05
2016,2,22,15,30,699.0,86.0,1.6,15.0,385.0,62.99,50.28
2016,2,22,15,45,656.5,86.5,1.45,15.0,343.0,64.06,51.35
2016,2,22,16,0,614.0,87.0,1.3,15.0,301.0,65.43,52.67
2016,2,22,16,15,579.0,78.5,1.3,14.5,257.5,60.09,48.09
2016,2,22,16,30,544.0,70.0,1.3,14.0,214.0,54.6,43.26
2016,2,22,16,45,479.0,61.5,1.3,13.5,169.0,48.76,37.94
2016,2,22,17,0,414.0,53.0,1.3,13.0,124.0,42.85,32.35
2016,2,22,17,15,326.0,39.5,1.35,12.5,84.0,32.32,22.38
2016,2,22,17,30,238.0,26.0,1.4,12.0,44.0,21.49,9.6
2016,2,22,17,45,119.0,13.0,1.45,12.0,22.0,11.1,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.5,17.0,1.55,10.0,42.5,221.0,116.5
2016,2,23,7,30,445.0,34.0,1.6,10.0,85.0,424.59,342.05
2016,2,23,7,45,538.0,42.0,1.65,10.5,133.5,513.25,421.28
2016,2,23,8,0,631.0,50.0,1.7,11.0,182.0,603.69,495.49
2016,2,23,8,15,686.5,55.5,1.8,11.0,232.5,654.58,537.0
2016,2,23,8,30,742.0,61.0,1.9,11.0,283.0,711.55,581.18
2016,2,23,8,45,781.5,64.5,2.0,11.5,332.5,750.58,609.11
2016,2,23,9,0,821.0,68.0,2.1,12.0,382.0,786.61,633.92
2016,2,23,9,15,639.0,112.0,2.1,12.0,374.0,690.44,560.82
2016,2,23,9,30,457.0,156.0,2.1,12.0,366.0,576.88,471.7
2016,2,23,9,45,683.0,117.5,2.1,12.5,460.0,715.43,577.59
2016,2,23,10,0,909.0,79.0,2.1,13.0,554.0,826.25,654.66
2016,2,23,10,15,922.0,80.5,1.95,13.5,588.0,820.02,645.12
2016,2,23,10,30,935.0,82.0,1.8,14.0,622.0,809.94,634.19
2016,2,23,10,45,942.5,84.0,1.7,14.5,648.5,792.44,618.72
2016,2,23,11,0,950.0,86.0,1.6,15.0,675.0,771.22,600.9
2016,2,23,11,15,955.5,87.0,1.55,15.0,693.5,743.95,579.3
2016,2,23,11,30,961.0,88.0,1.5,15.0,712.0,713.25,554.57
2016,2,23,11,45,961.5,89.5,1.45,15.5,722.5,676.65,524.19
2016,2,23,12,0,962.0,91.0,1.4,16.0,733.0,637.17,491.27
2016,2,23,12,15,962.0,91.0,1.3,16.0,735.5,593.34,455.09
2016,2,23,12,30,962.0,91.0,1.2,16.0,738.0,547.1,416.27
2016,2,23,12,45,954.5,93.0,1.2,16.0,730.5,497.1,374.28
2016,2,23,13,0,947.0,95.0,1.2,16.0,723.0,445.68,330.02
2016,2,23,13,15,942.5,94.5,1.1,16.0,708.5,392.1,282.63
2016,2,23,13,30,938.0,94.0,1.0,16.0,694.0,337.39,233.78
2016,2,23,13,45,929.0,93.0,0.95,16.5,671.5,280.43,183.45
2016,2,23,14,0,920.0,92.0,0.9,17.0,649.0,223.3,135.43
2016,2,23,14,15,909.0,90.5,0.85,17.0,619.5,165.69,93.38
2016,2,23,14,30,898.0,89.0,0.8,17.0,590.0,100.79,57.97
2016,2,23,14,45,880.0,87.5,0.75,17.0,553.5,69.4,54.94
2016,2,23,15,0,862.0,86.0,0.7,17.0,517.0,68.87,54.67
2016,2,23,15,15,703.0,106.0,0.65,16.5,439.0,75.58,60.76
2016,2,23,15,30,544.0,126.0,0.6,16.0,361.0,88.4,72.18
2016,2,23,15,45,507.5,120.5,0.55,16.0,321.5,85.38,69.69
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,82.32,67.17
2016,2,23,16,15,443.0,101.5,0.55,15.5,240.5,73.79,59.91
2016,2,23,16,30,415.0,88.0,0.6,15.0,199.0,64.97,52.24
2016,2,23,16,45,359.0,75.0,0.7,15.0,157.0,56.02,44.14
2016,2,23,17,0,303.0,62.0,0.8,15.0,115.0,46.85,35.63
2016,2,23,17,15,229.5,45.0,0.9,14.5,78.0,34.4,24.07
2016,2,23,17,30,156.0,28.0,1.0,14.0,41.0,21.65,10.32
2016,2,23,17,45,78.0,14.0,1.1,14.0,20.5,11.95,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,9.39,0.0
2016,2,24,7,15,178.0,24.0,1.2,10.0,45.0,198.9,119.62
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,362.16,294.51
2016,2,24,7,45,451.0,46.0,1.4,10.5,125.5,452.69,374.06
2016,2,24,8,0,546.0,55.0,1.5,11.0,172.0,545.1,450.14
2016,2,24,8,15,603.0,61.5,1.45,11.0,220.5,604.25,496.97
2016,2,24,8,30,660.0,68.0,1.4,11.0,269.0,662.22,540.65
2016,2,24,8,45,703.0,72.0,1.4,11.5,317.0,703.46,569.39
2016,2,24,9,0,746.0,76.0,1.4,12.0,365.0,737.42,591.81
2016,2,24,9,15,772.5,79.5,1.3,12.5,408.5,759.58,603.95
2016,2,24,9,30,799.0,83.0,1.2,13.0,452.0,778.29,613.28
2016,2,24,9,45,820.0,85.0,1.2,13.5,491.0,787.08,616.65
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,792.1,617.53
2016,2,24,10,15,854.5,89.0,1.15,14.0,563.0,787.33,612.18
2016,2,24,10,30,868.0,91.0,1.1,14.0,596.0,778.79,604.46
2016,2,24,10,45,877.0,92.5,1.1,14.5,621.5,756.48,586.83
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,737.31,571.73
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,712.07,551.4
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,683.57,528.48
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.5,649.57,500.85
2016,2,24,12,0,904.0,97.0,1.0,16.0,705.0,612.73,470.69
2016,2,24,12,15,904.0,97.5,0.95,16.0,707.0,571.61,437.16
2016,2,24,12,30,904.0,98.0,0.9,16.0,709.0,528.19,401.11
2016,2,24,12,45,899.5,98.5,0.85,16.0,703.0,480.69,361.11
2016,2,24,13,0,895.0,99.0,0.8,16.0,697.0,431.7,318.93
2016,2,24,13,15,890.5,98.5,0.75,16.0,683.0,380.63,274.22
2016,2,24,13,30,886.0,98.0,0.7,16.0,669.0,328.53,228.06
2016,2,24,13,45,878.5,96.5,0.7,16.5,647.5,274.21,180.29
2016,2,24,14,0,871.0,95.0,0.7,17.0,626.0,213.44,129.52
2016,2,24,14,15,859.5,93.0,0.7,17.0,597.5,157.25,88.14
2016,2,24,14,30,848.0,91.0,0.7,17.0,569.0,101.84,58.9
2016,2,24,14,45,832.0,89.0,0.7,17.0,533.5,69.59,55.08
2016,2,24,15,0,816.0,87.0,0.7,17.0,498.0,68.8,54.59
2016,2,24,15,15,794.5,84.0,0.7,16.5,457.5,67.22,53.48
2016,2,24,15,30,773.0,81.0,0.7,16.0,417.0,65.65,52.37
2016,2,24,15,45,743.0,77.0,0.7,16.0,372.0,63.21,50.37
2016,2,24,16,0,713.0,73.0,0.7,16.0,327.0,55.73,43.9
2016,2,24,16,15,669.5,67.5,0.8,15.5,279.5,52.2,40.94
2016,2,24,16,30,626.0,62.0,0.9,15.0,232.0,48.64,37.84
2016,2,24,16,45,561.0,55.0,1.0,15.0,184.0,43.71,33.3
2016,2,24,17,0,496.0,48.0,1.1,15.0,136.0,38.75,28.57
2016,2,24,17,15,389.0,37.5,1.2,14.5,93.0,30.57,20.84
2016,2,24,17,30,282.0,27.0,1.3,14.0,50.0,22.29,11.37
2016,2,24,17,45,141.0,13.5,1.4,13.5,25.0,11.52,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,49.73,0.0
2016,2,25,7,15,188.0,25.5,0.85,11.0,46.0,211.59,138.62
2016,2,25,7,30,318.0,41.0,0.9,11.0,80.0,338.45,274.75
2016,2,25,7,45,400.5,53.0,0.95,11.5,125.0,422.7,347.99
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,508.5,417.86
2016,2,25,8,15,541.0,72.5,0.95,12.0,217.5,569.79,465.63
2016,2,25,8,30,599.0,80.0,0.9,12.0,265.0,629.68,510.07
2016,2,25,8,45,641.5,85.5,0.9,12.5,312.0,672.44,539.54
2016,2,25,9,0,684.0,91.0,0.9,13.0,359.0,712.66,566.21
2016,2,25,9,15,670.0,100.0,0.9,13.5,387.0,707.26,559.44
2016,2,25,9,30,656.0,109.0,0.9,14.0,415.0,698.87,551.06
2016,2,25,9,45,725.5,105.0,0.9,14.5,469.5,740.59,578.49
2016,2,25,10,0,795.0,101.0,0.9,15.0,524.0,774.11,599.03
2016,2,25,10,15,598.0,167.5,0.9,15.5,497.0,676.86,525.91
2016,2,25,10,30,401.0,234.0,0.9,16.0,470.0,555.79,433.94
2016,2,25,10,45,626.0,170.0,0.95,16.5,556.0,663.04,514.45
2016,2,25,11,0,851.0,106.0,1.0,17.0,642.0,733.36,563.97
2016,2,25,11,15,857.5,107.5,0.95,17.0,660.5,708.92,543.33
2016,2,25,11,30,864.0,109.0,0.9,17.0,679.0,681.18,521.26
2016,2,25,11,45,868.5,109.0,0.85,17.5,689.5,647.54,493.79
2016,2,25,12,0,873.0,109.0,0.8,18.0,700.0,611.02,463.89
2016,2,25,12,15,874.0,109.0,0.75,18.0,702.5,569.89,430.95
2016,2,25,12,30,875.0,109.0,0.7,18.0,705.0,526.46,395.52
2016,2,25,12,45,878.5,106.5,0.65,18.5,701.0,479.81,356.12
2016,2,25,13,0,882.0,104.0,0.6,19.0,697.0,433.17,315.71
2016,2,25,13,15,878.0,103.5,0.55,19.0,683.5,379.63,269.98
2016,2,25,13,30,874.0,103.0,0.5,19.0,670.0,327.14,224.32
2016,2,25,13,45,862.5,103.5,0.45,19.0,648.5,272.94,177.74
2016,2,25,14,0,851.0,104.0,0.4,19.0,627.0,218.98,133.22
2016,2,25,14,15,840.0,102.0,0.4,18.5,598.5,163.73,92.97
2016,2,25,14,30,829.0,100.0,0.4,18.0,570.0,109.25,64.04
2016,2,25,14,45,809.5,99.0,0.4,18.0,534.5,76.2,60.44
2016,2,25,15,0,790.0,98.0,0.4,18.0,499.0,76.32,60.79
2016,2,25,15,15,768.0,94.5,0.5,17.5,458.5,74.61,59.61
2016,2,25,15,30,746.0,91.0,0.6,17.0,418.0,66.69,53.02
2016,2,25,15,45,690.0,86.0,0.75,17.0,364.0,63.68,50.55
2016,2,25,16,0,634.0,81.0,0.9,17.0,310.0,60.68,48.05
2016,2,25,16,15,575.0,79.5,0.95,16.5,265.0,60.4,47.98
2016,2,25,16,30,516.0,78.0,1.0,16.0,220.0,60.44,48.08
2016,2,25,16,45,503.5,64.0,1.1,15.5,180.0,50.59,39.31
2016,2,25,17,0,491.0,50.0,1.2,15.0,140.0,40.3,29.96
2016,2,25,17,15,386.5,39.0,1.2,14.5,96.5,31.76,21.94
2016,2,25,17,30,282.0,28.0,1.2,14.0,53.0,23.09,12.45
2016,2,25,17,45,141.0,14.0,1.25,13.5,26.5,11.95,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,8.54,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,84.24,55.78
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,144.99,117.5
2016,2,26,7,45,122.5,67.5,1.2,11.5,90.5,192.65,160.27
2016,2,26,8,0,151.0,88.0,1.3,12.0,122.0,239.36,200.85
2016,2,26,8,15,168.5,108.5,1.35,12.0,155.0,276.47,232.34
2016,2,26,8,30,186.0,129.0,1.4,12.0,188.0,312.67,262.16
2016,2,26,8,45,204.5,146.5,1.5,12.5,220.0,344.5,287.33
2016,2,26,9,0,223.0,164.0,1.6,13.0,252.0,392.8,324.65
2016,2,26,9,15,328.0,166.0,1.6,13.0,312.0,475.53,390.74
2016,2,26,9,30,433.0,168.0,1.6,13.0,372.0,575.46,467.05
2016,2,26,9,45,439.5,182.5,1.65,13.5,404.5,587.51,473.08
2016,2,26,10,0,446.0,197.0,1.7,14.0,437.0,596.98,477.87
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,696.79,553.65
2016,2,26,10,30,838.0,104.0,1.7,14.0,600.0,776.09,609.8
2016,2,26,10,45,680.0,161.5,1.7,14.5,575.0,697.08,547.88
2016,2,26,11,0,522.0,219.0,1.7,15.0,550.0,609.26,479.26
2016,2,26,11,15,477.5,244.5,1.7,15.0,554.0,579.65,455.72
2016,2,26,11,30,433.0,270.0,1.7,15.0,558.0,549.66,431.4
2016,2,26,11,45,657.5,188.5,1.75,15.0,633.5,595.5,466.8
2016,2,26,12,0,882.0,107.0,1.8,15.0,709.0,614.64,480.09
2016,2,26,12,15,882.0,107.0,1.85,15.0,710.5,573.62,446.19
2016,2,26,12,30,882.0,107.0,1.9,15.0,712.0,530.39,410.11
2016,2,26,12,45,636.5,197.0,2.0,15.0,632.0,449.73,346.41
2016,2,26,13,0,391.0,287.0,2.1,15.0,552.0,381.46,293.85
2016,2,26,13,15,628.5,195.0,2.15,15.0,611.0,366.8,274.91
2016,2,26,13,30,866.0,103.0,2.2,15.0,670.0,327.13,232.08
2016,2,26,13,45,859.5,100.5,2.3,15.0,648.0,272.12,182.88
2016,2,26,14,0,853.0,98.0,2.4,15.0,626.0,216.91,135.36
2016,2,26,14,15,841.5,96.5,2.45,14.5,597.5,161.9,93.49
2016,2,26,14,30,830.0,95.0,2.5,14.0,569.0,107.67,63.18
2016,2,26,14,45,585.0,151.5,2.6,14.0,475.5,101.06,83.21
2016,2,26,15,0,340.0,208.0,2.7,14.0,382.0,139.4,116.66
2016,2,26,15,15,308.0,195.0,2.7,13.5,343.0,132.0,110.7
2016,2,26,15,30,276.0,182.0,2.7,13.0,304.0,124.41,104.6
2016,2,26,15,45,138.0,133.5,2.7,13.0,194.5,98.65,82.26
2016,2,26,16,0,0.0,85.0,2.7,13.0,85.0,69.39,56.56
2016,2,26,16,15,0.0,72.5,2.55,12.5,72.5,59.52,47.96
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,49.56,39.12
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,39.72,30.15
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,29.74,20.96
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,20.62,12.51
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,11.52,3.67
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,5.97,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,16.22,0.0
2016,2,27,7,15,224.0,28.0,1.5,10.0,57.5,250.53,184.02
2016,2,27,7,30,448.0,37.0,1.5,10.0,96.0,437.29,357.71
2016,2,27,7,45,529.0,45.0,1.55,10.5,144.0,518.13,427.15
2016,2,27,8,0,610.0,53.0,1.6,11.0,192.0,600.25,493.66
2016,2,27,8,15,661.5,58.0,1.55,11.5,241.0,648.0,529.87
2016,2,27,8,30,713.0,63.0,1.5,12.0,290.0,701.47,568.33
2016,2,27,8,45,747.0,67.5,1.5,12.5,338.0,737.39,592.47
2016,2,27,9,0,781.0,72.0,1.5,13.0,386.0,770.41,613.74
2016,2,27,9,15,584.0,126.0,1.4,13.0,375.0,669.57,537.28
2016,2,27,9,30,387.0,180.0,1.3,13.0,364.0,534.46,431.68
2016,2,27,9,45,413.0,190.5,1.2,13.5,401.5,575.91,461.11
2016,2,27,10,0,439.0,201.0,1.1,14.0,439.0,597.1,473.6
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.0,709.76,557.35
2016,2,27,10,30,889.0,87.0,1.0,14.0,617.0,792.72,613.19
2016,2,27,10,45,722.0,148.0,0.95,14.5,590.0,717.18,555.13
2016,2,27,11,0,555.0,209.0,0.9,15.0,563.0,625.02,484.54
2016,2,27,11,15,738.0,149.5,0.9,15.0,635.0,676.08,523.03
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,701.17,540.42
2016,2,27,11,45,923.5,91.0,0.95,15.5,717.5,666.5,512.43
2016,2,27,12,0,926.0,92.0,1.0,16.0,728.0,628.94,482.42
2016,2,27,12,15,643.0,197.5,1.0,16.0,640.0,528.96,405.66
2016,2,27,12,30,360.0,303.0,1.0,16.0,552.0,433.39,333.03
2016,2,27,12,45,391.5,291.5,1.0,16.0,560.0,413.25,316.41
2016,2,27,13,0,423.0,280.0,1.0,16.0,568.0,390.34,296.31
2016,2,27,13,15,420.0,275.5,1.0,16.0,557.0,356.25,267.64
2016,2,27,13,30,417.0,271.0,1.0,16.0,546.0,322.49,238.98
2016,2,27,13,45,374.0,272.5,1.05,16.0,513.0,283.36,207.85
2016,2,27,14,0,331.0,274.0,1.1,16.0,480.0,248.27,181.04
2016,2,27,14,15,333.5,258.5,1.1,15.5,458.5,212.51,154.03
2016,2,27,14,30,336.0,243.0,1.1,15.0,437.0,176.83,131.21
2016,2,27,14,45,392.5,214.5,1.1,15.0,428.0,143.22,118.6
2016,2,27,15,0,449.0,186.0,1.1,15.0,419.0,121.63,100.53
2016,2,27,15,15,623.5,133.0,1.1,14.5,428.0,92.82,76.12
2016,2,27,15,30,798.0,80.0,1.1,14.0,437.0,64.89,52.04
2016,2,27,15,45,775.0,75.0,1.1,14.0,392.0,61.72,49.42
2016,2,27,16,0,752.0,70.0,1.1,14.0,347.0,58.46,46.66
2016,2,27,16,15,711.5,65.0,1.15,13.5,298.5,54.95,43.71
2016,2,27,16,30,671.0,60.0,1.2,13.0,250.0,47.21,36.88
2016,2,27,16,45,612.0,53.5,1.25,13.0,201.0,42.6,32.64
2016,2,27,17,0,553.0,47.0,1.3,13.0,152.0,37.95,28.21
2016,2,27,17,15,449.0,38.0,1.35,12.5,106.5,30.97,21.57
2016,2,27,17,30,345.0,29.0,1.4,12.0,61.0,23.96,13.97
2016,2,27,17,45,172.5,14.5,1.5,11.5,30.5,11.8,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,15.36,0.0
2016,2,28,7,15,128.0,33.5,2.0,10.0,51.0,170.57,128.27
2016,2,28,7,30,256.0,49.0,2.0,10.0,84.0,304.5,252.76
2016,2,28,7,45,311.0,65.0,2.05,10.5,125.0,369.83,310.86
2016,2,28,8,0,366.0,81.0,2.1,11.0,166.0,436.15,367.15
2016,2,28,8,15,402.5,95.0,2.1,11.5,208.5,484.61,406.38
2016,2,28,8,30,439.0,109.0,2.1,12.0,251.0,532.15,443.18
2016,2,28,8,45,479.0,115.0,2.1,12.5,291.5,571.14,472.26
2016,2,28,9,0,519.0,121.0,2.1,13.0,332.0,608.59,499.08
2016,2,28,9,15,435.0,155.0,2.05,13.0,345.0,572.85,467.75
2016,2,28,9,30,351.0,189.0,2.0,13.0,358.0,516.24,421.09
2016,2,28,9,45,425.5,188.5,1.95,13.5,409.5,585.55,473.1
2016,2,28,10,0,500.0,188.0,1.9,14.0,461.0,634.44,507.79
2016,2,28,10,15,420.0,222.0,1.85,14.0,461.0,591.78,471.91
2016,2,28,10,30,340.0,256.0,1.8,14.0,461.0,535.27,426.68
2016,2,28,10,45,316.5,273.5,1.8,14.0,470.5,520.36,414.03
2016,2,28,11,0,293.0,291.0,1.8,14.0,480.0,504.64,400.54
2016,2,28,11,15,188.0,301.5,1.8,14.0,424.5,414.11,329.13
2016,2,28,11,30,83.0,312.0,1.8,14.0,369.0,332.4,263.96
2016,2,28,11,45,105.0,322.5,1.85,14.5,395.0,347.29,275.3
2016,2,28,12,0,127.0,333.0,1.9,15.0,421.0,365.91,288.72
2016,2,28,12,15,71.0,289.0,1.95,15.0,338.5,281.98,222.76
2016,2,28,12,30,15.0,245.0,2.0,15.0,256.0,209.51,165.44
2016,2,28,12,45,64.5,286.5,2.05,15.0,331.0,262.23,207.1
2016,2,28,13,0,114.0,328.0,2.1,15.0,406.0,305.15,239.45
2016,2,28,13,15,248.0,304.5,2.1,15.0,470.5,319.43,246.77
2016,2,28,13,30,382.0,281.0,2.1,15.0,535.0,320.44,241.59
2016,2,28,13,45,338.0,281.0,2.1,15.0,500.5,281.59,210.1
2016,2,28,14,0,294.0,281.0,2.1,15.0,466.0,247.03,183.34
2016,2,28,14,15,400.0,240.5,2.05,15.0,480.0,210.39,150.4
2016,2,28,14,30,506.0,200.0,2.0,15.0,494.0,155.35,109.16
2016,2,28,14,45,450.5,200.5,2.0,15.0,450.0,128.5,106.32
2016,2,28,15,0,395.0,201.0,2.0,15.0,406.0,136.1,113.16
2016,2,28,15,15,231.0,195.5,1.95,14.5,313.0,131.08,109.31
2016,2,28,15,30,67.0,190.0,1.9,14.0,220.0,136.59,114.59
2016,2,28,15,45,79.0,172.5,1.9,14.0,204.5,125.22,105.01
2016,2,28,16,0,91.0,155.0,1.9,14.0,189.0,113.54,95.08
2016,2,28,16,15,80.0,135.5,1.85,13.5,162.5,100.18,83.7
2016,2,28,16,30,69.0,116.0,1.8,13.0,136.0,86.56,71.85
2016,2,28,16,45,60.0,94.5,1.75,13.0,109.5,71.5,58.33
2016,2,28,17,0,51.0,73.0,1.7,13.0,83.0,56.13,44.31
2016,2,28,17,15,31.0,52.5,1.8,12.5,58.5,41.04,30.42
2016,2,28,17,30,11.0,32.0,1.9,12.0,34.0,25.69,15.65
2016,2,28,17,45,5.5,16.0,2.0,11.5,17.0,13.22,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,70.02,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,182.17,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,324.39,255.44
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,451.57,371.47
2016,2,29,7,45,542.0,47.0,1.55,10.5,154.0,537.06,443.38
2016,2,29,8,0,629.0,54.0,1.6,11.0,203.0,623.86,512.38
2016,2,29,8,15,678.0,59.0,1.55,11.5,253.0,670.74,547.02
2016,2,29,8,30,727.0,64.0,1.5,12.0,303.0,722.69,583.63
2016,2,29,8,45,757.0,69.0,1.5,12.5,350.5,756.16,605.54
2016,2,29,9,0,787.0,74.0,1.5,13.0,398.0,786.66,624.68
2016,2,29,9,15,810.0,77.5,1.5,13.5,442.0,806.06,635.42
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,821.93,643.6
2016,2,29,9,45,844.0,85.5,1.5,14.5,524.0,825.23,642.95
2016,2,29,10,0,855.0,90.0,1.5,15.0,562.0,824.79,639.94
2016,2,29,10,15,867.5,92.0,1.45,15.0,594.5,818.88,633.91
2016,2,29,10,30,880.0,94.0,1.4,15.0,627.0,802.13,620.54
2016,2,29,10,45,894.0,93.0,1.35,15.5,654.0,787.12,607.56
2016,2,29,11,0,908.0,92.0,1.3,16.0,681.0,768.38,592.13
2016,2,29,11,15,913.5,92.5,1.3,16.0,699.0,741.42,572.36
2016,2,29,11,30,919.0,93.0,1.3,16.0,717.0,711.18,548.97
2016,2,29,11,45,928.0,91.0,1.3,16.5,729.0,677.54,521.8
2016,2,29,12,0,937.0,89.0,1.3,17.0,741.0,640.64,491.77
2016,2,29,12,15,938.0,89.0,1.25,17.0,743.5,598.04,457.38
2016,2,29,12,30,939.0,89.0,1.2,17.0,746.0,552.99,420.34
2016,2,29,12,45,935.0,90.0,1.2,17.5,739.5,504.28,379.14
2016,2,29,13,0,931.0,91.0,1.2,18.0,733.0,453.93,335.65
2016,2,29,13,15,670.5,183.5,1.15,18.0,641.5,378.62,277.86
2016,2,29,13,30,410.0,276.0,1.1,18.0,550.0,327.15,241.27
2016,2,29,13,45,654.0,184.0,1.05,18.0,604.5,288.94,200.55
2016,2,29,14,0,898.0,92.0,1.0,18.0,659.0,235.23,145.53
2016,2,29,14,15,887.0,90.0,0.9,18.0,630.0,178.05,101.66
2016,2,29,14,30,876.0,88.0,0.8,18.0,601.0,121.5,68.56
2016,2,29,14,45,856.5,88.0,0.75,18.5,564.0,68.57,53.71
2016,2,29,15,0,837.0,88.0,0.7,19.0,527.0,69.12,54.31
2016,2,29,15,15,816.5,85.0,0.6,19.0,485.5,67.59,53.14
2016,2,29,15,30,796.0,82.0,0.5,19.0,444.0,66.05,51.97
2016,2,29,15,45,743.0,78.0,0.4,19.0,389.0,63.35,49.78
2016,2,29,16,0,690.0,74.0,0.3,19.0,334.0,55.64,43.22
2016,2,29,16,15,633.0,74.5,0.25,18.5,288.0,56.51,44.18
2016,2,29,16,30,576.0,75.0,0.2,18.0,242.0,57.78,45.4
2016,2,29,16,45,510.5,67.0,0.2,17.5,194.5,52.44,40.72
2016,2,29,17,0,445.0,59.0,0.2,17.0,147.0,47.06,35.82
2016,2,29,17,15,359.0,46.5,0.2,16.5,104.0,37.6,27.12
2016,2,29,17,30,273.0,34.0,0.2,16.0,61.0,27.9,17.65
2016,2,29,17,45,136.5,17.0,0.2,16.0,30.5,13.27,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,9.82,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,26.24,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,185.38,146.74
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,333.32,276.46
2016,3,1,7,45,346.5,63.5,1.8,12.5,133.5,398.19,332.63
2016,3,1,8,0,401.0,78.0,1.9,13.0,175.0,463.83,387.08
2016,3,1,8,15,429.5,92.0,1.9,13.0,217.0,506.93,421.64
2016,3,1,8,30,458.0,106.0,1.9,13.0,259.0,548.69,453.87
2016,3,1,8,45,486.5,115.5,1.95,13.5,299.5,583.0,478.66
2016,3,1,9,0,515.0,125.0,2.0,14.0,340.0,615.44,501.38
2016,3,1,9,15,679.0,102.0,2.1,14.0,417.0,732.07,587.6
2016,3,1,9,30,843.0,79.0,2.2,14.0,494.0,830.87,657.45
2016,3,1,9,45,867.5,78.5,2.3,14.5,534.5,831.14,654.66
2016,3,1,10,0,892.0,78.0,2.4,15.0,575.0,836.16,656.33
2016,3,1,10,15,904.0,79.5,2.45,15.0,608.0,829.44,650.52
2016,3,1,10,30,916.0,81.0,2.5,15.0,641.0,818.92,642.26
2016,3,1,10,45,926.5,81.5,2.55,15.5,668.0,802.32,628.64
2016,3,1,11,0,937.0,82.0,2.6,16.0,695.0,781.97,612.53
2016,3,1,11,15,942.5,82.5,2.6,16.0,713.0,754.35,592.14
2016,3,1,11,30,948.0,83.0,2.6,16.0,731.0,723.36,567.59
2016,3,1,11,45,953.0,82.5,2.6,16.0,742.0,687.77,539.12
2016,3,1,12,0,958.0,82.0,2.6,16.0,753.0,649.09,507.76
2016,3,1,12,15,957.5,82.0,2.55,16.0,754.5,604.89,471.3
2016,3,1,12,30,957.0,82.0,2.5,16.0,756.0,558.33,432.16
2016,3,1,12,45,953.0,82.5,2.5,16.0,749.5,508.45,389.6
2016,3,1,13,0,949.0,83.0,2.5,16.0,743.0,456.92,344.57
2016,3,1,13,15,944.0,82.0,2.5,16.0,727.5,402.4,296.09
2016,3,1,13,30,939.0,81.0,2.5,16.0,712.0,346.86,245.93
2016,3,1,13,45,931.0,80.0,2.5,16.0,689.5,289.81,194.58
2016,3,1,14,0,923.0,79.0,2.5,16.0,667.0,232.53,144.62
2016,3,1,14,15,912.0,78.0,2.45,15.5,637.0,174.87,99.41
2016,3,1,14,30,901.0,77.0,2.4,15.0,607.0,117.78,65.07
2016,3,1,14,45,885.5,75.0,2.4,15.0,570.5,69.17,55.07
2016,3,1,15,0,870.0,73.0,2.4,15.0,534.0,67.59,53.87
2016,3,1,15,15,539.0,135.5,2.35,15.0,414.0,92.28,75.58
2016,3,1,15,30,208.0,198.0,2.3,15.0,294.0,138.0,115.41
2016,3,1,15,45,201.0,178.5,2.3,15.0,263.5,126.13,105.36
2016,3,1,16,0,194.0,159.0,2.3,15.0,233.0,113.88,95.0
2016,3,1,16,15,443.0,107.5,2.1,14.5,246.5,77.22,63.16
2016,3,1,16,30,692.0,56.0,1.9,14.0,260.0,47.93,37.34
2016,3,1,16,45,627.0,51.5,1.75,13.5,210.0,44.45,34.27
2016,3,1,17,0,562.0,47.0,1.6,13.0,160.0,37.7,28.09
2016,3,1,17,15,466.5,38.5,1.5,12.5,114.5,31.16,21.92
2016,3,1,17,30,371.0,30.0,1.4,12.0,69.0,24.58,15.28
2016,3,1,17,45,185.5,15.0,1.35,12.0,34.5,12.05,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.0,0.9,11.5,15.0,12.8,0.0
2016,3,2,7,0,0.0,30.0,1.0,12.0,30.0,41.99,8.77
2016,3,2,7,15,241.5,35.0,1.05,12.0,71.5,274.13,219.1
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,476.92,388.86
2016,3,2,7,45,556.5,46.5,1.15,12.5,161.5,551.88,449.84
2016,3,2,8,0,630.0,53.0,1.2,13.0,210.0,621.55,504.21
2016,3,2,8,15,677.5,58.0,1.2,13.5,259.5,674.28,542.68
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,725.16,577.94
2016,3,2,8,45,552.5,108.5,1.2,14.5,311.5,640.24,513.12
2016,3,2,9,0,380.0,154.0,1.2,15.0,314.0,536.18,431.41
2016,3,2,9,15,500.0,141.5,1.2,15.0,375.5,618.58,494.97
2016,3,2,9,30,620.0,129.0,1.2,15.0,437.0,707.77,558.47
2016,3,2,9,45,591.5,150.5,1.3,15.5,462.5,696.77,547.78
2016,3,2,10,0,563.0,172.0,1.4,16.0,488.0,675.89,530.49
2016,3,2,10,15,508.0,203.5,1.45,16.0,501.5,649.68,509.14
2016,3,2,10,30,453.0,235.0,1.5,16.0,515.0,621.35,486.33
2016,3,2,10,45,432.5,252.5,1.6,16.0,528.5,604.72,473.2
2016,3,2,11,0,412.0,270.0,1.7,16.0,542.0,574.73,450.32
2016,3,2,11,15,375.0,288.5,1.8,16.0,541.5,546.48,428.16
2016,3,2,11,30,338.0,307.0,1.9,16.0,541.0,518.38,405.97
2016,3,2,11,45,418.0,284.0,2.0,16.0,577.0,535.73,419.17
2016,3,2,12,0,498.0,261.0,2.1,16.0,613.0,538.19,420.38
2016,3,2,12,15,436.0,285.5,2.15,16.0,594.5,494.44,385.32
2016,3,2,12,30,374.0,310.0,2.2,16.0,576.0,450.79,350.58
2016,3,2,12,45,378.0,306.0,2.3,16.0,573.0,423.48,328.15
2016,3,2,13,0,382.0,302.0,2.4,16.0,570.0,395.16,304.3
2016,3,2,13,15,364.0,308.0,2.4,15.5,559.0,365.27,279.49
2016,3,2,13,30,346.0,314.0,2.4,15.0,548.0,336.19,255.24
2016,3,2,13,45,188.0,285.0,2.45,15.0,411.5,256.21,195.98
2016,3,2,14,0,30.0,256.0,2.5,15.0,275.0,197.18,155.08
2016,3,2,14,15,41.5,255.0,2.5,15.0,280.0,191.66,150.53
2016,3,2,14,30,53.0,254.0,2.5,15.0,285.0,184.18,144.92
2016,3,2,14,45,42.5,233.0,2.5,15.0,257.0,164.6,137.01
2016,3,2,15,0,32.0,212.0,2.5,15.0,229.0,151.77,126.44
2016,3,2,15,15,39.5,200.5,2.45,14.5,220.0,144.24,120.56
2016,3,2,15,30,47.0,189.0,2.4,14.0,211.0,136.48,114.41
2016,3,2,15,45,130.0,173.5,2.35,14.0,225.5,122.56,102.65
2016,3,2,16,0,213.0,158.0,2.3,14.0,240.0,109.76,91.75
2016,3,2,16,15,191.5,140.5,2.15,13.5,207.0,102.01,85.3
2016,3,2,16,30,170.0,123.0,2.0,13.0,174.0,90.07,74.98
2016,3,2,16,45,159.5,101.5,1.9,13.0,142.0,75.55,62.01
2016,3,2,17,0,149.0,80.0,1.8,13.0,110.0,59.38,47.34
2016,3,2,17,15,117.0,59.0,1.8,12.5,79.0,44.61,33.79
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,29.39,19.49
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,15.52,1.41
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.71,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.28,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,7.8,0.77
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,12.33,4.87
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,17.7,9.62
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,23.08,14.32
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,28.47,19.01
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,33.87,23.64
2016,3,3,8,45,1.5,93.0,1.2,13.0,94.0,81.12,63.99
2016,3,3,9,0,3.0,145.0,1.1,13.0,147.0,134.3,108.36
2016,3,3,9,15,1.5,144.0,1.1,13.0,145.0,129.12,103.53
2016,3,3,9,30,0.0,143.0,1.1,13.0,143.0,124.91,99.7
2016,3,3,9,45,0.5,156.0,1.1,13.5,156.0,136.46,108.79
2016,3,3,10,0,1.0,169.0,1.1,14.0,169.0,147.88,117.64
2016,3,3,10,15,4.5,186.0,1.1,14.0,189.0,165.37,131.67
2016,3,3,10,30,8.0,203.0,1.1,14.0,209.0,182.47,145.26
2016,3,3,10,45,75.5,260.5,1.15,14.0,311.0,299.02,239.27
2016,3,3,11,0,143.0,318.0,1.2,14.0,413.0,411.39,325.82
2016,3,3,11,15,132.5,326.0,1.3,14.0,416.0,400.12,315.83
2016,3,3,11,30,122.0,334.0,1.4,14.0,419.0,388.82,306.73
2016,3,3,11,45,123.5,337.5,1.5,14.0,424.5,381.2,300.66
2016,3,3,12,0,125.0,341.0,1.6,14.0,430.0,372.96,294.04
2016,3,3,12,15,85.5,325.5,1.5,14.0,386.5,321.17,253.14
2016,3,3,12,30,46.0,310.0,1.4,14.0,343.0,279.83,220.55
2016,3,3,12,45,45.0,306.0,1.35,14.0,338.5,269.45,212.32
2016,3,3,13,0,44.0,302.0,1.3,14.0,334.0,259.2,204.02
2016,3,3,13,15,44.0,296.5,1.2,14.0,327.5,248.29,195.14
2016,3,3,13,30,44.0,291.0,1.1,14.0,321.0,237.38,186.25
2016,3,3,13,45,28.0,255.5,1.05,14.0,274.0,202.4,159.0
2016,3,3,14,0,12.0,220.0,1.0,14.0,227.0,176.13,138.85
2016,3,3,14,15,6.0,168.0,1.0,14.0,171.5,135.54,106.62
2016,3,3,14,30,0.0,116.0,1.0,14.0,116.0,95.17,74.08
2016,3,3,14,45,0.0,119.0,1.0,14.0,119.0,97.03,79.42
2016,3,3,15,0,0.0,122.0,1.0,14.0,122.0,98.95,81.27
2016,3,3,15,15,0.0,107.0,0.9,13.5,107.0,87.46,71.63
2016,3,3,15,30,0.0,92.0,0.8,13.0,92.0,75.82,61.78
2016,3,3,15,45,0.0,87.5,0.7,13.0,87.5,72.06,58.66
2016,3,3,16,0,0.0,83.0,0.6,13.0,83.0,68.24,55.45
2016,3,3,16,15,0.0,72.0,0.6,13.0,72.0,59.46,47.78
2016,3,3,16,30,0.0,61.0,0.6,13.0,61.0,50.54,39.88
2016,3,3,16,45,0.0,49.5,0.6,13.0,49.5,40.95,31.26
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,31.39,22.54
