Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,15,0.0,27.0,0.6,12.5,27.0,22.27,14.16
2016,3,3,17,30,0.0,16.0,0.6,12.0,16.0,13.17,5.72
2016,3,3,17,45,0.0,8.0,0.65,12.0,8.0,6.57,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.3,11.5,5.0,4.27,0.0
2016,3,4,7,0,0.0,10.0,1.3,12.0,10.0,8.22,0.0
2016,3,4,7,15,0.0,22.0,1.3,12.0,22.0,18.14,9.4
2016,3,4,7,30,0.0,34.0,1.3,12.0,34.0,28.09,18.33
2016,3,4,7,45,0.0,47.5,1.3,12.5,47.5,39.32,28.21
2016,3,4,8,0,0.0,61.0,1.3,13.0,61.0,51.79,39.01
2016,3,4,8,15,0.0,75.0,1.35,13.0,75.0,64.6,50.0
2016,3,4,8,30,0.0,89.0,1.4,13.0,89.0,77.25,60.71
2016,3,4,8,45,8.5,124.0,1.5,13.5,128.0,119.3,96.22
2016,3,4,9,0,17.0,159.0,1.6,14.0,167.0,161.33,130.88
2016,3,4,9,15,19.5,175.5,1.75,14.0,185.0,177.4,143.72
2016,3,4,9,30,22.0,192.0,1.9,14.0,203.0,193.27,156.36
2016,3,4,9,45,11.0,169.0,2.05,14.0,174.5,157.84,126.62
2016,3,4,10,0,0.0,146.0,2.2,14.0,146.0,125.3,99.25
2016,3,4,10,15,0.0,125.0,2.2,14.0,125.0,105.6,82.84
2016,3,4,10,30,0.0,104.0,2.2,14.0,104.0,86.92,67.24
2016,3,4,10,45,0.0,97.5,2.25,14.5,97.5,81.28,62.34
2016,3,4,11,0,0.0,91.0,2.3,15.0,91.0,75.78,57.6
2016,3,4,11,15,0.0,97.5,2.25,14.5,97.5,81.28,62.2
2016,3,4,11,30,0.0,104.0,2.2,14.0,104.0,86.77,66.79
2016,3,4,11,45,2.0,145.0,2.2,14.0,147.0,122.58,96.21
2016,3,4,12,0,4.0,186.0,2.2,14.0,190.0,157.8,124.78
2016,3,4,12,15,2.0,171.5,2.3,14.0,173.5,143.85,113.33
2016,3,4,12,30,0.0,157.0,2.4,14.0,157.0,130.34,102.35
2016,3,4,12,45,12.0,214.5,2.5,14.0,223.0,181.91,144.22
2016,3,4,13,0,24.0,272.0,2.6,14.0,289.0,230.08,182.57
2016,3,4,13,15,24.0,266.5,2.6,14.0,283.5,222.57,176.36
2016,3,4,13,30,24.0,261.0,2.6,14.0,278.0,215.05,170.3
2016,3,4,13,45,55.5,280.5,2.65,14.0,317.5,226.19,178.08
2016,3,4,14,0,87.0,300.0,2.7,14.0,357.0,236.19,184.6
2016,3,4,14,15,72.0,280.5,2.6,14.0,326.0,211.56,165.65
2016,3,4,14,30,57.0,261.0,2.5,14.0,295.0,189.22,149.2
2016,3,4,14,45,28.5,164.5,2.4,14.0,181.5,124.02,102.68
2016,3,4,15,0,0.0,68.0,2.3,14.0,68.0,56.43,44.2
2016,3,4,15,15,0.0,41.5,2.25,13.5,41.5,34.35,24.94
2016,3,4,15,30,0.0,15.0,2.2,13.0,15.0,12.38,5.44
2016,3,4,15,45,0.0,28.0,2.15,13.0,28.0,23.12,15.13
2016,3,4,16,0,0.0,41.0,2.1,13.0,41.0,33.88,24.84
2016,3,4,16,15,0.0,35.5,2.15,13.0,35.5,29.31,20.78
2016,3,4,16,30,0.0,30.0,2.2,13.0,30.0,24.74,16.7
2016,3,4,16,45,0.0,24.0,2.3,13.0,24.0,19.77,12.19
2016,3,4,17,0,0.0,18.0,2.4,13.0,18.0,14.81,7.65
2016,3,4,17,15,0.0,13.0,2.45,13.0,13.0,10.68,3.83
2016,3,4,17,30,0.0,8.0,2.5,13.0,8.0,6.56,0.0
2016,3,4,17,45,0.0,4.0,2.6,13.0,4.0,3.28,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,6.5,11.5,3.15,13.0,12.0,14.49,0.0
2016,3,5,7,0,13.0,23.0,3.3,13.0,24.0,35.87,18.05
2016,3,5,7,15,54.0,42.5,3.35,13.0,51.0,107.98,85.18
2016,3,5,7,30,95.0,62.0,3.4,13.0,78.0,164.35,135.95
2016,3,5,7,45,115.5,83.5,3.5,13.5,109.0,207.27,173.61
2016,3,5,8,0,136.0,105.0,3.6,14.0,140.0,249.21,209.4
2016,3,5,8,15,152.0,125.0,3.75,14.0,172.5,284.28,238.86
2016,3,5,8,30,168.0,145.0,3.9,14.0,205.0,318.63,267.03
2016,3,5,8,45,84.0,114.0,4.05,14.0,144.0,199.8,166.2
2016,3,5,9,0,0.0,83.0,4.2,14.0,83.0,69.18,53.25
2016,3,5,9,15,0.0,99.5,4.25,14.0,99.5,84.03,65.7
2016,3,5,9,30,0.0,116.0,4.3,14.0,116.0,98.81,77.89
2016,3,5,9,45,0.0,113.5,4.35,14.5,113.5,95.95,75.14
2016,3,5,10,0,0.0,111.0,4.4,15.0,111.0,93.36,72.66
2016,3,5,10,15,0.0,105.5,4.45,15.0,105.5,88.31,68.31
2016,3,5,10,30,0.0,100.0,4.5,15.0,100.0,83.45,64.15
2016,3,5,10,45,0.0,73.0,4.6,15.0,73.0,60.7,45.16
2016,3,5,11,0,0.0,46.0,4.7,15.0,46.0,38.2,26.35
2016,3,5,11,15,1.5,112.5,4.75,15.0,113.5,95.11,73.58
2016,3,5,11,30,3.0,179.0,4.8,15.0,181.0,152.74,120.72
2016,3,5,11,45,1.5,151.0,4.85,15.5,152.0,127.34,99.62
2016,3,5,12,0,0.0,123.0,4.9,16.0,123.0,102.61,79.18
2016,3,5,12,15,0.5,143.0,4.9,15.5,143.5,119.38,93.07
2016,3,5,12,30,1.0,163.0,4.9,15.0,164.0,135.78,106.65
2016,3,5,12,45,0.5,108.5,4.9,15.0,109.0,90.53,69.55
2016,3,5,13,0,0.0,54.0,4.9,15.0,54.0,44.9,31.83
2016,3,5,13,15,0.0,53.0,5.05,15.0,53.0,44.06,31.17
2016,3,5,13,30,0.0,52.0,5.2,15.0,52.0,43.21,30.49
2016,3,5,13,45,0.0,34.5,5.35,15.0,34.5,28.63,18.35
2016,3,5,14,0,0.0,17.0,5.5,15.0,17.0,14.08,6.18
2016,3,5,14,15,0.0,16.0,6.0,14.5,16.0,13.25,5.51
2016,3,5,14,30,0.0,15.0,6.5,14.0,15.0,12.41,4.84
2016,3,5,14,45,0.0,16.0,7.05,14.0,16.0,13.23,6.05
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,14.05,6.8
2016,3,5,15,15,0.0,12.5,7.85,14.0,12.5,10.32,3.51
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,6.6,0.22
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.5,8.6,14.0,3.5,2.87,0.0
2016,3,5,17,0,0.0,3.0,8.6,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,55.53,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,158.83,108.41
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,289.16,238.1
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,405.12,340.23
2016,3,6,7,45,427.5,74.0,3.0,11.5,171.5,484.78,407.93
2016,3,6,8,0,504.0,85.0,3.2,12.0,220.0,570.34,477.32
2016,3,6,8,15,252.0,94.5,3.3,12.0,162.0,343.79,291.66
2016,3,6,8,30,0.0,104.0,3.4,12.0,104.0,92.68,73.84
2016,3,6,8,45,336.5,110.0,3.5,12.5,258.5,453.21,382.47
2016,3,6,9,0,673.0,116.0,3.6,13.0,413.0,760.44,620.84
2016,3,6,9,15,508.0,162.5,3.65,13.0,399.5,656.76,537.21
2016,3,6,9,30,343.0,209.0,3.7,13.0,386.0,540.32,442.77
2016,3,6,9,45,251.0,239.0,3.75,13.0,374.0,486.25,397.3
2016,3,6,10,0,159.0,269.0,3.8,13.0,362.0,414.91,337.86
2016,3,6,10,15,299.5,259.0,3.8,13.0,445.5,526.44,427.91
2016,3,6,10,30,440.0,249.0,3.8,13.0,529.0,630.45,508.54
2016,3,6,10,45,354.5,282.5,3.8,13.0,514.0,565.65,455.45
2016,3,6,11,0,269.0,316.0,3.8,13.0,499.0,517.1,415.29
2016,3,6,11,15,209.5,330.5,3.85,13.0,475.5,460.2,369.55
2016,3,6,11,30,150.0,345.0,3.9,13.0,452.0,418.55,335.39
2016,3,6,11,45,175.5,349.5,3.95,13.0,476.0,425.95,341.03
2016,3,6,12,0,201.0,354.0,4.0,13.0,500.0,430.63,344.13
2016,3,6,12,15,122.0,333.0,4.1,13.0,422.0,352.96,282.03
2016,3,6,12,30,43.0,312.0,4.2,13.0,344.0,280.19,223.79
2016,3,6,12,45,27.5,273.5,4.3,13.0,294.0,236.32,188.74
2016,3,6,13,0,12.0,235.0,4.4,13.0,244.0,196.5,156.73
2016,3,6,13,15,11.0,231.0,4.45,13.0,239.0,191.03,152.38
2016,3,6,13,30,10.0,227.0,4.5,13.0,234.0,185.64,148.07
2016,3,6,13,45,30.0,255.5,4.6,13.0,275.5,203.42,161.91
2016,3,6,14,0,50.0,284.0,4.7,13.0,317.0,219.87,174.43
2016,3,6,14,15,162.0,279.0,4.75,12.5,379.0,216.56,167.3
2016,3,6,14,30,274.0,274.0,4.8,12.0,441.0,197.55,150.1
2016,3,6,14,45,137.0,190.0,4.85,12.0,273.5,134.22,112.52
2016,3,6,15,0,0.0,106.0,4.9,12.0,106.0,87.1,71.6
2016,3,6,15,15,0.0,76.0,4.9,12.0,76.0,63.09,50.6
2016,3,6,15,30,0.0,46.0,4.9,12.0,46.0,38.07,28.46
2016,3,6,15,45,0.0,49.0,4.9,12.0,49.0,40.55,30.78
2016,3,6,16,0,0.0,52.0,4.9,12.0,52.0,43.03,33.11
2016,3,6,16,15,0.0,44.5,4.9,11.5,44.5,36.78,27.63
2016,3,6,16,30,0.0,37.0,4.9,11.0,37.0,30.55,22.08
2016,3,6,16,45,0.0,30.0,4.9,11.0,30.0,24.74,16.81
2016,3,6,17,0,0.0,23.0,4.9,11.0,23.0,18.94,11.48
2016,3,6,17,15,0.0,16.5,4.95,11.0,16.5,13.57,6.49
2016,3,6,17,30,0.0,10.0,5.0,11.0,10.0,8.21,1.51
2016,3,6,17,45,0.0,5.0,5.1,11.0,5.0,4.1,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,13.5,2.9,8.0,18.5,58.76,0.0
2016,3,7,7,0,130.0,27.0,3.0,8.0,37.0,178.4,130.21
2016,3,7,7,15,190.0,45.0,3.1,8.0,72.0,251.12,209.83
2016,3,7,7,30,250.0,63.0,3.2,8.0,107.0,324.16,276.53
2016,3,7,7,45,285.0,80.5,3.3,8.5,146.0,377.06,323.06
2016,3,7,8,0,320.0,98.0,3.4,9.0,185.0,429.76,367.48
2016,3,7,8,15,347.5,112.5,3.45,9.0,224.5,471.5,401.85
2016,3,7,8,30,375.0,127.0,3.5,9.0,264.0,512.16,434.3
2016,3,7,8,45,279.5,160.0,3.55,9.0,269.5,447.43,378.37
2016,3,7,9,0,184.0,193.0,3.6,9.0,275.0,380.79,320.59
2016,3,7,9,15,120.0,207.0,3.6,9.0,262.5,334.39,279.85
2016,3,7,9,30,56.0,221.0,3.6,9.0,250.0,270.49,224.53
2016,3,7,9,45,41.5,224.5,3.65,9.5,247.0,255.73,211.03
2016,3,7,10,0,27.0,228.0,3.7,10.0,244.0,226.62,185.74
2016,3,7,10,15,196.0,250.5,3.75,10.0,375.5,416.28,344.05
2016,3,7,10,30,365.0,273.0,3.8,10.0,507.0,581.28,475.16
2016,3,7,10,45,317.5,296.0,3.85,10.5,505.5,551.27,447.84
2016,3,7,11,0,270.0,319.0,3.9,11.0,504.0,521.38,421.81
2016,3,7,11,15,328.0,314.0,3.95,11.0,544.0,541.65,437.8
2016,3,7,11,30,386.0,309.0,4.0,11.0,584.0,557.33,449.6
2016,3,7,11,45,405.0,307.0,4.1,11.0,599.5,545.31,439.36
2016,3,7,12,0,424.0,305.0,4.2,11.0,615.0,536.68,431.53
2016,3,7,12,15,499.0,276.5,4.25,11.0,642.0,528.06,423.8
2016,3,7,12,30,574.0,248.0,4.3,11.0,669.0,512.31,409.46
2016,3,7,12,45,469.0,284.0,4.35,11.5,626.5,455.23,361.41
2016,3,7,13,0,364.0,320.0,4.4,12.0,584.0,405.53,319.96
2016,3,7,13,15,307.0,326.0,4.4,12.0,545.5,361.56,283.75
2016,3,7,13,30,250.0,332.0,4.4,12.0,507.0,326.27,254.94
2016,3,7,13,45,132.5,283.0,4.4,12.0,376.0,243.54,191.04
2016,3,7,14,0,15.0,234.0,4.4,12.0,245.0,187.28,149.82
2016,3,7,14,15,7.5,168.5,4.35,12.0,174.0,136.44,108.58
2016,3,7,14,30,0.0,103.0,4.3,12.0,103.0,85.23,66.45
2016,3,7,14,45,407.5,103.5,4.25,12.5,329.0,65.52,52.34
2016,3,7,15,0,815.0,104.0,4.2,13.0,555.0,79.13,64.35
2016,3,7,15,15,794.5,100.5,4.05,12.5,513.5,77.63,63.32
2016,3,7,15,30,774.0,97.0,3.9,12.0,472.0,76.13,62.3
2016,3,7,15,45,751.0,91.5,3.8,12.0,426.0,66.81,54.2
2016,3,7,16,0,728.0,86.0,3.7,12.0,380.0,63.93,51.8
2016,3,7,16,15,688.0,81.0,3.55,11.5,330.5,61.14,49.54
2016,3,7,16,30,648.0,76.0,3.4,11.0,281.0,58.34,47.19
2016,3,7,16,45,593.5,68.0,3.3,11.0,230.5,53.04,42.39
2016,3,7,17,0,539.0,60.0,3.2,11.0,180.0,47.63,37.35
2016,3,7,17,15,445.0,50.5,3.25,10.5,132.5,40.63,30.76
2016,3,7,17,30,351.0,41.0,3.3,10.0,85.0,33.59,23.82
2016,3,7,17,45,205.0,26.5,3.35,10.0,49.0,20.63,9.64
2016,3,7,18,0,59.0,12.0,3.4,10.0,13.0,10.24,0.0
2016,3,7,18,15,29.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,68.0,15.0,2.05,8.5,20.5,62.47,0.0
2016,3,8,7,0,136.0,30.0,2.0,9.0,41.0,189.75,142.88
2016,3,8,7,15,195.5,48.0,1.95,9.0,76.5,260.34,216.65
2016,3,8,7,30,255.0,66.0,1.9,9.0,112.0,333.07,281.78
2016,3,8,7,45,277.5,85.5,1.85,9.5,150.0,360.12,306.05
2016,3,8,8,0,300.0,105.0,1.8,10.0,188.0,404.49,342.42
2016,3,8,8,15,335.0,117.5,1.75,10.0,227.0,468.1,393.13
2016,3,8,8,30,370.0,130.0,1.7,10.0,266.0,512.66,427.45
2016,3,8,8,45,512.0,116.5,1.7,10.5,332.5,617.63,508.58
2016,3,8,9,0,654.0,103.0,1.7,11.0,399.0,733.08,591.89
2016,3,8,9,15,383.0,169.5,1.75,11.0,347.0,558.4,455.08
2016,3,8,9,30,112.0,236.0,1.8,11.0,295.0,336.66,275.16
2016,3,8,9,45,287.0,227.5,1.85,11.0,394.0,505.17,412.3
2016,3,8,10,0,462.0,219.0,1.9,11.0,493.0,651.44,524.13
2016,3,8,10,15,370.5,256.5,1.9,11.0,484.0,584.08,468.99
2016,3,8,10,30,279.0,294.0,1.9,11.0,475.0,534.46,428.38
2016,3,8,10,45,163.5,296.0,1.95,11.5,403.0,417.27,335.18
2016,3,8,11,0,48.0,298.0,2.0,12.0,331.0,308.52,246.92
2016,3,8,11,15,71.0,319.0,1.95,11.5,369.5,338.81,271.69
2016,3,8,11,30,94.0,340.0,1.9,11.0,408.0,366.4,293.45
2016,3,8,11,45,111.5,349.0,1.9,11.0,431.0,376.74,301.08
2016,3,8,12,0,129.0,358.0,1.9,11.0,454.0,391.03,311.66
2016,3,8,12,15,197.0,355.0,1.9,11.0,500.5,413.85,329.1
2016,3,8,12,30,265.0,352.0,1.9,11.0,547.0,432.98,342.72
2016,3,8,12,45,210.0,354.0,1.95,11.0,508.0,385.52,304.83
2016,3,8,13,0,155.0,356.0,2.0,11.0,469.0,345.6,273.29
2016,3,8,13,15,131.0,345.5,2.05,11.0,440.0,313.54,247.77
2016,3,8,13,30,107.0,335.0,2.1,11.0,411.0,288.19,227.65
2016,3,8,13,45,120.0,326.5,2.2,11.0,409.0,268.57,211.1
2016,3,8,14,0,133.0,318.0,2.3,11.0,407.0,251.44,196.44
2016,3,8,14,15,69.0,253.5,2.15,10.5,299.5,196.35,155.11
2016,3,8,14,30,5.0,189.0,2.0,10.0,192.0,149.39,120.1
2016,3,8,14,45,8.0,191.0,1.85,10.0,196.0,148.69,125.51
2016,3,8,15,0,11.0,193.0,1.7,10.0,200.0,149.03,126.07
2016,3,8,15,15,5.5,109.5,1.55,10.0,113.0,89.61,74.36
2016,3,8,15,30,0.0,26.0,1.4,10.0,26.0,21.48,13.78
2016,3,8,15,45,0.0,74.5,1.3,10.0,74.5,61.81,50.21
2016,3,8,16,0,0.0,123.0,1.2,10.0,123.0,97.5,82.17
2016,3,8,16,15,0.0,107.0,1.2,9.5,107.0,85.32,71.58
2016,3,8,16,30,0.0,91.0,1.2,9.0,91.0,73.03,60.8
2016,3,8,16,45,0.0,75.0,1.3,9.0,75.0,60.62,49.61
2016,3,8,17,0,0.0,59.0,1.4,9.0,59.0,48.09,38.11
2016,3,8,17,15,0.0,43.5,1.45,8.5,43.5,35.81,26.74
2016,3,8,17,30,0.0,28.0,1.5,8.0,28.0,23.12,14.88
2016,3,8,17,45,0.0,16.0,1.6,8.0,16.0,13.18,4.56
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.41,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,2.4,10.0,8.5,6.99,0.0
2016,3,9,7,0,0.0,17.0,2.4,10.0,17.0,14.0,5.42
2016,3,9,7,15,0.0,31.5,2.4,10.0,31.5,26.03,16.48
2016,3,9,7,30,0.0,46.0,2.4,10.0,46.0,38.97,28.03
2016,3,9,7,45,0.0,62.5,2.4,10.5,62.5,54.82,41.94
2016,3,9,8,0,0.0,79.0,2.4,11.0,79.0,70.28,55.29
2016,3,9,8,15,0.0,95.5,2.35,11.0,95.5,85.45,68.27
2016,3,9,8,30,0.0,112.0,2.3,11.0,112.0,100.4,80.87
2016,3,9,8,45,0.0,101.0,2.3,11.0,101.0,86.89,69.14
2016,3,9,9,0,0.0,90.0,2.3,11.0,90.0,75.46,59.22
2016,3,9,9,15,9.0,143.0,2.25,11.0,148.0,133.46,108.4
2016,3,9,9,30,18.0,196.0,2.2,11.0,206.0,192.63,157.39
2016,3,9,9,45,9.0,152.5,2.15,11.5,157.5,139.68,112.51
2016,3,9,10,0,0.0,109.0,2.1,12.0,109.0,91.49,71.7
2016,3,9,10,15,0.5,140.5,2.1,12.0,141.0,119.74,95.12
2016,3,9,10,30,1.0,172.0,2.1,12.0,173.0,147.92,118.14
2016,3,9,10,45,3.0,185.0,2.15,12.5,187.5,160.33,127.89
2016,3,9,11,0,5.0,198.0,2.2,13.0,202.0,172.45,137.36
2016,3,9,11,15,7.5,212.0,2.25,13.0,218.0,185.48,147.79
2016,3,9,11,30,10.0,226.0,2.3,13.0,234.0,198.06,157.82
2016,3,9,11,45,12.0,238.0,2.35,13.5,247.5,208.1,165.45
2016,3,9,12,0,14.0,250.0,2.4,14.0,261.0,217.67,172.68
2016,3,9,12,15,46.0,299.0,2.4,14.0,333.5,277.74,220.45
2016,3,9,12,30,78.0,348.0,2.4,14.0,406.0,327.5,258.93
2016,3,9,12,45,43.5,286.0,2.45,14.5,318.5,253.87,200.4
2016,3,9,13,0,9.0,224.0,2.5,15.0,231.0,186.78,147.08
2016,3,9,13,15,13.0,238.5,2.5,15.0,248.5,197.77,155.98
2016,3,9,13,30,17.0,253.0,2.5,15.0,266.0,207.63,163.74
2016,3,9,13,45,19.0,251.5,2.55,15.0,265.0,204.11,160.89
2016,3,9,14,0,21.0,250.0,2.6,15.0,264.0,200.14,157.73
2016,3,9,14,15,17.5,234.0,2.6,15.0,245.5,184.9,145.85
2016,3,9,14,30,14.0,218.0,2.6,15.0,227.0,170.28,134.6
2016,3,9,14,45,14.5,209.5,2.6,15.0,218.5,161.31,133.98
2016,3,9,15,0,15.0,201.0,2.6,15.0,210.0,154.46,128.48
2016,3,9,15,15,7.5,154.5,2.5,14.5,159.0,122.18,101.32
2016,3,9,15,30,0.0,108.0,2.4,14.0,108.0,88.07,72.16
2016,3,9,15,45,0.0,117.0,2.3,14.0,117.0,94.14,77.74
2016,3,9,16,0,0.0,126.0,2.2,14.0,126.0,99.67,82.8
2016,3,9,16,15,0.0,110.0,2.05,13.5,110.0,87.51,72.44
2016,3,9,16,30,0.0,94.0,1.9,13.0,94.0,75.23,61.82
2016,3,9,16,45,0.0,77.5,1.75,13.0,77.5,62.48,50.49
2016,3,9,17,0,0.0,61.0,1.6,13.0,61.0,49.61,38.86
2016,3,9,17,15,0.0,45.5,1.6,12.5,45.5,37.36,27.68
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,24.79,16.09
2016,3,9,17,45,0.0,17.5,1.6,12.0,17.5,14.43,5.65
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.41,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.46,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.29,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.11,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,4.94,0.0
2016,3,10,8,45,0.0,17.5,4.05,13.5,17.5,14.43,6.75
2016,3,10,9,0,0.0,29.0,4.2,14.0,29.0,23.96,14.83
2016,3,10,9,15,0.0,37.0,4.15,14.0,37.0,30.61,20.43
2016,3,10,9,30,0.0,45.0,4.1,14.0,45.0,37.27,26.01
2016,3,10,9,45,0.0,88.5,4.1,14.0,88.5,73.59,56.48
2016,3,10,10,0,0.0,132.0,4.1,14.0,132.0,112.08,88.36
2016,3,10,10,15,0.0,92.0,4.0,14.0,92.0,76.58,58.65
2016,3,10,10,30,0.0,52.0,3.9,14.0,52.0,43.18,30.68
2016,3,10,10,45,0.0,70.0,3.8,14.0,70.0,58.22,43.21
2016,3,10,11,0,0.0,88.0,3.7,14.0,88.0,73.31,55.68
2016,3,10,11,15,0.0,63.5,3.6,14.0,63.5,52.83,38.59
2016,3,10,11,30,0.0,39.0,3.5,14.0,39.0,32.41,21.53
2016,3,10,11,45,0.0,39.5,3.45,14.0,39.5,32.83,21.87
2016,3,10,12,0,0.0,40.0,3.4,14.0,40.0,33.26,22.22
2016,3,10,12,15,0.0,96.5,3.3,14.0,96.5,80.48,61.45
2016,3,10,12,30,0.0,153.0,3.2,14.0,153.0,127.1,99.7
2016,3,10,12,45,0.0,142.0,3.15,14.0,142.0,117.79,92.04
2016,3,10,13,0,0.0,131.0,3.1,14.0,131.0,108.6,84.56
2016,3,10,13,15,0.0,83.0,3.0,14.0,83.0,69.16,52.09
2016,3,10,13,30,0.0,35.0,2.9,14.0,35.0,29.07,18.76
2016,3,10,13,45,0.0,36.0,2.8,14.0,36.0,29.89,19.49
2016,3,10,14,0,0.0,37.0,2.7,14.0,37.0,30.71,20.21
2016,3,10,14,15,0.0,41.0,2.55,14.0,41.0,34.02,23.04
2016,3,10,14,30,0.0,45.0,2.4,14.0,45.0,37.33,25.87
2016,3,10,14,45,0.0,53.5,2.3,14.0,53.5,44.38,31.88
2016,3,10,15,0,0.0,62.0,2.2,14.0,62.0,51.44,39.81
2016,3,10,15,15,0.0,58.0,2.1,14.0,58.0,48.09,36.96
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,44.73,34.12
2016,3,10,15,45,0.0,44.5,1.9,14.0,44.5,36.81,27.2
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,28.91,20.25
2016,3,10,16,15,0.0,30.5,1.75,13.5,30.5,25.17,17.01
2016,3,10,16,30,0.0,26.0,1.7,13.0,26.0,21.43,13.72
2016,3,10,16,45,0.0,21.5,1.7,13.0,21.5,17.71,10.36
2016,3,10,17,0,0.0,17.0,1.7,13.0,17.0,13.98,6.96
2016,3,10,17,15,0.0,12.5,1.8,13.0,12.5,10.27,3.53
2016,3,10,17,30,0.0,8.0,1.9,13.0,8.0,6.56,0.1
2016,3,10,17,45,0.0,4.5,2.05,13.0,4.5,3.69,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.5,5.15,11.5,7.5,6.15,0.0
2016,3,11,7,30,0.0,11.0,5.1,11.0,11.0,9.04,2.15
2016,3,11,7,45,0.0,14.5,5.05,11.0,14.5,11.92,4.71
2016,3,11,8,0,0.0,18.0,5.0,11.0,18.0,14.82,7.25
2016,3,11,8,15,0.0,21.5,4.85,11.0,21.5,17.72,9.77
2016,3,11,8,30,0.0,25.0,4.7,11.0,25.0,20.62,12.26
2016,3,11,8,45,0.0,16.5,4.55,11.0,16.5,13.61,6.14
2016,3,11,9,0,0.0,8.0,4.4,11.0,8.0,6.6,0.04
2016,3,11,9,15,0.0,15.0,4.45,11.0,15.0,12.39,5.02
2016,3,11,9,30,0.0,22.0,4.5,11.0,22.0,18.19,9.98
2016,3,11,9,45,0.0,94.5,4.6,11.0,95.0,78.76,61.52
2016,3,11,10,0,0.0,167.0,4.7,11.0,168.0,144.22,116.25
2016,3,11,10,15,3.5,184.5,4.45,11.0,187.5,162.32,131.05
2016,3,11,10,30,7.0,202.0,4.2,11.0,207.0,180.03,145.47
2016,3,11,10,45,3.5,140.0,4.0,11.5,142.5,120.84,95.96
2016,3,11,11,0,0.0,78.0,3.8,12.0,78.0,64.94,49.07
2016,3,11,11,15,13.0,182.5,3.6,12.0,192.5,163.73,131.21
2016,3,11,11,30,26.0,287.0,3.4,12.0,307.0,262.28,210.82
2016,3,11,11,45,38.5,309.5,3.25,12.0,339.0,294.17,235.87
2016,3,11,12,0,51.0,332.0,3.1,12.0,371.0,315.22,252.2
2016,3,11,12,15,97.0,351.5,3.15,12.0,425.0,350.57,280.14
2016,3,11,12,30,143.0,371.0,3.2,12.0,479.0,382.65,304.72
2016,3,11,12,45,77.5,306.5,3.25,12.5,365.0,286.29,227.88
2016,3,11,13,0,12.0,242.0,3.3,13.0,251.0,202.31,160.79
2016,3,11,13,15,15.5,252.0,3.6,12.5,263.5,209.21,166.87
2016,3,11,13,30,19.0,262.0,3.9,12.0,276.0,215.2,172.0
2016,3,11,13,45,12.0,226.0,4.2,12.0,234.5,183.82,146.83
2016,3,11,14,0,5.0,190.0,4.5,12.0,193.0,153.65,122.61
2016,3,11,14,15,2.5,101.5,4.65,12.0,103.0,84.61,65.61
2016,3,11,14,30,0.0,13.0,4.8,12.0,13.0,10.76,3.5
2016,3,11,14,45,22.0,124.5,4.95,12.0,137.5,97.75,76.89
2016,3,11,15,0,44.0,236.0,5.1,12.0,262.0,166.42,140.7
2016,3,11,15,15,45.0,220.0,5.0,11.5,244.5,156.46,132.58
2016,3,11,15,30,46.0,204.0,4.9,11.0,227.0,146.23,124.25
2016,3,11,15,45,23.0,142.5,4.85,11.0,154.0,108.18,91.07
2016,3,11,16,0,0.0,81.0,4.8,11.0,81.0,67.02,54.69
2016,3,11,16,15,0.0,71.0,4.65,10.5,71.0,58.88,47.65
2016,3,11,16,30,0.0,61.0,4.5,10.0,61.0,50.53,40.29
2016,3,11,16,45,254.0,65.0,4.4,10.0,125.0,47.26,37.35
2016,3,11,17,0,508.0,69.0,4.3,10.0,189.0,54.38,43.66
2016,3,11,17,15,418.0,58.5,4.2,9.5,141.0,46.85,36.6
2016,3,11,17,30,328.0,48.0,4.1,9.0,93.0,36.93,27.14
2016,3,11,17,45,164.0,33.0,4.05,9.0,55.5,25.41,15.19
2016,3,11,18,0,0.0,18.0,4.0,9.0,18.0,14.47,0.0
2016,3,11,18,15,0.0,9.0,3.95,9.0,9.0,7.68,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.64,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.28,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,6.56,0.0
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,9.86,2.91
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,13.16,5.82
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,16.47,8.7
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,19.78,11.57
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,23.11,14.41
2016,3,12,8,45,0.0,88.0,4.4,11.0,88.0,73.96,58.11
2016,3,12,9,0,0.0,148.0,4.5,11.0,148.0,132.07,107.21
2016,3,12,9,15,4.5,167.0,4.55,11.0,169.5,153.08,124.67
2016,3,12,9,30,9.0,186.0,4.6,11.0,191.0,173.8,141.77
2016,3,12,9,45,4.5,159.0,4.65,11.5,161.5,141.65,114.21
2016,3,12,10,0,0.0,132.0,4.7,12.0,132.0,112.0,88.88
2016,3,12,10,15,0.0,115.0,4.75,12.0,115.0,96.58,75.84
2016,3,12,10,30,0.0,98.0,4.8,12.0,98.0,81.73,63.3
2016,3,12,10,45,0.5,130.5,4.85,12.0,131.0,110.17,86.94
2016,3,12,11,0,1.0,163.0,4.9,12.0,164.0,138.53,110.3
2016,3,12,11,15,0.5,135.5,5.0,12.0,136.0,114.05,89.9
2016,3,12,11,30,0.0,108.0,5.1,12.0,108.0,90.2,70.03
2016,3,12,11,45,0.0,118.0,5.2,12.0,118.0,98.56,76.95
2016,3,12,12,0,0.0,128.0,5.3,12.0,128.0,106.83,83.78
2016,3,12,12,15,0.0,110.5,5.2,12.0,110.5,92.14,71.56
2016,3,12,12,30,0.0,93.0,5.1,12.0,93.0,77.58,59.45
2016,3,12,12,45,0.0,68.5,5.1,12.0,68.5,57.06,42.34
2016,3,12,13,0,0.0,44.0,5.1,12.0,44.0,36.59,25.19
2016,3,12,13,15,0.0,64.5,5.05,12.0,64.5,53.69,39.58
2016,3,12,13,30,0.0,85.0,5.0,12.0,85.0,70.82,53.97
2016,3,12,13,45,0.0,116.0,4.95,12.5,116.0,96.02,74.93
2016,3,12,14,0,0.0,147.0,4.9,13.0,147.0,120.07,94.81
2016,3,12,14,15,1.0,162.0,4.75,12.5,163.0,131.0,104.12
2016,3,12,14,30,2.0,177.0,4.6,12.0,179.0,141.02,112.76
2016,3,12,14,45,1.0,171.5,4.5,12.0,173.0,135.62,108.56
2016,3,12,15,0,0.0,166.0,4.4,12.0,167.0,130.97,109.78
2016,3,12,15,15,0.5,162.0,4.3,12.0,162.5,127.5,107.04
2016,3,12,15,30,1.0,158.0,4.2,12.0,158.0,123.91,104.2
2016,3,12,15,45,127.0,165.0,4.1,12.0,218.5,118.36,99.63
2016,3,12,16,0,253.0,172.0,4.0,12.0,279.0,118.38,99.94
2016,3,12,16,15,224.5,156.5,3.9,12.0,243.0,109.01,91.92
2016,3,12,16,30,196.0,141.0,3.8,12.0,207.0,102.06,85.94
2016,3,12,16,45,166.5,120.0,3.75,12.0,169.5,87.91,73.4
2016,3,12,17,0,137.0,99.0,3.7,12.0,132.0,73.43,60.32
2016,3,12,17,15,102.5,77.0,3.6,11.5,98.5,57.98,46.23
2016,3,12,17,30,68.0,55.0,3.5,11.0,65.0,42.2,31.6
2016,3,12,17,45,34.0,33.5,3.4,11.0,38.5,26.39,16.14
2016,3,12,18,0,0.0,12.0,3.3,11.0,12.0,9.89,0.0
2016,3,12,18,15,0.0,6.0,3.2,11.0,6.0,5.12,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,3.6,12.0,6.0,4.92,0.0
2016,3,13,7,0,0.0,12.0,3.7,12.0,12.0,9.86,2.47
2016,3,13,7,15,0.0,20.0,3.75,12.0,20.0,16.46,8.37
2016,3,13,7,30,0.0,28.0,3.8,12.0,28.0,23.08,14.26
2016,3,13,7,45,0.0,37.5,3.9,12.0,37.5,30.96,21.18
2016,3,13,8,0,0.0,47.0,4.0,12.0,47.0,38.86,28.03
2016,3,13,8,15,0.0,56.0,4.05,12.0,56.0,46.35,34.45
2016,3,13,8,30,0.0,65.0,4.1,12.0,65.0,53.86,40.81
2016,3,13,8,45,0.0,49.5,4.2,12.0,49.5,40.96,29.63
2016,3,13,9,0,0.0,34.0,4.3,12.0,34.0,28.11,18.51
2016,3,13,9,15,0.0,40.5,4.3,12.0,40.5,33.52,23.08
2016,3,13,9,30,0.0,47.0,4.3,12.0,47.0,38.94,27.62
2016,3,13,9,45,8.5,135.0,4.3,12.0,140.0,122.67,98.43
2016,3,13,10,0,17.0,223.0,4.3,12.0,233.0,212.09,172.22
2016,3,13,10,15,10.5,205.0,4.35,12.0,211.5,187.14,151.04
2016,3,13,10,30,4.0,187.0,4.4,12.0,190.0,163.73,131.34
2016,3,13,10,45,3.0,178.5,4.45,12.5,181.0,154.36,123.2
2016,3,13,11,0,2.0,170.0,4.5,13.0,172.0,145.39,115.43
2016,3,13,11,15,4.5,188.0,4.55,13.0,191.5,162.25,129.19
2016,3,13,11,30,7.0,206.0,4.6,13.0,211.0,178.66,142.49
2016,3,13,11,45,3.5,146.0,4.65,13.0,148.5,124.47,97.98
2016,3,13,12,0,0.0,86.0,4.7,13.0,86.0,71.72,54.32
2016,3,13,12,15,1.0,124.0,4.65,13.0,125.0,103.94,81.04
2016,3,13,12,30,2.0,162.0,4.6,13.0,164.0,135.58,107.04
2016,3,13,12,45,1.0,128.5,4.6,13.0,129.5,107.26,83.73
2016,3,13,13,0,0.0,95.0,4.6,13.0,95.0,79.21,60.59
2016,3,13,13,15,3.0,147.0,4.5,13.0,149.0,122.41,96.32
2016,3,13,13,30,6.0,199.0,4.4,13.0,203.0,163.5,129.95
2016,3,13,13,45,3.0,108.0,4.35,13.0,110.0,90.43,69.93
2016,3,13,14,0,0.0,17.0,4.3,13.0,17.0,14.09,6.25
2016,3,13,14,15,0.0,51.5,4.2,13.0,51.5,42.77,30.47
2016,3,13,14,30,0.0,86.0,4.1,13.0,86.0,71.56,54.71
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,66.51,50.57
2016,3,13,15,0,0.0,74.0,4.0,13.0,74.0,61.47,48.73
2016,3,13,15,15,0.0,48.0,3.9,13.0,48.0,39.77,29.7
2016,3,13,15,30,0.0,22.0,3.8,13.0,22.0,18.18,10.58
2016,3,13,15,45,0.0,32.5,3.75,13.0,32.5,26.86,18.4
2016,3,13,16,0,0.0,43.0,3.7,13.0,43.0,35.56,26.25
2016,3,13,16,15,0.0,37.5,3.65,13.0,37.5,30.98,22.22
2016,3,13,16,30,0.0,32.0,3.6,13.0,32.0,26.4,18.16
2016,3,13,16,45,0.0,26.5,3.55,13.0,26.5,21.84,14.07
2016,3,13,17,0,0.0,21.0,3.5,13.0,21.0,17.29,9.93
2016,3,13,17,15,0.0,15.5,3.45,12.5,15.5,12.74,5.77
2016,3,13,17,30,0.0,10.0,3.4,12.0,10.0,8.21,1.6
2016,3,13,17,45,0.0,6.0,3.35,12.0,6.0,4.92,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,3.15,12.0,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
