Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,45,72.0,23.0,2.5,9.5,31.0,104.88,58.19
2016,3,14,7,0,144.0,46.0,2.5,10.0,62.0,204.19,166.72
2016,3,14,7,15,215.5,64.5,2.5,10.0,103.0,285.46,240.66
2016,3,14,7,30,287.0,83.0,2.5,10.0,144.0,386.59,327.64
2016,3,14,7,45,341.5,98.0,2.55,10.0,189.5,453.8,384.41
2016,3,14,8,0,396.0,113.0,2.6,10.0,235.0,521.62,439.69
2016,3,14,8,15,462.5,113.5,2.6,10.0,280.5,581.37,487.05
2016,3,14,8,30,529.0,114.0,2.6,10.0,326.0,640.84,531.97
2016,3,14,8,45,398.5,158.0,2.65,10.5,329.0,575.98,476.72
2016,3,14,9,0,268.0,202.0,2.7,11.0,332.0,486.97,401.96
2016,3,14,9,15,210.5,228.0,2.65,11.0,335.5,440.08,362.55
2016,3,14,9,30,153.0,254.0,2.6,11.0,339.0,411.08,336.67
2016,3,14,9,45,195.5,269.5,2.6,11.5,386.0,457.47,372.69
2016,3,14,10,0,238.0,285.0,2.6,12.0,433.0,501.69,405.89
2016,3,14,10,15,264.5,296.5,2.6,12.0,468.5,541.93,435.62
2016,3,14,10,30,291.0,308.0,2.6,12.0,504.0,562.22,450.15
2016,3,14,10,45,252.0,327.0,2.6,12.0,501.5,534.7,427.04
2016,3,14,11,0,213.0,346.0,2.6,12.0,499.0,494.56,394.85
2016,3,14,11,15,393.0,299.0,2.6,12.0,589.5,580.63,463.23
2016,3,14,11,30,573.0,252.0,2.6,12.0,680.0,653.58,518.66
2016,3,14,11,45,578.5,254.5,2.6,12.5,691.0,629.52,497.61
2016,3,14,12,0,584.0,257.0,2.6,13.0,702.0,603.12,475.28
2016,3,14,12,15,739.5,191.0,2.65,13.0,755.0,606.59,477.33
2016,3,14,12,30,895.0,125.0,2.7,13.0,808.0,591.88,463.86
2016,3,14,12,45,600.5,238.0,2.75,13.0,695.0,491.43,383.88
2016,3,14,13,0,306.0,351.0,2.8,13.0,582.0,408.45,319.23
2016,3,14,13,15,582.5,241.5,2.85,13.0,670.0,408.3,313.22
2016,3,14,13,30,859.0,132.0,2.9,13.0,758.0,382.74,282.21
2016,3,14,13,45,848.5,131.5,3.0,13.0,734.5,326.95,231.92
2016,3,14,14,0,838.0,131.0,3.1,13.0,711.0,271.48,182.59
2016,3,14,14,15,826.5,129.0,3.15,13.0,680.5,215.35,135.6
2016,3,14,14,30,815.0,127.0,3.2,13.0,650.0,160.2,96.32
2016,3,14,14,45,797.5,124.5,3.3,13.0,613.0,105.69,71.86
2016,3,14,15,0,780.0,122.0,3.4,13.0,576.0,81.9,66.59
2016,3,14,15,15,758.5,118.5,3.4,12.5,533.5,81.0,66.14
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,80.12,65.69
2016,3,14,15,45,704.5,111.0,3.45,12.0,443.5,78.76,64.68
2016,3,14,16,0,672.0,107.0,3.5,12.0,396.0,77.41,63.69
2016,3,14,16,15,632.0,100.5,3.45,11.5,346.5,74.14,61.08
2016,3,14,16,30,592.0,94.0,3.4,11.0,297.0,70.8,58.34
2016,3,14,16,45,534.5,85.5,3.35,11.0,246.0,65.65,53.76
2016,3,14,17,0,477.0,77.0,3.3,11.0,195.0,60.42,48.95
2016,3,14,17,15,391.0,65.5,3.2,10.5,147.0,49.62,39.02
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,41.21,30.98
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,29.82,19.6
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,18.2,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,9.82,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.0,19.0,1.8,8.5,39.5,199.9,130.52
2016,3,15,7,0,350.0,38.0,1.8,9.0,79.0,371.85,305.97
2016,3,15,7,15,444.5,47.5,1.75,9.0,127.0,468.66,390.97
2016,3,15,7,30,539.0,57.0,1.7,9.0,175.0,568.64,473.46
2016,3,15,7,45,603.5,63.0,1.65,9.5,227.0,640.19,528.77
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,711.56,580.99
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,758.05,612.78
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,797.18,638.2
2016,3,15,8,45,775.5,82.0,1.6,11.5,429.5,828.56,657.34
2016,3,15,9,0,805.0,85.0,1.6,12.0,478.0,856.79,673.88
2016,3,15,9,15,825.0,88.0,1.55,12.5,522.0,873.01,681.16
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,885.61,686.01
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,889.05,684.63
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,879.87,674.88
2016,3,15,10,15,887.5,95.5,1.4,14.0,676.5,871.37,667.87
2016,3,15,10,30,898.0,97.0,1.4,14.0,709.0,859.15,658.47
2016,3,15,10,45,906.5,98.0,1.4,14.5,734.5,841.03,644.03
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,819.28,627.31
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,790.96,607.35
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,759.36,584.7
2016,3,15,11,45,927.0,101.0,1.45,15.0,804.5,722.67,557.34
2016,3,15,12,0,930.0,101.0,1.5,15.0,814.0,683.1,527.26
2016,3,15,12,15,930.5,101.0,1.55,15.0,815.5,639.36,493.28
2016,3,15,12,30,931.0,101.0,1.6,15.0,817.0,593.28,456.54
2016,3,15,12,45,932.0,99.5,1.65,15.5,810.5,544.07,415.49
2016,3,15,13,0,933.0,98.0,1.7,16.0,804.0,492.91,371.74
2016,3,15,13,15,929.5,97.0,1.75,16.0,789.5,438.68,325.07
2016,3,15,13,30,926.0,96.0,1.8,16.0,775.0,383.35,276.28
2016,3,15,13,45,919.0,95.5,1.85,16.0,752.0,326.57,225.71
2016,3,15,14,0,912.0,95.0,1.9,16.0,729.0,269.51,175.38
2016,3,15,14,15,903.0,93.0,1.95,15.5,699.0,211.07,127.08
2016,3,15,14,30,894.0,91.0,2.0,15.0,669.0,153.08,86.19
2016,3,15,14,45,881.0,89.5,2.05,15.0,632.0,95.94,60.93
2016,3,15,15,0,868.0,88.0,2.1,15.0,595.0,77.19,61.95
2016,3,15,15,15,850.5,85.0,2.1,15.0,552.5,66.58,52.9
2016,3,15,15,30,833.0,82.0,2.1,15.0,510.0,65.13,51.8
2016,3,15,15,45,810.0,78.5,2.15,15.0,463.0,63.21,50.28
2016,3,15,16,0,787.0,75.0,2.2,15.0,416.0,61.24,48.71
2016,3,15,16,15,753.5,71.0,2.2,14.5,366.0,58.72,46.72
2016,3,15,16,30,720.0,67.0,2.2,14.0,316.0,56.18,44.67
2016,3,15,16,45,670.5,62.0,2.2,13.5,264.0,48.35,37.81
2016,3,15,17,0,621.0,57.0,2.2,13.0,212.0,45.08,34.89
2016,3,15,17,15,543.5,49.5,2.3,12.5,162.0,39.62,29.84
2016,3,15,17,30,466.0,42.0,2.4,12.0,112.0,34.14,24.56
2016,3,15,17,45,330.0,30.5,2.55,11.5,70.0,24.94,15.5
2016,3,15,18,0,194.0,19.0,2.7,11.0,28.0,15.64,0.0
2016,3,15,18,15,97.0,9.5,2.7,11.0,14.0,8.11,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,10.24,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,48.5,229.32,160.39
2016,3,16,7,0,398.0,36.0,0.8,10.0,85.0,408.86,332.18
2016,3,16,7,15,487.5,45.0,0.8,10.5,134.0,502.1,410.41
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,598.41,486.18
2016,3,16,7,45,634.0,60.0,0.85,11.5,235.0,664.24,535.53
2016,3,16,8,0,691.0,66.0,0.9,12.0,287.0,723.61,577.85
2016,3,16,8,15,728.5,70.5,1.0,12.5,338.0,769.32,609.27
2016,3,16,8,30,766.0,75.0,1.1,13.0,389.0,812.67,638.13
2016,3,16,8,45,793.5,78.0,1.25,13.5,437.5,842.31,657.43
2016,3,16,9,0,821.0,81.0,1.4,14.0,486.0,868.78,674.36
2016,3,16,9,15,840.0,83.5,1.4,14.0,530.0,883.47,682.27
2016,3,16,9,30,859.0,86.0,1.4,14.0,574.0,894.53,687.87
2016,3,16,9,45,873.0,88.0,1.45,14.5,612.5,887.66,680.8
2016,3,16,10,0,887.0,90.0,1.5,15.0,651.0,886.46,678.0
2016,3,16,10,15,897.0,92.0,1.5,15.5,683.5,877.99,669.69
2016,3,16,10,30,907.0,94.0,1.5,16.0,716.0,865.75,659.09
2016,3,16,10,45,914.5,95.0,1.55,16.5,741.0,846.64,644.64
2016,3,16,11,0,922.0,96.0,1.6,17.0,766.0,823.93,627.88
2016,3,16,11,15,926.5,96.5,1.6,17.0,783.0,794.93,607.5
2016,3,16,11,30,931.0,97.0,1.6,17.0,800.0,762.66,584.71
2016,3,16,11,45,933.5,97.0,1.6,17.0,809.5,725.42,556.56
2016,3,16,12,0,936.0,97.0,1.6,17.0,819.0,685.33,525.81
2016,3,16,12,15,936.0,97.0,1.6,17.0,820.0,641.09,491.31
2016,3,16,12,30,936.0,97.0,1.6,17.0,821.0,594.55,454.19
2016,3,16,12,45,937.5,95.0,1.65,17.5,814.5,544.98,413.2
2016,3,16,13,0,939.0,93.0,1.7,18.0,808.0,493.43,369.49
2016,3,16,13,15,935.0,92.5,1.7,18.0,793.0,439.16,322.97
2016,3,16,13,30,931.0,92.0,1.7,18.0,778.0,383.82,274.44
2016,3,16,13,45,925.0,91.0,1.7,18.0,755.0,326.73,223.92
2016,3,16,14,0,919.0,90.0,1.7,18.0,732.0,269.27,173.53
2016,3,16,14,15,910.0,88.5,1.7,17.5,702.0,210.85,125.47
2016,3,16,14,30,901.0,87.0,1.7,17.0,672.0,152.87,84.63
2016,3,16,14,45,888.5,85.0,1.7,17.0,635.5,95.09,58.56
2016,3,16,15,0,876.0,83.0,1.7,17.0,599.0,74.13,58.79
2016,3,16,15,15,859.5,81.0,1.65,17.0,556.5,72.69,57.73
2016,3,16,15,30,843.0,79.0,1.6,17.0,514.0,63.1,49.59
2016,3,16,15,45,820.0,76.0,1.6,17.0,467.0,61.46,48.33
2016,3,16,16,0,797.0,73.0,1.6,17.0,420.0,59.79,47.04
2016,3,16,16,15,764.5,69.0,1.55,16.5,370.0,57.23,45.02
2016,3,16,16,30,732.0,65.0,1.5,16.0,320.0,54.62,42.93
2016,3,16,16,45,685.0,60.0,1.45,15.5,268.5,51.04,39.89
2016,3,16,17,0,638.0,55.0,1.4,15.0,217.0,43.57,33.29
2016,3,16,17,15,563.0,47.5,1.45,14.5,166.5,38.05,28.24
2016,3,16,17,30,488.0,40.0,1.5,14.0,116.0,32.47,22.94
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,24.09,14.77
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,15.62,0.0
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,8.11,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,7.5,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,0.0,15.0,2.2,11.0,15.0,12.8,0.0
2016,3,17,6,45,228.5,25.0,2.35,11.5,54.5,257.03,188.55
2016,3,17,7,0,457.0,35.0,2.5,12.0,94.0,455.65,372.38
2016,3,17,7,15,543.0,43.0,2.45,12.0,144.5,546.36,450.68
2016,3,17,7,30,629.0,51.0,2.4,12.0,195.0,632.85,521.3
2016,3,17,7,45,683.0,56.0,2.4,12.5,248.0,697.06,570.4
2016,3,17,8,0,737.0,61.0,2.4,13.0,301.0,760.23,616.14
2016,3,17,8,15,772.5,65.0,2.3,13.5,353.0,803.98,644.83
2016,3,17,8,30,808.0,69.0,2.2,14.0,405.0,845.29,670.59
2016,3,17,8,45,833.5,72.0,2.1,14.5,454.0,873.34,686.01
2016,3,17,9,0,859.0,75.0,2.0,15.0,503.0,888.47,692.04
2016,3,17,9,15,876.5,77.5,1.9,15.0,548.0,901.94,698.21
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,911.8,701.85
2016,3,17,9,45,907.5,82.0,1.75,15.5,632.0,913.69,699.44
2016,3,17,10,0,921.0,84.0,1.7,16.0,671.0,911.72,694.66
2016,3,17,10,15,930.5,85.5,1.65,16.5,703.5,901.8,684.72
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,888.03,672.49
2016,3,17,10,45,946.0,88.0,1.55,17.5,761.0,867.03,655.62
2016,3,17,11,0,952.0,89.0,1.5,18.0,786.0,842.41,636.57
2016,3,17,11,15,956.5,90.0,1.4,18.0,803.5,813.08,615.11
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,780.36,591.45
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,742.22,561.72
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,701.15,529.37
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,655.71,493.86
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,607.9,455.87
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.0,556.61,414.01
2016,3,17,13,0,958.0,93.0,0.9,20.0,826.0,503.68,369.92
2016,3,17,13,15,954.0,92.5,0.8,20.0,810.5,448.36,323.31
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,391.95,274.81
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,333.63,224.31
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,274.98,173.98
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,215.48,125.92
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,156.42,84.84
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,97.55,58.31
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,74.43,58.23
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,72.64,57.04
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,70.76,55.73
2016,3,17,15,45,837.5,75.0,0.7,19.0,478.5,60.92,47.43
2016,3,17,16,0,815.0,72.0,0.8,19.0,431.0,59.22,46.13
2016,3,17,16,15,782.5,68.5,0.85,18.5,379.5,56.98,44.43
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,54.74,42.68
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,51.13,39.65
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,47.49,36.48
2016,3,17,17,15,580.5,48.0,1.1,16.5,172.0,38.49,28.41
2016,3,17,17,30,506.0,41.0,1.2,16.0,121.0,33.33,23.53
2016,3,17,17,45,375.5,30.0,1.35,15.5,77.0,24.51,15.09
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,15.59,1.09
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,8.11,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,109.78,0.0
2016,3,18,6,45,281.0,27.0,2.45,10.5,57.5,301.19,229.35
2016,3,18,7,0,429.0,40.0,2.5,11.0,97.0,441.23,363.32
2016,3,18,7,15,516.0,48.5,2.45,11.0,147.5,533.55,442.98
2016,3,18,7,30,603.0,57.0,2.4,11.0,198.0,628.38,520.16
2016,3,18,7,45,301.5,75.5,2.4,11.5,146.0,390.53,330.07
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,83.93,66.33
2016,3,18,8,15,0.0,110.5,2.4,12.0,110.5,98.9,79.29
2016,3,18,8,30,0.0,127.0,2.4,12.0,127.0,113.71,91.55
2016,3,18,8,45,49.0,173.5,2.4,12.5,198.5,221.65,182.8
2016,3,18,9,0,98.0,220.0,2.4,13.0,270.0,317.11,260.43
2016,3,18,9,15,126.0,242.5,2.4,13.0,312.0,381.04,310.62
2016,3,18,9,30,154.0,265.0,2.4,13.0,354.0,424.6,344.16
2016,3,18,9,45,131.0,281.5,2.4,13.5,361.0,413.96,333.21
2016,3,18,10,0,108.0,298.0,2.4,14.0,368.0,385.59,309.11
2016,3,18,10,15,76.0,297.0,2.35,14.0,347.0,348.97,278.95
2016,3,18,10,30,44.0,296.0,2.3,14.0,326.0,314.16,250.22
2016,3,18,10,45,57.0,317.0,2.3,14.0,358.0,339.59,270.08
2016,3,18,11,0,70.0,338.0,2.3,14.0,390.0,363.31,288.17
2016,3,18,11,15,270.5,318.0,2.25,14.0,524.0,509.82,403.79
2016,3,18,11,30,471.0,298.0,2.2,14.0,658.0,626.84,491.63
2016,3,18,11,45,698.0,206.5,2.2,14.5,747.5,676.42,528.09
2016,3,18,12,0,925.0,115.0,2.2,15.0,837.0,698.36,543.23
2016,3,18,12,15,925.5,115.0,2.15,15.0,838.0,654.33,507.56
2016,3,18,12,30,926.0,115.0,2.1,15.0,839.0,608.0,469.85
2016,3,18,12,45,921.5,116.0,2.1,15.0,831.0,557.87,428.52
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,506.28,384.87
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,451.97,338.03
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,396.72,289.23
2016,3,18,13,45,903.0,113.0,2.3,15.0,768.5,339.93,238.52
2016,3,18,14,0,898.0,111.0,2.4,15.0,745.0,282.73,187.76
2016,3,18,14,15,888.0,109.0,2.45,14.5,714.5,224.53,139.13
2016,3,18,14,30,878.0,107.0,2.5,14.0,684.0,158.78,90.76
2016,3,18,14,45,867.5,103.5,2.55,14.0,647.0,100.24,61.91
2016,3,18,15,0,857.0,100.0,2.6,14.0,610.0,75.48,60.66
2016,3,18,15,15,704.5,128.5,2.65,14.0,528.5,85.9,69.94
2016,3,18,15,30,552.0,157.0,2.7,14.0,447.0,104.78,86.58
2016,3,18,15,45,568.0,137.0,2.75,14.0,411.5,94.59,77.93
2016,3,18,16,0,584.0,117.0,2.8,14.0,376.0,82.86,67.9
2016,3,18,16,15,539.0,114.0,2.65,13.5,331.5,82.59,68.01
2016,3,18,16,30,494.0,111.0,2.5,13.0,287.0,79.73,65.77
2016,3,18,16,45,457.0,97.5,2.45,12.5,240.5,71.15,58.34
2016,3,18,17,0,420.0,84.0,2.4,12.0,194.0,62.25,50.44
2016,3,18,17,15,363.0,69.5,2.3,11.5,149.0,52.19,41.28
2016,3,18,17,30,306.0,55.0,2.2,11.0,104.0,41.84,31.61
2016,3,18,17,45,211.0,38.5,2.15,10.5,66.5,29.56,19.9
2016,3,18,18,0,116.0,22.0,2.1,10.0,29.0,17.04,3.34
2016,3,18,18,15,58.0,11.0,2.05,10.0,14.5,9.39,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,8.54,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,22.46,0.0
2016,3,19,6,45,188.5,31.5,1.7,10.5,57.5,233.55,181.35
2016,3,19,7,0,377.0,43.0,1.8,11.0,95.0,404.44,334.01
2016,3,19,7,15,460.0,52.0,1.85,11.0,143.0,493.33,409.99
2016,3,19,7,30,543.0,61.0,1.9,11.0,191.0,584.5,484.32
2016,3,19,7,45,598.5,67.0,1.95,11.5,242.0,649.03,533.79
2016,3,19,8,0,654.0,73.0,2.0,12.0,293.0,713.04,580.64
2016,3,19,8,15,691.0,78.0,2.0,12.0,343.0,757.88,612.19
2016,3,19,8,30,728.0,83.0,2.0,12.0,393.0,795.21,637.46
2016,3,19,8,45,759.5,84.5,2.05,12.5,441.0,826.6,657.18
2016,3,19,9,0,791.0,86.0,2.1,13.0,489.0,854.87,674.39
2016,3,19,9,15,810.5,89.0,2.05,13.0,532.5,870.64,682.88
2016,3,19,9,30,830.0,92.0,2.0,13.0,576.0,882.84,689.0
2016,3,19,9,45,844.0,94.5,2.0,13.5,614.0,885.75,687.99
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,875.83,678.32
2016,3,19,10,15,588.0,206.0,2.0,14.0,595.0,752.22,588.02
2016,3,19,10,30,318.0,315.0,2.0,14.0,538.0,594.68,466.86
2016,3,19,10,45,604.0,210.0,2.0,14.0,651.0,728.47,571.03
2016,3,19,11,0,890.0,105.0,2.0,14.0,764.0,814.41,632.9
2016,3,19,11,15,631.5,223.5,2.0,14.0,696.5,710.1,552.96
2016,3,19,11,30,373.0,342.0,2.0,14.0,629.0,587.91,458.59
2016,3,19,11,45,360.5,350.0,2.05,14.0,630.0,563.33,440.18
2016,3,19,12,0,348.0,358.0,2.1,14.0,631.0,538.21,420.45
2016,3,19,12,15,347.0,359.0,2.1,14.0,631.5,513.85,401.07
2016,3,19,12,30,346.0,360.0,2.1,14.0,632.0,488.64,380.76
2016,3,19,12,45,280.0,370.5,2.1,14.0,589.5,437.62,340.69
2016,3,19,13,0,214.0,381.0,2.1,14.0,547.0,393.47,306.11
2016,3,19,13,15,275.5,360.5,2.05,14.0,570.0,380.59,294.1
2016,3,19,13,30,337.0,340.0,2.0,14.0,593.0,363.16,277.23
2016,3,19,13,45,260.5,342.0,2.0,14.0,534.0,315.35,240.12
2016,3,19,14,0,184.0,344.0,2.0,14.0,475.0,282.85,216.24
2016,3,19,14,15,142.5,326.0,2.0,14.0,424.5,246.85,189.37
2016,3,19,14,30,101.0,308.0,2.0,14.0,374.0,225.79,175.34
2016,3,19,14,45,141.5,292.5,2.05,14.0,380.0,196.0,153.16
2016,3,19,15,0,182.0,277.0,2.1,14.0,386.0,181.43,151.3
2016,3,19,15,15,112.5,246.0,2.15,14.0,312.0,164.15,137.06
2016,3,19,15,30,43.0,215.0,2.2,14.0,238.0,153.38,128.3
2016,3,19,15,45,33.5,192.0,2.3,14.0,209.0,138.91,116.27
2016,3,19,16,0,24.0,169.0,2.4,14.0,180.0,129.76,108.75
2016,3,19,16,15,12.0,142.0,2.35,13.5,147.5,110.41,92.38
2016,3,19,16,30,0.0,115.0,2.3,13.0,115.0,90.71,75.44
2016,3,19,16,45,0.0,97.0,2.3,12.5,97.0,77.04,63.57
2016,3,19,17,0,0.0,79.0,2.3,12.0,79.0,63.24,51.33
2016,3,19,17,15,264.5,59.0,2.15,11.5,103.0,43.97,33.95
2016,3,19,17,30,529.0,39.0,2.0,11.0,127.0,34.46,25.11
2016,3,19,17,45,406.5,30.0,1.9,10.5,82.5,24.49,15.62
2016,3,19,18,0,284.0,21.0,1.8,10.0,38.0,17.31,4.66
2016,3,19,18,15,142.0,10.5,1.75,10.0,19.0,8.96,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.0,6.5,5.55,0.0
2016,3,20,6,30,0.0,13.0,2.5,11.0,13.0,10.72,0.0
2016,3,20,6,45,18.5,32.0,2.6,11.5,34.5,53.0,37.47
2016,3,20,7,0,37.0,51.0,2.7,12.0,56.0,90.6,72.08
2016,3,20,7,15,52.5,72.5,2.75,12.0,83.5,128.82,106.19
2016,3,20,7,30,68.0,94.0,2.8,12.0,111.0,165.99,138.88
2016,3,20,7,45,78.0,116.0,2.85,12.5,139.5,198.57,166.49
2016,3,20,8,0,88.0,138.0,2.9,13.0,168.0,230.48,192.81
2016,3,20,8,15,44.0,127.5,2.9,13.0,142.5,169.89,140.33
2016,3,20,8,30,0.0,117.0,2.9,13.0,117.0,102.74,81.85
2016,3,20,8,45,0.0,73.5,2.95,13.5,73.5,60.98,46.32
2016,3,20,9,0,0.0,30.0,3.0,14.0,30.0,24.81,15.48
2016,3,20,9,15,0.0,22.0,3.05,14.0,22.0,18.19,9.82
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,11.58,4.17
2016,3,20,9,45,0.0,27.0,3.2,14.0,27.0,22.37,13.27
2016,3,20,10,0,0.0,40.0,3.3,14.0,40.0,33.19,22.33
2016,3,20,10,15,0.0,64.0,3.4,14.0,64.0,53.21,39.03
2016,3,20,10,30,0.0,88.0,3.5,14.0,88.0,73.32,55.67
2016,3,20,10,45,0.0,83.0,3.65,14.5,83.0,69.16,52.02
2016,3,20,11,0,0.0,78.0,3.8,15.0,78.0,65.0,48.41
2016,3,20,11,15,0.0,56.0,3.85,15.0,56.0,46.62,33.16
2016,3,20,11,30,0.0,34.0,3.9,15.0,34.0,28.28,17.92
2016,3,20,11,45,0.5,93.5,4.0,15.0,94.0,78.39,59.36
2016,3,20,12,0,1.0,153.0,4.1,15.0,154.0,128.4,100.2
2016,3,20,12,15,0.5,116.5,4.1,15.0,117.0,97.47,74.89
2016,3,20,12,30,0.0,80.0,4.1,15.0,80.0,66.74,49.69
2016,3,20,12,45,0.0,58.0,4.15,15.0,58.0,48.32,34.51
2016,3,20,13,0,0.0,36.0,4.2,15.0,36.0,29.95,19.3
2016,3,20,13,15,0.0,35.0,4.1,14.5,35.0,29.11,18.66
2016,3,20,13,30,0.0,34.0,4.0,14.0,34.0,28.26,18.03
2016,3,20,13,45,0.0,45.5,3.95,14.0,45.5,37.83,26.05
2016,3,20,14,0,0.0,57.0,3.9,14.0,57.0,47.41,34.09
2016,3,20,14,15,0.0,57.0,3.8,14.0,57.0,47.38,34.12
2016,3,20,14,30,0.0,57.0,3.7,14.0,57.0,47.36,34.17
2016,3,20,14,45,0.0,73.0,3.6,14.0,73.0,60.68,45.42
2016,3,20,15,0,0.0,89.0,3.5,14.0,89.0,74.03,59.41
2016,3,20,15,15,0.0,78.5,3.35,14.0,78.5,65.22,51.85
2016,3,20,15,30,0.0,68.0,3.2,14.0,68.0,56.42,44.28
2016,3,20,15,45,29.0,126.5,3.1,14.0,139.5,98.24,81.15
2016,3,20,16,0,58.0,185.0,3.0,14.0,211.0,133.8,112.36
2016,3,20,16,15,29.0,129.5,2.85,13.5,142.5,98.82,82.22
2016,3,20,16,30,0.0,74.0,2.7,13.0,74.0,61.14,49.21
2016,3,20,16,45,0.0,62.5,2.6,13.0,62.5,51.78,40.95
2016,3,20,17,0,0.0,51.0,2.5,13.0,51.0,42.2,32.35
2016,3,20,17,15,0.0,39.5,2.4,12.5,39.5,32.64,23.69
2016,3,20,17,30,0.0,28.0,2.3,12.0,28.0,23.09,14.94
2016,3,20,17,45,0.0,18.0,2.2,12.0,18.0,14.82,7.2
2016,3,20,18,0,0.0,8.0,2.1,12.0,8.0,6.57,0.0
2016,3,20,18,15,0.0,4.0,2.1,12.0,4.0,3.41,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.85,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.64,0.0
2016,3,21,6,45,0.0,5.0,3.05,11.5,5.0,4.1,0.0
2016,3,21,7,0,0.0,8.0,3.2,12.0,8.0,6.56,0.0
2016,3,21,7,15,0.0,12.5,3.3,12.0,12.5,10.27,3.2
2016,3,21,7,30,0.0,17.0,3.4,12.0,17.0,13.99,6.48
2016,3,21,7,45,0.0,21.5,3.55,12.0,21.5,17.71,9.73
2016,3,21,8,0,0.0,26.0,3.7,12.0,26.0,21.44,12.95
2016,3,21,8,15,0.0,33.0,3.75,12.0,33.0,27.25,17.92
2016,3,21,8,30,0.0,40.0,3.8,12.0,40.0,33.07,22.86
2016,3,21,8,45,0.0,30.5,3.9,12.5,30.5,25.21,15.99
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,17.35,9.19
2016,3,21,9,15,0.0,43.5,4.05,13.0,43.5,36.04,25.03
2016,3,21,9,30,0.0,66.0,4.1,13.0,66.0,54.8,40.8
2016,3,21,9,45,3.0,132.0,4.2,13.0,134.0,114.78,90.95
2016,3,21,10,0,6.0,198.0,4.3,13.0,202.0,177.49,142.45
2016,3,21,10,15,3.0,124.5,4.4,13.0,126.5,107.42,84.36
2016,3,21,10,30,0.0,51.0,4.5,13.0,51.0,42.39,30.01
2016,3,21,10,45,0.0,75.0,4.65,13.5,75.0,62.47,46.66
2016,3,21,11,0,0.0,99.0,4.8,14.0,99.0,82.67,63.23
2016,3,21,11,15,0.0,68.5,4.85,14.0,68.5,57.08,41.97
2016,3,21,11,30,0.0,38.0,4.9,14.0,38.0,31.62,20.77
2016,3,21,11,45,1.0,100.5,5.0,14.0,101.5,84.61,64.73
2016,3,21,12,0,2.0,163.0,5.1,14.0,165.0,137.41,108.0
2016,3,21,12,15,2.0,163.0,5.1,14.0,165.5,136.95,107.55
2016,3,21,12,30,2.0,163.0,5.1,14.0,166.0,136.49,107.17
2016,3,21,12,45,9.0,217.5,5.1,14.0,225.5,183.57,145.46
2016,3,21,13,0,16.0,272.0,5.1,14.0,285.0,228.13,181.25
2016,3,21,13,15,16.0,267.0,5.0,14.0,279.5,221.69,175.96
2016,3,21,13,30,16.0,262.0,4.9,14.0,274.0,215.25,170.77
2016,3,21,13,45,15.0,254.0,4.85,14.0,265.5,206.3,163.62
2016,3,21,14,0,14.0,246.0,4.8,14.0,257.0,197.48,156.63
2016,3,21,14,15,7.0,150.5,4.8,13.5,156.0,123.68,97.11
2016,3,21,14,30,0.0,55.0,4.8,13.0,55.0,45.69,32.87
2016,3,21,14,45,0.0,90.0,4.8,13.0,90.0,74.91,57.51
2016,3,21,15,0,0.0,125.0,4.8,13.0,125.0,101.82,83.89
2016,3,21,15,15,36.0,177.5,4.65,13.0,197.0,132.32,110.62
2016,3,21,15,30,72.0,230.0,4.5,13.0,269.0,162.25,136.82
2016,3,21,15,45,263.0,191.0,4.35,13.0,313.5,128.76,108.07
2016,3,21,16,0,454.0,152.0,4.2,13.0,358.0,103.11,85.95
2016,3,21,16,15,227.0,132.5,4.0,12.5,235.5,94.1,78.43
2016,3,21,16,30,0.0,113.0,3.8,12.0,113.0,89.51,74.71
2016,3,21,16,45,0.0,96.0,3.65,12.0,96.0,76.51,63.24
2016,3,21,17,0,0.0,79.0,3.5,12.0,79.0,63.39,51.49
2016,3,21,17,15,184.0,69.0,3.35,11.5,100.5,52.36,41.49
2016,3,21,17,30,368.0,59.0,3.2,11.0,122.0,45.0,34.54
2016,3,21,17,45,258.0,43.5,3.1,11.0,80.0,33.41,23.46
2016,3,21,18,0,148.0,28.0,3.0,11.0,38.0,21.66,9.26
2016,3,21,18,15,74.0,14.0,2.95,10.5,19.0,11.95,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,67.37,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,182.88,65.27
2016,3,22,6,45,304.0,33.5,2.4,9.5,72.5,329.89,267.96
2016,3,22,7,0,445.0,46.0,2.5,10.0,115.0,467.36,389.06
2016,3,22,7,15,526.0,54.0,2.6,10.0,166.0,555.88,464.57
2016,3,22,7,30,607.0,62.0,2.7,10.0,217.0,646.25,538.04
2016,3,22,7,45,661.0,67.5,2.8,10.5,270.5,710.38,586.99
2016,3,22,8,0,715.0,73.0,2.9,11.0,324.0,773.73,633.32
2016,3,22,8,15,749.5,77.5,2.9,11.0,376.0,811.03,659.2
2016,3,22,8,30,784.0,82.0,2.9,11.0,428.0,852.11,687.32
2016,3,22,8,45,813.5,84.0,2.95,11.5,477.5,882.54,706.15
2016,3,22,9,0,843.0,86.0,3.0,12.0,527.0,909.67,722.41
2016,3,22,9,15,860.5,88.5,3.0,12.0,571.0,922.78,729.52
2016,3,22,9,30,878.0,91.0,3.0,12.0,615.0,922.34,727.21
2016,3,22,9,45,894.0,91.5,3.05,12.5,654.5,924.48,726.08
2016,3,22,10,0,910.0,92.0,3.1,13.0,694.0,922.82,722.4
2016,3,22,10,15,919.5,93.5,3.1,13.0,726.0,912.67,713.91
2016,3,22,10,30,929.0,95.0,3.1,13.0,758.0,898.7,702.97
2016,3,22,10,45,936.5,95.5,3.1,13.0,783.0,878.23,687.59
2016,3,22,11,0,944.0,96.0,3.1,13.0,808.0,854.1,669.77
2016,3,22,11,15,948.0,97.0,3.1,13.0,825.0,824.21,647.91
2016,3,22,11,30,952.0,98.0,3.1,13.0,842.0,790.99,623.7
2016,3,22,11,45,955.0,97.5,3.15,13.0,851.5,752.51,594.31
2016,3,22,12,0,958.0,97.0,3.2,13.0,861.0,711.14,561.67
2016,3,22,12,15,958.0,97.0,3.25,13.0,861.5,665.65,525.13
2016,3,22,12,30,958.0,97.0,3.3,13.0,862.0,617.85,485.85
2016,3,22,12,45,610.5,238.0,3.4,13.0,724.0,504.86,395.83
2016,3,22,13,0,263.0,379.0,3.5,13.0,586.0,413.49,324.3
2016,3,22,13,15,603.0,238.0,3.55,13.0,700.5,422.21,325.38
2016,3,22,13,30,943.0,97.0,3.6,13.0,815.0,402.24,297.85
2016,3,22,13,45,667.5,202.0,3.7,13.0,702.5,333.2,244.25
2016,3,22,14,0,392.0,307.0,3.8,13.0,590.0,301.33,224.87
2016,3,22,14,15,655.0,198.5,3.8,13.0,648.5,238.89,162.07
2016,3,22,14,30,918.0,90.0,3.8,13.0,707.0,166.95,95.14
2016,3,22,14,45,908.0,87.5,3.85,13.0,670.0,107.85,64.06
2016,3,22,15,0,898.0,85.0,3.9,13.0,633.0,75.68,61.01
2016,3,22,15,15,882.0,82.5,3.85,13.0,590.0,73.97,59.71
2016,3,22,15,30,866.0,80.0,3.8,13.0,547.0,72.17,58.3
2016,3,22,15,45,846.0,77.0,3.8,13.0,499.0,62.13,49.62
2016,3,22,16,0,826.0,74.0,3.8,13.0,451.0,60.51,48.36
2016,3,22,16,15,795.5,70.0,3.7,12.5,399.5,57.97,46.36
2016,3,22,16,30,765.0,66.0,3.6,12.0,348.0,55.38,44.26
2016,3,22,16,45,722.5,61.0,3.5,12.0,295.5,51.82,41.15
2016,3,22,17,0,680.0,56.0,3.4,12.0,243.0,48.21,37.89
2016,3,22,17,15,610.5,50.0,3.3,11.5,190.5,39.99,30.42
2016,3,22,17,30,541.0,44.0,3.2,11.0,138.0,35.67,26.27
2016,3,22,17,45,421.5,34.0,3.1,10.5,92.0,27.77,18.67
2016,3,22,18,0,302.0,24.0,3.0,10.0,46.0,19.81,8.72
2016,3,22,18,15,151.0,12.0,2.95,10.0,23.0,10.24,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,99.5,10.5,1.8,7.5,16.5,80.59,0.0
2016,3,23,6,30,199.0,21.0,1.8,8.0,33.0,216.06,108.9
2016,3,23,6,45,313.5,34.0,1.8,8.5,74.5,338.94,277.29
2016,3,23,7,0,428.0,47.0,1.8,9.0,116.0,456.19,380.35
2016,3,23,7,15,502.5,55.5,1.75,9.5,165.0,539.67,449.75
2016,3,23,7,30,577.0,64.0,1.7,10.0,214.0,624.79,516.45
2016,3,23,7,45,643.5,63.0,1.7,10.5,264.5,690.33,565.03
2016,3,23,8,0,710.0,62.0,1.7,11.0,315.0,751.03,607.79
2016,3,23,8,15,746.0,65.5,1.7,11.5,366.0,794.51,636.34
2016,3,23,8,30,782.0,69.0,1.7,12.0,417.0,835.68,662.45
2016,3,23,8,45,815.5,77.5,1.75,12.5,476.0,878.38,689.53
2016,3,23,9,0,849.0,86.0,1.8,13.0,535.0,917.53,713.61
2016,3,23,9,15,866.5,88.5,1.7,13.0,579.5,930.6,718.91
2016,3,23,9,30,884.0,91.0,1.6,13.0,624.0,930.07,715.2
2016,3,23,9,45,898.0,93.0,1.55,13.5,663.0,932.04,712.88
2016,3,23,10,0,912.0,95.0,1.5,14.0,702.0,930.15,708.08
2016,3,23,10,15,921.0,96.5,1.5,14.0,734.0,919.4,699.55
2016,3,23,10,30,930.0,98.0,1.5,14.0,766.0,904.85,688.72
2016,3,23,10,45,936.0,99.5,1.5,14.5,791.0,884.02,672.58
2016,3,23,11,0,942.0,101.0,1.5,15.0,816.0,859.56,654.19
2016,3,23,11,15,770.0,182.0,1.55,15.0,774.5,782.41,599.52
2016,3,23,11,30,598.0,263.0,1.6,15.0,733.0,692.55,532.74
2016,3,23,11,45,596.0,267.5,1.7,15.5,740.5,663.59,511.04
2016,3,23,12,0,594.0,272.0,1.8,16.0,748.0,632.74,486.98
2016,3,23,12,15,655.5,243.5,1.85,16.0,769.5,612.62,471.54
2016,3,23,12,30,717.0,215.0,1.9,16.0,791.0,584.64,449.3
2016,3,23,12,45,820.5,166.0,1.95,16.0,819.0,556.03,425.39
2016,3,23,13,0,924.0,117.0,2.0,16.0,847.0,517.96,392.35
2016,3,23,13,15,919.5,116.0,2.05,16.0,831.0,463.15,345.54
2016,3,23,13,30,915.0,115.0,2.1,16.0,815.0,407.44,296.81
2016,3,23,13,45,904.0,116.0,2.2,16.0,790.0,350.55,246.52
2016,3,23,14,0,893.0,117.0,2.3,16.0,765.0,293.83,196.48
2016,3,23,14,15,883.0,115.0,2.35,15.5,734.0,228.6,141.96
2016,3,23,14,30,873.0,113.0,2.4,15.0,703.0,170.29,98.46
2016,3,23,14,45,859.0,110.5,2.45,15.0,665.0,112.42,67.5
2016,3,23,15,0,845.0,108.0,2.5,15.0,627.0,79.96,64.2
2016,3,23,15,15,627.5,155.5,2.5,15.0,526.5,101.4,82.97
2016,3,23,15,30,410.0,203.0,2.5,15.0,426.0,129.81,107.68
2016,3,23,15,45,375.5,189.5,2.55,15.0,380.0,129.43,107.64
2016,3,23,16,0,341.0,176.0,2.6,15.0,334.0,121.56,101.17
2016,3,23,16,15,308.5,159.0,2.6,14.5,289.5,111.35,92.79
2016,3,23,16,30,276.0,142.0,2.6,14.0,245.0,100.78,83.97
2016,3,23,16,45,244.5,125.5,2.6,13.5,206.5,90.19,74.95
2016,3,23,17,0,213.0,109.0,2.6,13.0,168.0,79.26,65.4
2016,3,23,17,15,319.5,82.5,2.55,12.5,150.0,60.99,49.05
2016,3,23,17,30,426.0,56.0,2.5,12.0,132.0,45.16,34.61
2016,3,23,17,45,307.0,42.5,2.5,11.5,87.5,32.82,23.04
2016,3,23,18,0,188.0,29.0,2.5,11.0,43.0,22.49,11.22
2016,3,23,18,15,94.0,14.5,2.45,10.5,21.5,12.38,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,69.46,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,192.78,114.59
2016,3,24,6,45,277.5,37.5,2.8,10.5,75.5,311.92,256.39
2016,3,24,7,0,390.0,52.0,2.9,11.0,117.0,432.01,361.63
2016,3,24,7,15,466.5,62.0,2.9,11.0,166.5,518.76,435.3
2016,3,24,7,30,543.0,72.0,2.9,11.0,216.0,607.15,506.93
2016,3,24,7,45,572.5,84.5,2.95,11.5,265.5,657.6,545.22
2016,3,24,8,0,602.0,97.0,3.0,12.0,315.0,706.48,580.81
2016,3,24,8,15,640.0,103.5,3.0,12.5,365.5,754.1,613.91
2016,3,24,8,30,678.0,110.0,3.0,13.0,416.0,799.5,644.35
2016,3,24,8,45,684.0,123.5,3.05,13.5,460.5,820.79,656.77
2016,3,24,9,0,690.0,137.0,3.1,14.0,505.0,838.67,666.76
2016,3,24,9,15,712.0,141.5,3.0,14.0,548.0,857.85,677.95
2016,3,24,9,30,734.0,146.0,2.9,14.0,591.0,873.54,686.58
2016,3,24,9,45,764.0,143.0,2.8,14.5,632.0,884.42,690.56
2016,3,24,10,0,794.0,140.0,2.7,15.0,673.0,885.46,687.71
2016,3,24,10,15,806.0,142.5,2.6,15.0,705.0,879.19,681.26
