Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,30,818.0,145.0,2.5,15.0,737.0,869.16,672.41
2016,3,24,10,45,829.0,145.5,2.45,15.5,762.5,852.55,658.32
2016,3,24,11,0,840.0,146.0,2.4,16.0,788.0,832.28,641.93
2016,3,24,11,15,845.5,147.5,2.4,16.0,805.0,805.13,622.39
2016,3,24,11,30,851.0,149.0,2.4,16.0,822.0,774.76,599.3
2016,3,24,11,45,846.0,154.5,2.4,16.0,829.5,737.64,570.89
2016,3,24,12,0,841.0,160.0,2.4,16.0,837.0,698.22,540.36
2016,3,24,12,15,841.0,160.0,2.4,16.0,837.5,655.1,506.63
2016,3,24,12,30,841.0,160.0,2.4,16.0,838.0,609.96,470.58
2016,3,24,12,45,867.0,144.0,2.4,16.5,837.5,563.19,431.63
2016,3,24,13,0,893.0,128.0,2.4,17.0,837.0,513.77,389.37
2016,3,24,13,15,606.0,241.5,2.4,17.0,718.5,427.82,322.61
2016,3,24,13,30,319.0,355.0,2.4,17.0,600.0,369.83,280.14
2016,3,24,13,45,378.5,324.0,2.4,17.0,606.5,340.13,253.49
2016,3,24,14,0,438.0,293.0,2.4,17.0,613.0,298.15,216.33
2016,3,24,14,15,642.0,207.0,2.4,16.5,654.5,244.56,164.4
2016,3,24,14,30,846.0,121.0,2.4,16.0,696.0,174.24,102.1
2016,3,24,14,45,824.0,122.5,2.45,16.0,657.0,120.15,73.62
2016,3,24,15,0,802.0,124.0,2.5,16.0,618.0,89.91,72.48
2016,3,24,15,15,783.0,120.0,2.55,15.5,575.5,80.65,64.85
2016,3,24,15,30,764.0,116.0,2.6,15.0,533.0,79.56,64.24
2016,3,24,15,45,732.5,113.5,2.65,15.0,484.5,79.27,64.19
2016,3,24,16,0,701.0,111.0,2.7,15.0,436.0,79.06,64.22
2016,3,24,16,15,666.0,104.5,2.8,14.5,385.5,75.97,61.83
2016,3,24,16,30,631.0,98.0,2.9,14.0,335.0,72.78,59.31
2016,3,24,16,45,596.0,87.5,3.0,14.0,284.5,66.36,53.73
2016,3,24,17,0,561.0,77.0,3.1,14.0,234.0,59.65,47.78
2016,3,24,17,15,490.5,67.0,3.1,13.5,183.5,52.83,41.64
2016,3,24,17,30,420.0,57.0,3.1,13.0,133.0,45.87,35.13
2016,3,24,17,45,320.5,42.5,3.15,12.5,89.5,34.62,24.56
2016,3,24,18,0,221.0,28.0,3.2,12.0,46.0,21.8,11.11
2016,3,24,18,15,110.5,14.0,3.1,11.5,23.0,11.95,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,79.72,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,219.82,146.06
2016,3,25,6,45,306.5,39.5,2.2,9.5,82.5,341.39,281.91
2016,3,25,7,0,424.0,53.0,2.3,10.0,126.0,462.61,386.81
2016,3,25,7,15,499.0,62.0,2.4,10.0,176.5,548.0,458.8
2016,3,25,7,30,574.0,71.0,2.5,10.0,227.0,634.74,528.65
2016,3,25,7,45,638.0,74.5,2.6,10.5,281.0,705.2,581.98
2016,3,25,8,0,702.0,78.0,2.7,11.0,335.0,774.96,632.67
2016,3,25,8,15,735.5,82.5,2.75,11.5,386.0,810.89,656.29
2016,3,25,8,30,769.0,87.0,2.8,12.0,437.0,851.03,682.6
2016,3,25,8,45,798.0,88.5,2.85,12.5,486.0,880.39,700.52
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,906.46,715.94
2016,3,25,9,15,844.5,93.0,2.75,13.5,579.0,920.12,720.87
2016,3,25,9,30,862.0,96.0,2.6,14.0,623.0,930.08,723.26
2016,3,25,9,45,873.5,98.5,2.5,14.5,661.0,920.27,712.43
2016,3,25,10,0,885.0,101.0,2.4,15.0,699.0,916.85,706.46
2016,3,25,10,15,895.0,103.0,2.35,15.0,731.0,907.77,698.47
2016,3,25,10,30,905.0,105.0,2.3,15.0,763.0,894.91,688.11
2016,3,25,10,45,908.0,108.5,2.25,15.5,787.0,873.97,671.1
2016,3,25,11,0,911.0,112.0,2.2,16.0,811.0,849.54,651.94
2016,3,25,11,15,915.0,113.0,2.15,16.0,828.0,820.13,630.68
2016,3,25,11,30,919.0,114.0,2.1,16.0,845.0,787.51,607.26
2016,3,25,11,45,923.0,113.5,2.05,16.5,854.0,750.48,577.91
2016,3,25,12,0,927.0,113.0,2.0,17.0,863.0,710.58,545.99
2016,3,25,12,15,926.5,113.0,2.0,17.0,863.0,665.65,511.17
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,618.55,473.86
2016,3,25,12,45,930.5,109.0,2.05,17.0,856.5,568.83,433.79
2016,3,25,13,0,935.0,105.0,2.1,17.0,850.0,516.99,390.73
2016,3,25,13,15,930.5,104.0,2.15,17.0,834.0,461.84,343.79
2016,3,25,13,30,926.0,103.0,2.2,17.0,818.0,405.78,294.83
2016,3,25,13,45,920.0,101.5,2.25,17.0,794.0,348.22,243.81
2016,3,25,14,0,914.0,100.0,2.3,17.0,770.0,290.38,192.57
2016,3,25,14,15,904.5,98.5,2.35,17.0,739.0,231.86,142.88
2016,3,25,14,30,895.0,97.0,2.4,17.0,708.0,173.89,99.22
2016,3,25,14,45,880.5,96.0,2.5,17.0,670.0,116.71,68.43
2016,3,25,15,0,866.0,95.0,2.6,17.0,632.0,81.22,64.73
2016,3,25,15,15,849.0,92.0,2.65,16.5,588.5,70.33,55.67
2016,3,25,15,30,832.0,89.0,2.7,16.0,545.0,69.11,54.9
2016,3,25,15,45,803.5,87.5,2.8,16.0,496.5,68.75,54.77
2016,3,25,16,0,775.0,86.0,2.9,16.0,448.0,68.47,54.7
2016,3,25,16,15,743.0,81.5,2.95,15.5,397.0,65.9,52.74
2016,3,25,16,30,711.0,77.0,3.0,15.0,346.0,58.01,46.03
2016,3,25,16,45,660.5,72.0,3.1,14.5,293.0,55.02,43.56
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,52.02,40.99
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,46.9,36.37
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,41.74,31.51
2016,3,25,17,45,353.5,40.5,3.25,12.5,93.5,32.88,23.11
2016,3,25,18,0,237.0,29.0,3.3,12.0,49.0,23.88,13.14
2016,3,25,18,15,118.5,14.5,3.25,11.5,24.5,12.38,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,11.5,2.4,10.5,22.5,116.29,0.0
2016,3,26,6,30,292.0,23.0,2.4,11.0,45.0,300.57,212.87
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,412.12,337.44
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,527.63,436.07
2016,3,26,7,15,585.0,48.5,2.45,12.5,184.5,604.34,498.57
2016,3,26,7,30,652.0,55.0,2.4,13.0,235.0,676.8,554.2
2016,3,26,7,45,694.5,60.0,2.4,13.5,287.0,732.0,594.18
2016,3,26,8,0,737.0,65.0,2.4,14.0,339.0,785.83,631.36
2016,3,26,8,15,767.0,68.5,2.4,14.0,389.5,824.24,657.19
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,860.1,680.66
2016,3,26,8,45,817.5,75.5,2.4,14.5,487.0,884.16,694.07
2016,3,26,9,0,838.0,79.0,2.4,15.0,534.0,894.85,698.02
2016,3,26,9,15,853.5,81.5,2.45,15.0,576.5,906.36,704.5
2016,3,26,9,30,869.0,84.0,2.5,15.0,619.0,914.32,708.61
2016,3,26,9,45,879.5,86.0,2.55,15.5,656.0,913.41,705.4
2016,3,26,10,0,890.0,88.0,2.6,16.0,693.0,908.8,699.89
2016,3,26,10,15,898.0,89.5,2.6,16.0,724.0,897.68,690.97
2016,3,26,10,30,906.0,91.0,2.6,16.0,755.0,882.89,679.72
2016,3,26,10,45,912.0,92.0,2.65,16.5,778.5,862.25,663.7
2016,3,26,11,0,918.0,93.0,2.7,17.0,802.0,838.1,645.4
2016,3,26,11,15,921.5,94.0,2.7,17.0,818.0,808.58,624.27
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,775.88,600.92
2016,3,26,11,45,922.0,98.0,2.75,17.5,841.0,737.46,571.43
2016,3,26,12,0,919.0,101.0,2.8,18.0,848.0,696.53,538.85
2016,3,26,12,15,919.0,101.0,2.8,18.0,848.5,652.54,504.23
2016,3,26,12,30,919.0,101.0,2.8,18.0,849.0,606.36,467.1
2016,3,26,12,45,767.5,182.5,2.85,18.0,803.5,545.02,417.38
2016,3,26,13,0,616.0,264.0,2.9,18.0,758.0,491.19,373.79
2016,3,26,13,15,740.5,193.0,2.95,17.5,775.5,448.02,336.95
2016,3,26,13,30,865.0,122.0,3.0,17.0,793.0,399.69,292.99
2016,3,26,13,45,692.0,192.5,3.05,17.0,719.0,337.84,243.46
2016,3,26,14,0,519.0,263.0,3.1,17.0,645.0,299.3,214.89
2016,3,26,14,15,545.0,241.5,3.15,17.0,628.0,252.59,174.93
2016,3,26,14,30,571.0,220.0,3.2,17.0,611.0,203.45,136.2
2016,3,26,14,45,504.0,229.5,3.25,17.0,561.5,164.74,116.3
2016,3,26,15,0,437.0,239.0,3.3,17.0,512.0,145.66,119.6
2016,3,26,15,15,517.0,195.5,3.3,16.5,496.5,124.16,101.86
2016,3,26,15,30,597.0,152.0,3.3,16.0,481.0,100.7,82.2
2016,3,26,15,45,512.0,158.0,3.35,16.0,423.0,105.32,86.48
2016,3,26,16,0,427.0,164.0,3.4,16.0,365.0,109.69,90.55
2016,3,26,16,15,298.0,160.5,3.4,15.5,293.0,112.05,93.06
2016,3,26,16,30,169.0,157.0,3.4,15.0,221.0,112.46,93.86
2016,3,26,16,45,155.0,136.0,3.4,14.5,188.0,98.76,82.2
2016,3,26,17,0,141.0,115.0,3.4,14.0,155.0,84.68,69.96
2016,3,26,17,15,121.0,93.0,3.35,13.5,122.0,69.56,56.52
2016,3,26,17,30,101.0,71.0,3.3,13.0,89.0,54.06,42.44
2016,3,26,17,45,65.0,50.0,3.3,13.0,60.5,38.77,28.24
2016,3,26,18,0,29.0,29.0,3.3,13.0,32.0,23.46,13.08
2016,3,26,18,15,14.5,14.5,3.25,12.5,16.0,12.38,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,106.01,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,283.59,210.93
2016,3,27,6,45,367.5,39.0,2.8,10.5,93.0,391.98,324.43
2016,3,27,7,0,477.0,51.0,2.9,11.0,138.0,507.37,423.44
2016,3,27,7,15,549.0,59.0,2.9,11.0,190.0,590.19,492.38
2016,3,27,7,30,621.0,67.0,2.9,11.0,242.0,674.3,558.99
2016,3,27,7,45,457.5,104.5,2.95,11.5,247.5,576.88,481.51
2016,3,27,8,0,294.0,142.0,3.0,12.0,253.0,457.82,383.13
2016,3,27,8,15,283.0,166.0,3.1,12.0,285.0,476.28,396.83
2016,3,27,8,30,272.0,190.0,3.2,12.0,317.0,492.41,407.7
2016,3,27,8,45,547.5,143.5,3.3,12.5,432.5,711.37,580.48
2016,3,27,9,0,823.0,97.0,3.4,13.0,548.0,915.43,726.9
2016,3,27,9,15,841.0,100.0,3.45,13.0,592.5,929.45,733.51
2016,3,27,9,30,859.0,103.0,3.5,13.0,637.0,939.73,739.21
2016,3,27,9,45,871.0,106.0,3.6,13.5,675.0,940.61,737.37
2016,3,27,10,0,883.0,109.0,3.7,14.0,713.0,927.7,726.0
2016,3,27,10,15,893.0,111.0,3.75,14.0,745.5,918.35,718.48
2016,3,27,10,30,903.0,113.0,3.8,14.0,778.0,905.23,708.41
2016,3,27,10,45,909.5,115.0,3.85,14.0,803.0,885.4,693.71
2016,3,27,11,0,916.0,117.0,3.9,14.0,828.0,861.99,676.57
2016,3,27,11,15,920.5,118.0,3.9,14.0,845.0,832.57,654.93
2016,3,27,11,30,925.0,119.0,3.9,14.0,862.0,799.91,630.99
2016,3,27,11,45,925.0,121.0,3.95,14.5,870.5,761.87,600.38
2016,3,27,12,0,925.0,123.0,4.0,15.0,879.0,721.15,567.15
2016,3,27,12,15,926.0,123.0,4.0,15.0,880.0,676.9,531.57
2016,3,27,12,30,927.0,123.0,4.0,15.0,881.0,630.37,493.39
2016,3,27,12,45,920.5,125.0,4.05,15.0,872.0,579.43,450.96
2016,3,27,13,0,914.0,127.0,4.1,15.0,863.0,527.24,406.41
2016,3,27,13,15,756.5,192.5,4.1,15.0,794.0,455.31,347.18
2016,3,27,13,30,599.0,258.0,4.1,15.0,725.0,399.33,301.43
2016,3,27,13,45,624.0,237.5,4.2,15.0,711.5,350.73,258.33
2016,3,27,14,0,649.0,217.0,4.3,15.0,698.0,299.72,212.79
2016,3,27,14,15,628.5,212.5,4.35,14.5,662.5,248.9,170.56
2016,3,27,14,30,608.0,208.0,4.4,14.0,627.0,200.57,134.03
2016,3,27,14,45,521.5,224.5,4.45,14.0,570.5,163.77,116.15
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,146.51,121.84
2016,3,27,15,15,446.0,219.5,4.45,13.5,483.0,136.89,114.11
2016,3,27,15,30,457.0,198.0,4.4,13.0,452.0,126.72,105.84
2016,3,27,15,45,365.5,196.0,4.4,13.0,388.0,132.83,111.5
2016,3,27,16,0,274.0,194.0,4.4,13.0,324.0,130.99,110.23
2016,3,27,16,15,317.5,165.0,4.3,12.5,299.5,114.98,96.73
2016,3,27,16,30,361.0,136.0,4.2,12.0,275.0,94.15,78.75
2016,3,27,16,45,314.5,125.0,4.15,12.0,233.0,90.6,75.78
2016,3,27,17,0,268.0,114.0,4.1,12.0,191.0,82.99,69.03
2016,3,27,17,15,231.0,94.0,4.1,11.5,151.0,69.45,56.89
2016,3,27,17,30,194.0,74.0,4.1,11.0,111.0,55.5,44.1
2016,3,27,17,45,138.0,53.5,4.1,11.0,75.5,40.74,30.27
2016,3,27,18,0,82.0,33.0,4.1,11.0,40.0,25.62,15.26
2016,3,27,18,15,41.0,16.5,4.1,10.5,20.0,13.08,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,13.5,4.3,8.0,28.0,138.42,0.0
2016,3,28,6,30,345.0,27.0,4.4,8.0,56.0,351.39,272.39
2016,3,28,6,45,461.5,36.0,4.55,8.5,104.0,464.65,389.15
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,584.88,493.58
2016,3,28,7,15,643.5,51.0,4.75,9.0,206.0,654.91,553.59
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,733.62,617.42
2016,3,28,7,45,751.5,61.5,4.9,9.5,314.5,789.41,659.7
2016,3,28,8,0,794.0,66.0,5.0,10.0,369.0,843.58,699.13
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.5,882.24,726.32
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,918.11,750.9
2016,3,28,8,45,874.5,75.5,5.0,10.5,523.5,931.76,757.15
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,952.29,768.6
2016,3,28,9,15,911.0,80.5,4.95,11.0,617.5,963.12,773.93
2016,3,28,9,30,926.0,83.0,4.9,11.0,662.0,970.17,776.68
2016,3,28,9,45,937.0,84.5,4.85,11.5,701.0,968.45,771.76
2016,3,28,10,0,948.0,86.0,4.8,12.0,740.0,962.83,764.3
2016,3,28,10,15,956.0,87.5,4.75,12.0,771.5,950.59,753.74
2016,3,28,10,30,964.0,89.0,4.7,12.0,803.0,934.47,740.62
2016,3,28,10,45,969.5,90.0,4.7,12.0,827.5,911.86,723.38
2016,3,28,11,0,975.0,91.0,4.7,12.0,852.0,885.58,703.62
2016,3,28,11,15,978.0,92.0,4.65,12.0,868.5,853.77,679.56
2016,3,28,11,30,981.0,93.0,4.6,12.0,885.0,818.65,653.14
2016,3,28,11,45,981.5,93.5,4.6,12.5,893.0,778.13,621.06
2016,3,28,12,0,982.0,94.0,4.6,13.0,901.0,734.81,585.12
2016,3,28,12,15,981.5,94.0,4.5,13.0,901.0,687.83,546.4
2016,3,28,12,30,981.0,94.0,4.4,13.0,901.0,638.56,505.11
2016,3,28,12,45,963.0,102.5,4.35,13.0,888.5,585.09,459.74
2016,3,28,13,0,945.0,111.0,4.3,13.0,876.0,531.01,412.87
2016,3,28,13,15,940.5,110.0,4.2,13.0,859.0,475.16,363.36
2016,3,28,13,30,936.0,109.0,4.1,13.0,842.0,418.41,312.01
2016,3,28,13,45,928.0,108.5,4.05,13.0,817.0,360.27,258.98
2016,3,28,14,0,920.0,108.0,4.0,13.0,792.0,302.04,206.02
2016,3,28,14,15,910.5,106.5,3.9,13.0,760.0,243.02,154.45
2016,3,28,14,30,901.0,105.0,3.8,13.0,728.0,184.56,108.8
2016,3,28,14,45,887.0,103.0,3.75,13.0,689.5,126.29,75.13
2016,3,28,15,0,873.0,101.0,3.7,13.0,651.0,75.19,60.48
2016,3,28,15,15,856.0,98.0,3.6,12.5,607.0,74.15,59.89
2016,3,28,15,30,839.0,95.0,3.5,12.0,563.0,73.08,59.25
2016,3,28,15,45,419.5,98.5,3.4,12.0,332.5,64.0,51.4
2016,3,28,16,0,0.0,102.0,3.3,12.0,102.0,83.44,68.81
2016,3,28,16,15,0.0,77.5,3.15,11.5,77.5,64.31,52.13
2016,3,28,16,30,0.0,53.0,3.0,11.0,53.0,43.86,34.03
2016,3,28,16,45,0.0,45.0,2.95,11.0,45.0,37.19,28.1
2016,3,28,17,0,0.0,37.0,2.9,11.0,37.0,30.54,22.11
2016,3,28,17,15,0.0,29.5,2.9,10.5,29.5,24.32,16.46
2016,3,28,17,30,0.0,22.0,2.9,10.0,22.0,18.11,10.73
2016,3,28,17,45,0.0,15.0,2.9,10.0,15.0,12.33,5.31
2016,3,28,18,0,0.0,8.0,2.9,10.0,8.0,6.56,0.0
2016,3,28,18,15,0.0,4.0,2.9,9.5,4.0,3.28,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,13.5,1.7,7.5,29.5,176.43,0.0
2016,3,29,6,30,353.0,27.0,1.8,8.0,59.0,358.25,280.86
2016,3,29,6,45,468.0,35.5,1.95,8.5,107.5,470.24,389.27
2016,3,29,7,0,583.0,44.0,2.1,9.0,156.0,581.55,483.14
2016,3,29,7,15,647.0,50.0,2.25,9.5,209.5,658.64,545.64
2016,3,29,7,30,711.0,56.0,2.4,10.0,263.0,736.14,605.27
2016,3,29,7,45,755.5,60.0,2.6,10.5,318.0,793.1,647.17
2016,3,29,8,0,800.0,64.0,2.8,11.0,373.0,848.53,686.5
2016,3,29,8,15,828.5,67.0,2.75,11.0,425.5,885.65,710.78
2016,3,29,8,30,857.0,70.0,2.7,11.0,478.0,909.78,725.25
2016,3,29,8,45,878.0,72.5,2.7,11.5,527.5,933.29,738.24
2016,3,29,9,0,899.0,75.0,2.7,12.0,577.0,953.45,748.73
2016,3,29,9,15,914.0,77.5,2.5,12.0,621.0,964.35,752.2
2016,3,29,9,30,929.0,80.0,2.3,12.0,665.0,971.46,753.04
2016,3,29,9,45,939.0,82.0,2.15,12.5,703.5,969.42,746.81
2016,3,29,10,0,949.0,84.0,2.0,13.0,742.0,963.48,738.14
2016,3,29,10,15,957.0,85.0,1.9,13.0,773.5,950.68,727.0
2016,3,29,10,30,965.0,86.0,1.8,13.0,805.0,934.04,713.49
2016,3,29,10,45,969.5,87.5,1.7,13.5,829.5,911.14,694.65
2016,3,29,11,0,974.0,89.0,1.6,14.0,854.0,884.6,673.6
2016,3,29,11,15,977.0,90.0,1.55,14.0,870.0,852.84,651.03
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,817.77,626.25
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,777.42,597.72
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,734.3,565.22
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,687.42,529.25
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,638.24,490.62
2016,3,29,12,45,974.0,94.0,1.5,14.0,892.0,585.48,448.17
2016,3,29,13,0,969.0,95.0,1.5,14.0,883.0,531.25,403.3
2016,3,29,13,15,965.0,94.5,1.55,14.0,866.0,475.07,355.71
2016,3,29,13,30,961.0,94.0,1.6,14.0,849.0,417.85,305.81
2016,3,29,13,45,951.5,94.5,1.65,14.0,824.0,358.92,253.59
2016,3,29,14,0,942.0,95.0,1.7,14.0,799.0,299.99,201.17
2016,3,29,14,15,933.5,93.5,1.75,14.0,767.0,240.15,149.65
2016,3,29,14,30,925.0,92.0,1.8,14.0,735.0,180.75,103.62
2016,3,29,14,45,909.0,91.5,1.85,14.0,696.0,122.17,69.97
2016,3,29,15,0,893.0,91.0,1.9,14.0,657.0,79.14,63.61
2016,3,29,15,15,876.5,88.5,1.95,13.5,613.0,77.57,62.6
2016,3,29,15,30,860.0,86.0,2.0,13.0,569.0,67.16,53.78
2016,3,29,15,45,834.5,84.0,2.05,13.0,519.5,66.39,53.29
2016,3,29,16,0,809.0,82.0,2.1,13.0,470.0,65.64,52.81
2016,3,29,16,15,778.5,78.0,2.1,12.5,418.5,63.34,51.06
2016,3,29,16,30,748.0,74.0,2.1,12.0,367.0,61.0,49.23
2016,3,29,16,45,701.5,69.5,2.15,12.0,313.0,58.05,46.72
2016,3,29,17,0,655.0,65.0,2.2,12.0,259.0,50.55,40.03
2016,3,29,17,15,589.0,58.0,2.2,11.5,206.5,45.73,35.68
2016,3,29,17,30,523.0,51.0,2.2,11.0,154.0,40.86,31.11
2016,3,29,17,45,410.5,41.0,2.2,10.5,106.5,33.19,23.81
2016,3,29,18,0,298.0,31.0,2.2,10.0,59.0,25.47,15.71
2016,3,29,18,15,149.0,15.5,2.2,9.5,29.5,12.59,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,17.5,1.85,8.5,28.0,133.59,0.0
2016,3,30,6,30,224.0,35.0,1.9,9.0,56.0,267.55,212.95
2016,3,30,6,45,331.0,48.0,1.95,9.5,101.5,373.32,311.89
2016,3,30,7,0,438.0,61.0,2.0,10.0,147.0,490.58,410.65
2016,3,30,7,15,415.5,81.0,1.95,10.0,182.5,501.86,421.47
2016,3,30,7,30,393.0,101.0,1.9,10.0,218.0,513.87,431.33
2016,3,30,7,45,446.5,108.0,1.85,10.5,264.0,574.58,477.85
2016,3,30,8,0,500.0,115.0,1.8,11.0,310.0,635.55,522.04
2016,3,30,8,15,526.0,126.5,1.8,11.0,356.5,676.14,550.67
2016,3,30,8,30,552.0,138.0,1.8,11.0,403.0,714.85,577.45
2016,3,30,8,45,532.5,160.5,1.8,11.5,437.5,721.52,579.17
2016,3,30,9,0,513.0,183.0,1.8,12.0,472.0,724.73,577.84
2016,3,30,9,15,494.0,206.5,1.8,12.0,502.0,726.31,576.31
2016,3,30,9,30,475.0,230.0,1.8,12.0,532.0,724.83,572.71
2016,3,30,9,45,559.5,214.0,1.85,12.5,590.0,774.23,608.02
2016,3,30,10,0,644.0,198.0,1.9,13.0,648.0,827.24,644.42
2016,3,30,10,15,604.0,226.0,1.9,13.0,662.0,800.58,622.36
2016,3,30,10,30,564.0,254.0,1.9,13.0,676.0,767.97,597.08
2016,3,30,10,45,732.5,186.5,1.95,13.5,753.0,827.36,641.05
2016,3,30,11,0,901.0,119.0,2.0,14.0,830.0,856.85,659.7
2016,3,30,11,15,905.5,120.0,2.0,14.0,846.5,827.77,638.57
2016,3,30,11,30,910.0,121.0,2.0,14.0,863.0,795.5,615.8
2016,3,30,11,45,913.5,120.5,2.0,14.0,871.5,758.14,587.88
2016,3,30,12,0,917.0,120.0,2.0,14.0,880.0,718.02,557.13
2016,3,30,12,15,917.0,120.0,2.0,14.0,880.5,673.53,522.46
2016,3,30,12,30,917.0,120.0,2.0,14.0,881.0,626.89,485.32
2016,3,30,12,45,918.5,117.5,2.0,14.0,873.5,577.11,444.8
2016,3,30,13,0,920.0,115.0,2.0,14.0,866.0,525.51,401.64
2016,3,30,13,15,916.0,114.0,2.05,14.0,850.0,471.12,355.19
2016,3,30,13,30,912.0,113.0,2.1,14.0,834.0,415.81,306.67
2016,3,30,13,45,906.5,111.5,2.15,14.0,810.0,359.01,255.99
2016,3,30,14,0,901.0,110.0,2.2,14.0,786.0,301.91,204.89
2016,3,30,14,15,891.5,108.5,2.3,14.0,755.0,243.98,154.9
2016,3,30,14,30,882.0,107.0,2.4,14.0,724.0,186.65,110.21
2016,3,30,14,45,869.5,104.5,2.5,14.0,686.0,119.9,68.6
2016,3,30,15,0,857.0,102.0,2.6,14.0,648.0,75.3,60.29
2016,3,30,15,15,840.5,99.5,2.75,13.5,604.5,74.66,60.06
2016,3,30,15,30,824.0,97.0,2.9,13.0,561.0,74.01,59.79
2016,3,30,15,45,801.0,93.5,3.05,13.0,513.0,72.53,58.68
2016,3,30,16,0,778.0,90.0,3.2,13.0,465.0,71.0,57.54
2016,3,30,16,15,747.0,85.5,3.25,12.5,414.0,68.57,55.69
2016,3,30,16,30,716.0,81.0,3.3,12.0,363.0,60.53,48.79
2016,3,30,16,45,672.0,75.5,3.4,11.5,310.0,57.33,46.15
2016,3,30,17,0,628.0,70.0,3.5,11.0,257.0,54.08,43.36
2016,3,30,17,15,562.5,62.5,3.4,10.5,205.5,49.04,38.81
2016,3,30,17,30,497.0,55.0,3.3,10.0,154.0,43.94,34.02
2016,3,30,17,45,390.5,44.0,3.25,10.0,107.5,35.6,26.02
2016,3,30,18,0,284.0,33.0,3.2,10.0,61.0,27.12,17.27
2016,3,30,18,15,142.0,16.5,3.1,9.5,30.5,13.4,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,17.0,2.3,10.0,31.5,162.71,28.26
2016,3,31,6,30,287.0,34.0,2.4,10.0,63.0,316.44,254.62
2016,3,31,6,45,395.0,45.0,2.5,10.5,110.0,425.99,354.69
2016,3,31,7,0,503.0,56.0,2.6,11.0,157.0,541.27,451.29
2016,3,31,7,15,568.5,63.5,2.6,11.0,209.5,619.28,514.69
2016,3,31,7,30,634.0,71.0,2.6,11.0,262.0,698.08,575.7
2016,3,31,7,45,341.5,114.0,2.6,11.5,219.0,487.79,407.94
2016,3,31,8,0,49.0,157.0,2.6,12.0,176.0,213.63,176.51
2016,3,31,8,15,85.0,184.0,2.55,12.0,223.0,275.58,228.94
2016,3,31,8,30,121.0,211.0,2.5,12.0,270.0,356.77,294.45
2016,3,31,8,45,152.0,233.0,2.45,12.5,314.5,406.58,332.82
2016,3,31,9,0,183.0,255.0,2.4,13.0,359.0,455.3,369.55
2016,3,31,9,15,248.5,266.5,2.4,13.0,419.0,543.07,436.97
2016,3,31,9,30,314.0,278.0,2.4,13.0,479.0,608.43,485.9
2016,3,31,9,45,608.5,189.0,2.4,13.5,606.5,801.98,632.15
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,943.38,727.41
2016,3,31,10,15,911.5,101.5,2.4,14.0,765.0,931.91,716.78
2016,3,31,10,30,920.0,103.0,2.4,14.0,796.0,916.7,705.33
2016,3,31,10,45,926.5,103.5,2.45,14.5,820.5,895.05,688.76
2016,3,31,11,0,933.0,104.0,2.5,15.0,845.0,869.86,669.89
2016,3,31,11,15,937.0,105.0,2.5,15.0,861.0,839.72,648.49
2016,3,31,11,30,941.0,106.0,2.5,15.0,877.0,806.34,624.82
2016,3,31,11,45,943.5,106.0,2.5,15.0,885.5,767.88,596.55
2016,3,31,12,0,946.0,106.0,2.5,15.0,894.0,726.62,564.75
2016,3,31,12,15,945.5,106.0,2.6,15.0,894.0,680.87,529.45
2016,3,31,12,30,945.0,106.0,2.7,15.0,894.0,632.93,491.46
2016,3,31,12,45,948.0,102.5,2.8,15.0,886.5,582.04,450.06
2016,3,31,13,0,951.0,99.0,2.9,15.0,879.0,529.15,405.72
2016,3,31,13,15,947.5,98.5,2.95,15.0,863.0,474.04,358.1
2016,3,31,13,30,944.0,98.0,3.0,15.0,847.0,417.89,308.32
2016,3,31,13,45,937.5,97.0,3.15,15.0,822.5,359.66,256.11
2016,3,31,14,0,931.0,96.0,3.3,15.0,798.0,301.19,203.5
2016,3,31,14,15,923.0,95.0,3.4,14.5,767.0,242.44,152.58
2016,3,31,14,30,915.0,94.0,3.5,14.0,736.0,184.07,106.77
2016,3,31,14,45,563.5,195.0,3.6,14.0,583.5,151.34,102.98
2016,3,31,15,0,212.0,296.0,3.7,14.0,431.0,191.75,160.12
2016,3,31,15,15,536.5,191.0,3.7,13.5,502.5,120.91,100.09
2016,3,31,15,30,861.0,86.0,3.7,13.0,574.0,67.01,53.61
2016,3,31,15,45,572.5,142.0,3.75,13.0,455.5,95.18,78.56
2016,3,31,16,0,284.0,198.0,3.8,13.0,337.0,133.25,112.09
2016,3,31,16,15,274.0,179.0,3.75,12.5,300.5,122.62,103.3
2016,3,31,16,30,264.0,160.0,3.7,12.0,264.0,111.51,94.03
2016,3,31,16,45,469.5,112.0,3.7,12.0,266.0,80.28,66.53
2016,3,31,17,0,675.0,64.0,3.7,12.0,268.0,49.84,39.36
2016,3,31,17,15,613.0,57.5,3.55,11.5,215.5,45.37,35.37
2016,3,31,17,30,551.0,51.0,3.4,11.0,163.0,40.87,31.15
2016,3,31,17,45,446.0,41.5,3.25,11.0,115.0,33.62,24.2
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,26.31,16.66
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,12.95,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,185.88,69.58
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,361.13,292.55
2016,4,1,6,45,443.0,43.0,2.65,10.5,117.0,463.93,385.88
2016,4,1,7,0,542.0,53.0,2.8,11.0,165.0,571.86,476.22
2016,4,1,7,15,271.0,72.0,2.8,11.0,128.0,363.87,309.02
2016,4,1,7,30,0.0,91.0,2.8,11.0,91.0,82.63,65.59
2016,4,1,7,45,0.0,109.0,2.8,11.5,109.0,99.22,79.82
2016,4,1,8,0,0.0,127.0,2.8,12.0,127.0,115.58,93.28
2016,4,1,8,15,0.0,140.5,2.75,12.0,140.5,126.87,102.46
2016,4,1,8,30,0.0,154.0,2.7,12.0,154.0,138.22,111.58
2016,4,1,8,45,32.0,199.5,2.7,12.5,218.0,231.38,189.11
2016,4,1,9,0,64.0,245.0,2.7,13.0,282.0,309.85,252.21
2016,4,1,9,15,88.0,271.5,2.65,13.0,326.0,356.77,289.08
2016,4,1,9,30,112.0,298.0,2.6,13.0,370.0,402.29,324.3
2016,4,1,9,45,242.5,299.5,2.6,13.5,467.5,555.28,443.34
2016,4,1,10,0,373.0,301.0,2.6,14.0,565.0,664.76,524.95
2016,4,1,10,15,645.5,202.0,2.5,14.0,682.0,816.82,638.87
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,916.65,706.29
2016,4,1,10,45,925.5,103.0,2.35,14.0,823.0,895.37,689.19
2016,4,1,11,0,933.0,103.0,2.3,14.0,847.0,870.51,670.97
2016,4,1,11,15,936.5,104.0,2.25,14.0,863.0,839.98,648.9
2016,4,1,11,30,940.0,105.0,2.2,14.0,879.0,806.24,624.65
2016,4,1,11,45,943.5,104.5,2.2,14.5,887.5,768.07,595.72
2016,4,1,12,0,947.0,104.0,2.2,15.0,896.0,727.06,563.24
2016,4,1,12,15,947.0,104.0,2.2,15.0,896.0,681.61,527.88
2016,4,1,12,30,947.0,104.0,2.2,15.0,896.0,633.93,489.98
2016,4,1,12,45,946.5,103.0,2.2,15.0,888.5,583.16,448.69
2016,4,1,13,0,946.0,102.0,2.2,15.0,881.0,530.66,404.81
2016,4,1,13,15,942.5,101.5,2.25,15.0,864.5,475.75,357.91
2016,4,1,13,30,939.0,101.0,2.3,15.0,848.0,419.82,308.82
2016,4,1,13,45,933.5,99.5,2.35,15.0,824.5,361.77,257.07
2016,4,1,14,0,928.0,98.0,2.4,15.0,801.0,303.4,204.81
2016,4,1,14,15,920.0,96.5,2.45,14.5,769.5,244.47,153.97
2016,4,1,14,30,912.0,95.0,2.5,14.0,738.0,185.94,108.04
2016,4,1,14,45,901.0,93.0,2.6,14.0,700.5,127.51,72.69
2016,4,1,15,0,890.0,91.0,2.7,14.0,663.0,78.99,63.45
2016,4,1,15,15,874.5,88.5,2.75,13.5,619.5,77.47,62.48
2016,4,1,15,30,859.0,86.0,2.8,13.0,576.0,66.9,53.52
2016,4,1,15,45,838.0,83.5,2.9,13.0,528.0,65.86,52.79
2016,4,1,16,0,817.0,81.0,3.0,13.0,480.0,64.8,52.03
2016,4,1,16,15,788.5,77.0,3.0,12.5,428.5,62.5,50.27
2016,4,1,16,30,760.0,73.0,3.0,12.0,377.0,60.14,48.43
2016,4,1,16,45,717.5,68.5,3.0,12.0,323.5,57.19,45.92
2016,4,1,17,0,675.0,64.0,3.0,12.0,270.0,49.77,39.32
2016,4,1,17,15,614.0,57.5,2.85,11.5,217.5,45.31,35.33
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,40.81,31.13
2016,4,1,17,45,451.5,41.5,2.55,10.5,117.0,33.57,24.26
2016,4,1,18,0,350.0,32.0,2.4,10.0,69.0,26.26,16.84
2016,4,1,18,15,175.0,16.0,2.3,10.0,34.5,12.91,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,167.0,17.5,1.5,9.0,36.0,186.51,94.64
2016,4,2,6,30,334.0,35.0,1.5,9.0,72.0,356.45,290.42
2016,4,2,6,45,423.0,46.5,1.5,9.5,119.0,453.13,376.13
2016,4,2,7,0,512.0,58.0,1.5,10.0,166.0,554.3,459.15
2016,4,2,7,15,320.5,92.5,1.4,10.0,166.5,437.13,366.32
2016,4,2,7,30,129.0,127.0,1.3,10.0,167.0,276.85,232.52
2016,4,2,7,45,140.5,148.0,1.25,10.5,199.0,310.5,260.19
2016,4,2,8,0,152.0,169.0,1.2,11.0,231.0,343.58,285.49
2016,4,2,8,15,178.5,191.0,1.15,11.0,273.0,391.41,322.74
2016,4,2,8,30,205.0,213.0,1.1,11.0,315.0,438.49,358.34
2016,4,2,8,45,367.5,197.5,1.1,11.5,401.5,589.08,474.58
2016,4,2,9,0,530.0,182.0,1.1,12.0,488.0,742.91,585.48
2016,4,2,9,15,517.0,203.0,1.1,12.0,519.5,747.19,584.12
2016,4,2,9,30,504.0,224.0,1.1,12.0,551.0,748.42,582.6
2016,4,2,9,45,551.5,222.0,1.1,12.5,598.0,778.61,602.08
2016,4,2,10,0,599.0,220.0,1.1,13.0,645.0,811.54,622.6
2016,4,2,10,15,522.0,261.5,1.15,13.0,644.0,760.95,584.41
2016,4,2,10,30,445.0,303.0,1.2,13.0,643.0,714.89,549.96
2016,4,2,10,45,659.0,221.0,1.25,13.5,740.5,802.43,614.8
2016,4,2,11,0,873.0,139.0,1.3,14.0,838.0,866.41,658.05
2016,4,2,11,15,877.5,140.0,1.3,14.0,854.0,836.73,636.5
2016,4,2,11,30,882.0,141.0,1.3,14.0,870.0,803.86,613.53
2016,4,2,11,45,890.0,137.5,1.35,14.5,879.5,760.54,581.73
2016,4,2,12,0,898.0,134.0,1.4,15.0,889.0,721.46,552.1
2016,4,2,12,15,898.0,134.0,1.45,15.0,888.5,677.42,519.02
2016,4,2,12,30,898.0,134.0,1.5,15.0,888.0,631.3,483.45
2016,4,2,12,45,904.5,128.5,1.55,15.0,882.0,582.53,444.82
2016,4,2,13,0,911.0,123.0,1.6,15.0,876.0,531.6,403.18
2016,4,2,13,15,907.0,122.0,1.65,15.0,859.5,477.53,357.74
2016,4,2,13,30,903.0,121.0,1.7,15.0,843.0,422.59,310.24
2016,4,2,13,45,896.5,119.5,1.75,15.0,819.0,365.88,260.35
2016,4,2,14,0,890.0,118.0,1.8,15.0,795.0,309.01,210.0
2016,4,2,14,15,880.5,116.5,1.8,15.0,763.5,251.63,160.63
2016,4,2,14,30,871.0,115.0,1.8,15.0,732.0,186.59,109.48
2016,4,2,14,45,854.0,114.5,1.85,15.0,693.5,130.0,75.15
2016,4,2,15,0,837.0,114.0,1.9,15.0,655.0,82.34,66.04
2016,4,2,15,15,820.5,111.0,1.9,14.5,612.0,81.68,65.84
2016,4,2,15,30,804.0,108.0,1.9,14.0,569.0,80.99,65.57
2016,4,2,15,45,777.0,105.5,1.9,14.0,520.5,80.48,65.34
2016,4,2,16,0,750.0,103.0,1.9,14.0,472.0,73.01,59.01
2016,4,2,16,15,719.0,98.0,1.9,13.5,421.0,70.82,57.41
2016,4,2,16,30,688.0,93.0,1.9,13.0,370.0,68.57,55.71
2016,4,2,16,45,634.5,88.5,1.95,13.0,316.5,66.4,53.93
2016,4,2,17,0,581.0,84.0,2.0,13.0,263.0,64.32,52.15
2016,4,2,17,15,516.5,74.5,2.0,12.5,211.5,58.13,46.66
2016,4,2,17,30,452.0,65.0,2.0,12.0,160.0,51.8,40.83
2016,4,2,17,45,348.0,52.5,2.0,11.5,113.0,40.23,30.08
2016,4,2,18,0,244.0,40.0,2.0,11.0,66.0,30.82,20.79
2016,4,2,18,15,122.0,20.0,2.0,11.0,33.0,15.54,0.76
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.0,38.5,193.73,116.63
2016,4,3,6,30,339.0,38.0,1.8,8.0,77.0,364.52,300.16
2016,4,3,6,45,436.5,48.5,1.85,8.5,125.5,467.85,391.04
2016,4,3,7,0,534.0,59.0,1.9,9.0,174.0,575.73,479.88
2016,4,3,7,15,595.5,66.0,1.9,9.5,227.5,650.8,538.48
2016,4,3,7,30,657.0,73.0,1.9,10.0,281.0,726.33,594.4
2016,4,3,7,45,441.5,119.5,1.9,10.5,270.0,588.79,486.99
2016,4,3,8,0,226.0,166.0,1.9,11.0,259.0,428.33,355.18
2016,4,3,8,15,512.5,129.5,1.9,11.0,375.5,671.63,549.2
2016,4,3,8,30,799.0,93.0,1.9,11.0,492.0,904.49,714.89
2016,4,3,8,45,821.0,96.5,1.9,11.5,541.0,929.7,726.3
2016,4,3,9,0,843.0,100.0,1.9,12.0,590.0,951.48,737.64
2016,4,3,9,15,859.0,103.0,1.9,12.5,633.5,963.3,742.16
2016,4,3,9,30,875.0,106.0,1.9,13.0,677.0,971.34,744.33
2016,4,3,9,45,887.0,108.0,1.95,13.5,715.0,959.98,734.18
2016,4,3,10,0,899.0,110.0,2.0,14.0,753.0,955.72,729.26
2016,4,3,10,15,908.0,112.0,2.0,14.0,784.5,944.91,720.74
2016,4,3,10,30,917.0,114.0,2.0,14.0,816.0,930.33,709.89
2016,4,3,10,45,920.5,116.5,2.0,14.5,839.5,907.79,692.5
2016,4,3,11,0,924.0,119.0,2.0,15.0,863.0,881.79,672.97
2016,4,3,11,15,928.0,120.0,2.0,15.0,879.5,851.42,651.78
2016,4,3,11,30,932.0,121.0,2.0,15.0,896.0,817.85,628.39
2016,4,3,11,45,930.0,124.0,2.0,15.0,903.0,778.69,599.79
2016,4,3,12,0,928.0,127.0,2.0,15.0,910.0,736.99,568.16
2016,4,3,12,15,927.5,127.0,2.05,15.0,909.5,691.46,533.45
2016,4,3,12,30,927.0,127.0,2.1,15.0,909.0,643.82,496.22
2016,4,3,12,45,923.0,127.5,2.15,15.0,900.0,592.83,455.33
2016,4,3,13,0,919.0,128.0,2.2,15.0,891.0,540.45,412.12
2016,4,3,13,15,746.0,204.0,2.25,15.0,815.5,467.3,353.57
