Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,30,573.0,280.0,2.3,15.0,740.0,411.38,309.15
2016,4,3,13,45,731.5,203.5,2.4,15.0,773.5,366.05,266.14
2016,4,3,14,0,890.0,127.0,2.5,15.0,807.0,310.47,212.04
2016,4,3,14,15,880.5,125.0,2.55,15.0,775.0,251.59,161.13
2016,4,3,14,30,871.0,123.0,2.6,15.0,743.0,193.47,115.14
2016,4,3,14,45,853.5,122.5,2.65,15.0,704.0,136.77,80.23
2016,4,3,15,0,836.0,122.0,2.7,15.0,665.0,87.44,70.46
2016,4,3,15,15,818.0,119.0,2.7,14.5,621.0,86.95,70.41
2016,4,3,15,30,800.0,116.0,2.7,14.0,577.0,86.44,70.31
2016,4,3,15,45,772.5,113.0,2.75,14.0,528.0,78.13,63.28
2016,4,3,16,0,745.0,110.0,2.8,14.0,479.0,77.57,63.01
2016,4,3,16,15,712.5,105.0,2.75,13.5,427.5,75.55,61.57
2016,4,3,16,30,680.0,100.0,2.7,13.0,376.0,73.48,60.06
2016,4,3,16,45,634.5,93.0,2.7,13.0,322.5,69.71,56.87
2016,4,3,17,0,589.0,86.0,2.7,13.0,269.0,65.85,53.52
2016,4,3,17,15,523.5,76.5,2.6,12.5,216.5,59.71,48.08
2016,4,3,17,30,458.0,67.0,2.5,12.0,164.0,53.43,42.3
2016,4,3,17,45,361.0,54.0,2.45,11.5,117.0,41.37,31.12
2016,4,3,18,0,264.0,41.0,2.4,11.0,70.0,31.62,21.59
2016,4,3,18,15,132.0,20.5,2.35,10.5,35.0,15.93,2.33
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.0,2.85,10.0,40.5,196.7,130.15
2016,4,4,6,30,335.0,40.0,2.9,10.0,81.0,364.43,300.86
2016,4,4,6,45,437.5,50.0,2.95,10.5,130.5,471.71,394.73
2016,4,4,7,0,540.0,60.0,3.0,11.0,180.0,583.57,487.13
2016,4,4,7,15,602.0,67.5,3.0,11.0,234.0,660.02,548.25
2016,4,4,7,30,664.0,75.0,3.0,11.0,288.0,736.94,606.99
2016,4,4,7,45,707.0,80.0,3.0,11.5,342.0,792.79,646.33
2016,4,4,8,0,750.0,85.0,3.0,12.0,396.0,847.17,683.2
2016,4,4,8,15,779.0,89.0,2.95,12.5,448.0,879.22,702.36
2016,4,4,8,30,808.0,93.0,2.9,13.0,500.0,914.9,723.81
2016,4,4,8,45,827.0,97.0,2.9,13.5,548.5,937.85,736.19
2016,4,4,9,0,846.0,101.0,2.9,14.0,597.0,957.33,746.17
2016,4,4,9,15,862.0,104.0,2.8,14.0,640.5,969.09,751.32
2016,4,4,9,30,878.0,107.0,2.7,14.0,684.0,977.06,753.98
2016,4,4,9,45,888.5,110.0,2.65,14.5,721.5,965.22,742.28
2016,4,4,10,0,899.0,113.0,2.6,15.0,759.0,960.55,735.92
2016,4,4,10,15,907.5,114.5,2.5,15.0,790.5,948.65,725.64
2016,4,4,10,30,916.0,116.0,2.4,15.0,822.0,933.03,713.06
2016,4,4,10,45,921.0,118.0,2.35,15.0,845.5,911.21,696.9
2016,4,4,11,0,926.0,120.0,2.3,15.0,869.0,885.86,678.49
2016,4,4,11,15,929.5,120.5,2.25,15.0,885.0,854.52,656.05
2016,4,4,11,30,933.0,121.0,2.2,15.0,901.0,820.04,631.48
2016,4,4,11,45,933.0,122.5,2.2,15.5,908.0,780.93,601.81
2016,4,4,12,0,933.0,124.0,2.2,16.0,915.0,739.2,569.08
2016,4,4,12,15,932.5,124.0,2.15,16.0,914.5,693.51,533.63
2016,4,4,12,30,932.0,124.0,2.1,16.0,914.0,645.71,495.81
2016,4,4,12,45,930.5,123.0,2.1,16.0,905.5,594.71,454.88
2016,4,4,13,0,929.0,122.0,2.1,16.0,897.0,542.14,411.53
2016,4,4,13,15,924.5,121.5,2.2,16.0,879.5,487.31,365.46
2016,4,4,13,30,920.0,121.0,2.3,16.0,862.0,431.62,317.27
2016,4,4,13,45,748.5,188.5,2.45,16.0,780.5,361.9,261.67
2016,4,4,14,0,577.0,256.0,2.6,16.0,699.0,316.71,227.28
2016,4,4,14,15,728.5,186.5,2.85,16.0,722.5,258.35,172.4
2016,4,4,14,30,880.0,117.0,3.1,16.0,746.0,192.12,113.21
2016,4,4,14,45,865.5,115.5,3.35,16.0,707.5,134.53,77.23
2016,4,4,15,0,851.0,114.0,3.6,16.0,669.0,82.32,65.79
2016,4,4,15,15,833.5,111.0,3.7,15.5,625.0,81.64,65.56
2016,4,4,15,30,816.0,108.0,3.8,15.0,581.0,80.94,65.27
2016,4,4,15,45,794.0,104.0,3.9,15.0,532.5,79.42,64.16
2016,4,4,16,0,772.0,100.0,4.0,15.0,484.0,77.83,62.99
2016,4,4,16,15,740.5,95.0,3.8,14.5,432.0,68.81,55.39
2016,4,4,16,30,709.0,90.0,3.6,14.0,380.0,66.44,53.59
2016,4,4,16,45,666.0,84.0,3.45,13.5,327.0,63.14,50.91
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,59.76,48.08
2016,4,4,17,15,557.5,70.0,3.15,12.5,221.0,54.56,43.48
2016,4,4,17,30,492.0,62.0,3.0,12.0,168.0,49.27,38.61
2016,4,4,17,45,391.0,50.5,2.9,12.0,120.0,40.72,30.52
2016,4,4,18,0,290.0,39.0,2.8,12.0,72.0,30.2,20.36
2016,4,4,18,15,145.0,19.5,2.7,11.5,36.0,15.18,2.98
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,78.0,11.0,1.7,10.0,13.0,65.87,0.0
2016,4,5,6,15,234.0,24.5,1.65,10.5,50.0,257.15,181.49
2016,4,5,6,30,390.0,38.0,1.6,11.0,87.0,407.34,332.58
2016,4,5,6,45,484.5,47.0,1.55,11.5,137.5,508.15,418.1
2016,4,5,7,0,579.0,56.0,1.5,12.0,188.0,613.2,501.38
2016,4,5,7,15,637.0,62.5,1.55,12.5,241.5,685.58,556.12
2016,4,5,7,30,695.0,69.0,1.6,13.0,295.0,758.31,608.43
2016,4,5,7,45,738.0,73.0,1.65,13.5,350.0,807.51,641.48
2016,4,5,8,0,781.0,77.0,1.7,14.0,405.0,861.76,677.07
2016,4,5,8,15,808.0,80.5,1.75,14.0,456.5,897.98,700.29
2016,4,5,8,30,835.0,84.0,1.8,14.0,508.0,931.32,721.34
2016,4,5,8,45,855.5,86.5,1.85,14.5,556.5,953.97,733.55
2016,4,5,9,0,876.0,89.0,1.9,15.0,605.0,962.38,736.17
2016,4,5,9,15,890.0,91.5,1.95,15.5,648.5,971.82,739.76
2016,4,5,9,30,904.0,94.0,2.0,16.0,692.0,977.55,740.98
2016,4,5,9,45,912.0,97.0,2.05,16.5,728.5,974.39,736.43
2016,4,5,10,0,920.0,100.0,2.1,17.0,765.0,967.42,729.61
2016,4,5,10,15,928.0,101.0,2.15,17.0,796.0,954.47,720.34
2016,4,5,10,30,936.0,102.0,2.2,17.0,827.0,937.78,708.74
2016,4,5,10,45,939.5,104.0,2.25,17.5,850.0,914.54,691.51
2016,4,5,11,0,943.0,106.0,2.3,18.0,873.0,887.8,672.05
2016,4,5,11,15,946.5,106.5,2.3,18.0,888.5,856.26,650.18
2016,4,5,11,30,950.0,107.0,2.3,18.0,904.0,821.53,626.11
2016,4,5,11,45,950.5,107.5,2.35,18.5,911.0,781.6,597.04
2016,4,5,12,0,951.0,108.0,2.4,19.0,918.0,739.02,564.27
2016,4,5,12,15,950.5,108.0,2.35,19.0,917.5,692.93,528.77
2016,4,5,12,30,950.0,108.0,2.3,19.0,917.0,644.68,490.86
2016,4,5,12,45,948.5,107.5,2.25,19.0,908.0,593.55,449.85
2016,4,5,13,0,947.0,107.0,2.2,19.0,899.0,540.79,406.45
2016,4,5,13,15,942.5,106.0,2.15,19.0,881.5,484.97,359.53
2016,4,5,13,30,938.0,105.0,2.1,19.0,864.0,428.29,310.7
2016,4,5,13,45,930.5,104.0,2.05,19.0,839.0,370.03,259.73
2016,4,5,14,0,923.0,103.0,2.0,19.0,814.0,311.69,208.44
2016,4,5,14,15,914.0,101.5,2.0,19.0,782.0,252.87,158.13
2016,4,5,14,30,905.0,100.0,2.0,19.0,750.0,194.59,112.4
2016,4,5,14,45,892.5,98.0,2.0,19.0,711.5,136.5,76.37
2016,4,5,15,0,880.0,96.0,2.0,19.0,673.0,81.68,64.39
2016,4,5,15,15,864.0,93.5,1.95,18.5,629.0,80.28,63.56
2016,4,5,15,30,848.0,91.0,1.9,18.0,585.0,69.75,54.84
2016,4,5,15,45,826.5,88.0,1.85,18.0,536.5,68.5,53.95
2016,4,5,16,0,805.0,85.0,1.8,18.0,488.0,67.21,53.02
2016,4,5,16,15,776.0,81.0,1.7,17.5,436.5,65.03,51.42
2016,4,5,16,30,747.0,77.0,1.6,17.0,385.0,62.8,49.75
2016,4,5,16,45,706.5,72.0,1.55,17.0,331.5,59.6,47.09
2016,4,5,17,0,666.0,67.0,1.5,17.0,278.0,51.69,40.21
2016,4,5,17,15,606.0,60.5,1.5,16.0,225.5,47.33,36.5
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,42.92,32.56
2016,4,5,17,45,450.0,44.5,1.5,14.5,124.5,35.79,25.93
2016,4,5,18,0,354.0,35.0,1.5,14.0,76.0,28.58,18.91
2016,4,5,18,15,177.0,17.5,1.5,13.5,38.0,14.01,3.04
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,74.94,0.0
2016,4,6,6,15,235.0,26.0,2.55,12.5,51.5,263.4,193.21
2016,4,6,6,30,381.0,40.0,2.6,13.0,89.0,403.49,330.26
2016,4,6,6,45,471.5,49.5,2.65,13.5,139.0,501.79,414.41
2016,4,6,7,0,562.0,59.0,2.7,14.0,189.0,604.01,497.01
2016,4,6,7,15,620.0,65.5,2.65,14.5,242.5,676.18,552.02
2016,4,6,7,30,678.0,72.0,2.6,15.0,296.0,748.66,604.41
2016,4,6,7,45,717.5,77.0,2.55,15.5,350.0,801.56,640.02
2016,4,6,8,0,757.0,82.0,2.5,16.0,404.0,847.2,669.11
2016,4,6,8,15,785.5,86.0,2.5,16.0,455.5,885.25,693.65
2016,4,6,8,30,814.0,90.0,2.5,16.0,507.0,920.48,715.82
2016,4,6,8,45,835.0,93.0,2.5,16.5,555.5,944.11,728.33
2016,4,6,9,0,856.0,96.0,2.5,17.0,604.0,964.3,738.49
2016,4,6,9,15,871.5,98.5,2.5,17.5,648.0,974.95,742.21
2016,4,6,9,30,887.0,101.0,2.5,18.0,692.0,971.09,736.33
2016,4,6,9,45,899.0,103.0,2.55,18.5,730.0,970.52,733.51
2016,4,6,10,0,911.0,105.0,2.6,19.0,768.0,966.14,728.27
2016,4,6,10,15,919.5,106.5,2.6,19.0,799.0,954.17,719.05
2016,4,6,10,30,928.0,108.0,2.6,19.0,830.0,938.45,707.52
2016,4,6,10,45,933.5,109.5,2.6,19.5,853.5,916.41,690.56
2016,4,6,11,0,939.0,111.0,2.6,20.0,877.0,890.82,671.4
2016,4,6,11,15,942.5,111.5,2.55,20.0,893.0,859.24,649.15
2016,4,6,11,30,946.0,112.0,2.5,20.0,909.0,824.49,624.78
2016,4,6,11,45,946.5,112.5,2.45,20.5,916.0,784.57,595.05
2016,4,6,12,0,947.0,113.0,2.4,21.0,923.0,742.01,561.9
2016,4,6,12,15,946.5,113.0,2.35,21.0,922.0,695.96,526.76
2016,4,6,12,30,946.0,113.0,2.3,21.0,921.0,647.78,489.26
2016,4,6,12,45,943.0,113.0,2.25,21.5,911.5,596.33,447.55
2016,4,6,13,0,940.0,113.0,2.2,22.0,902.0,543.4,403.76
2016,4,6,13,15,935.5,112.0,2.15,22.0,885.0,487.85,357.68
2016,4,6,13,30,931.0,111.0,2.1,22.0,868.0,431.45,309.71
2016,4,6,13,45,922.5,111.0,2.05,22.5,842.5,373.87,259.46
2016,4,6,14,0,914.0,111.0,2.0,23.0,817.0,316.29,209.14
2016,4,6,14,15,905.0,109.0,1.9,23.0,785.0,257.54,159.61
2016,4,6,14,30,896.0,107.0,1.8,23.0,753.0,199.37,114.52
2016,4,6,14,45,722.5,159.0,1.75,23.5,662.5,146.25,87.54
2016,4,6,15,0,549.0,211.0,1.7,24.0,572.0,129.17,102.29
2016,4,6,15,15,431.5,228.5,1.6,24.0,501.5,139.6,111.14
2016,4,6,15,30,314.0,246.0,1.5,24.0,431.0,158.23,126.69
2016,4,6,15,45,309.0,225.0,1.45,24.0,394.0,147.73,118.38
2016,4,6,16,0,304.0,204.0,1.4,24.0,357.0,136.69,109.65
2016,4,6,16,15,287.5,186.5,1.3,23.5,319.5,127.0,102.16
2016,4,6,16,30,271.0,169.0,1.2,23.0,282.0,116.88,94.21
2016,4,6,16,45,256.5,147.5,1.1,22.5,242.5,103.94,83.72
2016,4,6,17,0,242.0,126.0,1.0,22.0,203.0,90.46,72.58
2016,4,6,17,15,218.0,105.0,1.0,21.5,165.0,76.7,60.93
2016,4,6,17,30,194.0,84.0,1.0,21.0,127.0,62.46,48.57
2016,4,6,17,45,153.5,63.5,1.0,21.0,91.5,48.0,35.65
2016,4,6,18,0,113.0,43.0,1.0,21.0,56.0,33.13,22.16
2016,4,6,18,15,56.5,21.5,0.85,21.0,28.0,17.05,5.37
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,1.75,12.0,1.5,1.28,0.0
2016,4,7,6,0,0.0,3.0,1.8,12.0,3.0,2.56,0.0
2016,4,7,6,15,0.0,11.0,1.9,12.5,11.0,9.04,1.31
2016,4,7,6,30,0.0,19.0,2.0,13.0,19.0,15.64,7.5
2016,4,7,6,45,0.0,29.5,2.1,13.5,29.5,24.33,15.15
2016,4,7,7,0,0.0,40.0,2.2,14.0,40.0,33.04,22.75
2016,4,7,7,15,0.0,51.5,2.25,14.0,51.5,42.61,31.02
2016,4,7,7,30,0.0,63.0,2.3,14.0,63.0,52.2,39.2
2016,4,7,7,45,24.0,117.0,2.35,14.5,127.0,140.58,114.62
2016,4,7,8,0,48.0,171.0,2.4,15.0,191.0,226.92,185.81
2016,4,7,8,15,48.0,193.0,2.4,15.0,216.0,248.27,202.15
2016,4,7,8,30,48.0,215.0,2.4,15.0,241.0,268.99,217.96
2016,4,7,8,45,202.5,229.5,2.4,15.5,349.5,449.64,363.97
2016,4,7,9,0,357.0,244.0,2.4,16.0,458.0,630.55,501.06
2016,4,7,9,15,452.5,230.5,2.35,16.0,521.0,720.19,565.45
2016,4,7,9,30,548.0,217.0,2.3,16.0,584.0,787.03,612.82
2016,4,7,9,45,549.0,232.0,2.25,16.0,616.5,791.63,613.25
2016,4,7,10,0,550.0,247.0,2.2,16.0,649.0,793.24,612.22
2016,4,7,10,15,418.0,307.5,2.15,16.0,620.5,716.44,552.56
2016,4,7,10,30,286.0,368.0,2.1,16.0,592.0,627.78,484.7
2016,4,7,10,45,305.5,375.0,2.1,16.0,620.5,634.68,489.82
2016,4,7,11,0,325.0,382.0,2.1,16.0,649.0,638.99,492.3
2016,4,7,11,15,387.0,363.5,2.1,16.0,687.0,650.8,501.3
2016,4,7,11,30,449.0,345.0,2.1,16.0,725.0,666.21,512.32
2016,4,7,11,45,455.0,342.5,2.15,16.0,730.5,640.45,492.95
2016,4,7,12,0,461.0,340.0,2.2,16.0,736.0,612.91,472.29
2016,4,7,12,15,448.5,348.5,2.2,16.0,733.5,580.69,447.34
2016,4,7,12,30,436.0,357.0,2.2,16.0,731.0,548.14,421.83
2016,4,7,12,45,367.0,380.5,2.25,16.0,693.5,497.86,382.84
2016,4,7,13,0,298.0,404.0,2.3,16.0,656.0,453.23,348.14
2016,4,7,13,15,250.5,404.0,2.3,16.0,613.5,407.08,312.32
2016,4,7,13,30,203.0,404.0,2.3,16.0,571.0,372.21,285.2
2016,4,7,13,45,119.0,362.0,2.35,16.0,459.0,299.6,230.6
2016,4,7,14,0,35.0,320.0,2.4,16.0,347.0,246.14,191.54
2016,4,7,14,15,211.5,313.0,2.4,15.5,467.0,260.25,195.83
2016,4,7,14,30,388.0,306.0,2.4,15.0,587.0,250.37,180.76
2016,4,7,14,45,363.5,295.0,2.45,15.0,547.5,211.9,155.18
2016,4,7,15,0,339.0,284.0,2.5,15.0,508.0,176.6,146.1
2016,4,7,15,15,326.5,266.0,2.5,14.5,470.5,167.72,139.32
2016,4,7,15,30,314.0,248.0,2.5,14.0,433.0,159.23,132.76
2016,4,7,15,45,157.0,187.5,2.5,14.0,280.0,132.73,110.45
2016,4,7,16,0,0.0,127.0,2.5,14.0,127.0,102.19,84.37
2016,4,7,16,15,0.0,97.0,2.4,14.0,97.0,79.54,64.87
2016,4,7,16,30,0.0,67.0,2.3,14.0,67.0,55.54,43.9
2016,4,7,16,45,0.0,57.5,2.25,14.0,57.5,47.6,36.99
2016,4,7,17,0,0.0,48.0,2.2,14.0,48.0,39.69,30.0
2016,4,7,17,15,0.0,39.0,2.05,13.5,39.0,32.21,23.35
2016,4,7,17,30,0.0,30.0,1.9,13.0,30.0,24.74,16.6
2016,4,7,17,45,0.0,21.5,1.8,13.0,21.5,17.7,10.12
2016,4,7,18,0,0.0,13.0,1.7,13.0,13.0,10.68,3.63
2016,4,7,18,15,0.0,7.0,1.65,12.5,7.0,5.74,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.85,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.13,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.1,0.0
2016,4,8,6,15,0.0,16.0,1.45,11.5,16.0,13.17,4.76
2016,4,8,6,30,0.0,27.0,1.5,12.0,27.0,22.28,13.2
2016,4,8,6,45,0.0,41.5,1.55,12.5,41.5,34.32,23.8
2016,4,8,7,0,0.0,56.0,1.6,13.0,56.0,47.24,35.06
2016,4,8,7,15,0.0,71.5,1.6,13.0,71.5,61.7,47.53
2016,4,8,7,30,0.0,87.0,1.6,13.0,87.0,75.95,59.63
2016,4,8,7,45,16.5,126.5,1.6,13.5,134.0,131.74,107.1
2016,4,8,8,0,33.0,166.0,1.6,14.0,181.0,205.55,167.95
2016,4,8,8,15,21.5,172.5,1.55,14.0,182.5,179.93,145.7
2016,4,8,8,30,10.0,179.0,1.5,14.0,184.0,172.24,138.45
2016,4,8,8,45,25.5,212.5,1.5,14.5,227.0,219.25,176.4
2016,4,8,9,0,41.0,246.0,1.5,15.0,270.0,286.16,228.92
2016,4,8,9,15,23.0,217.0,1.5,15.0,231.0,215.33,171.4
2016,4,8,9,30,5.0,188.0,1.5,15.0,192.0,168.22,132.79
2016,4,8,9,45,114.5,269.5,1.55,15.0,354.0,384.12,305.94
2016,4,8,10,0,224.0,351.0,1.6,15.0,516.0,564.45,441.13
2016,4,8,10,15,152.5,360.0,1.65,15.0,474.5,497.14,387.43
2016,4,8,10,30,81.0,369.0,1.7,15.0,433.0,416.25,324.9
2016,4,8,10,45,57.0,353.5,1.75,15.0,399.5,372.55,291.33
2016,4,8,11,0,33.0,338.0,1.8,15.0,366.0,331.3,259.11
2016,4,8,11,15,56.5,372.0,1.85,15.0,420.5,375.34,293.25
2016,4,8,11,30,80.0,406.0,1.9,15.0,475.0,416.02,323.93
2016,4,8,11,45,121.0,420.5,1.95,15.0,525.0,455.41,353.69
2016,4,8,12,0,162.0,435.0,2.0,15.0,575.0,481.26,372.93
2016,4,8,12,15,222.5,427.0,2.0,15.0,618.5,496.67,384.35
2016,4,8,12,30,283.0,419.0,2.0,15.0,662.0,506.71,391.22
2016,4,8,12,45,258.5,419.5,2.05,15.0,640.0,469.43,362.28
2016,4,8,13,0,234.0,420.0,2.1,15.0,618.0,437.56,337.47
2016,4,8,13,15,222.0,413.0,2.1,15.0,598.0,406.4,312.87
2016,4,8,13,30,210.0,406.0,2.1,15.0,578.0,376.46,289.02
2016,4,8,13,45,279.5,378.0,2.15,15.0,600.0,352.47,267.64
2016,4,8,14,0,349.0,350.0,2.2,15.0,622.0,328.2,244.74
2016,4,8,14,15,197.0,329.5,2.2,15.0,482.0,267.51,202.04
2016,4,8,14,30,45.0,309.0,2.2,15.0,342.0,226.36,176.47
2016,4,8,14,45,127.0,309.0,2.25,15.0,395.0,212.8,163.77
2016,4,8,15,0,209.0,309.0,2.3,15.0,448.0,199.29,165.01
2016,4,8,15,15,117.5,267.0,2.3,14.5,344.5,175.59,145.83
2016,4,8,15,30,26.0,225.0,2.3,14.0,241.0,171.03,142.7
2016,4,8,15,45,21.5,207.5,2.3,14.0,220.0,158.34,132.32
2016,4,8,16,0,17.0,190.0,2.3,14.0,199.0,145.51,121.76
2016,4,8,16,15,8.5,150.0,2.25,13.5,154.5,117.59,98.2
2016,4,8,16,30,0.0,110.0,2.2,13.0,110.0,88.55,73.25
2016,4,8,16,45,0.0,94.5,2.15,13.0,94.5,76.54,62.87
2016,4,8,17,0,0.0,79.0,2.1,13.0,79.0,64.42,52.22
2016,4,8,17,15,0.0,63.5,2.0,13.0,63.5,52.2,41.32
2016,4,8,17,30,0.0,48.0,1.9,13.0,48.0,39.72,30.01
2016,4,8,17,45,0.0,34.5,1.8,13.0,34.5,28.5,19.72
2016,4,8,18,0,0.0,21.0,1.7,13.0,21.0,17.3,9.41
2016,4,8,18,15,0.0,11.5,1.65,12.5,11.5,9.46,1.28
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.71,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,9.45,1.91
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,15.64,7.61
2016,4,9,6,45,0.0,29.5,2.05,12.0,29.5,24.33,15.3
2016,4,9,7,0,0.0,40.0,2.1,12.0,40.0,33.04,22.98
2016,4,9,7,15,0.0,51.0,2.1,12.0,51.0,42.19,30.93
2016,4,9,7,30,0.0,62.0,2.1,12.0,62.0,51.36,38.79
2016,4,9,7,45,0.0,98.5,2.15,12.0,98.5,85.66,68.0
2016,4,9,8,0,0.0,135.0,2.2,12.0,135.0,121.73,98.2
2016,4,9,8,15,0.0,130.5,2.15,12.0,130.5,114.59,91.81
2016,4,9,8,30,0.0,126.0,2.1,12.0,126.0,108.7,86.58
2016,4,9,8,45,0.0,97.5,2.1,12.5,97.5,81.53,63.43
2016,4,9,9,0,0.0,69.0,2.1,13.0,69.0,57.32,42.85
2016,4,9,9,15,0.0,74.5,2.05,13.0,74.5,61.95,46.63
2016,4,9,9,30,0.0,80.0,2.0,13.0,80.0,66.58,50.37
2016,4,9,9,45,4.5,150.5,2.0,13.0,154.0,132.39,104.81
2016,4,9,10,0,9.0,221.0,2.0,13.0,228.0,200.06,159.44
2016,4,9,10,15,4.5,169.5,2.0,13.0,173.0,148.34,117.1
2016,4,9,10,30,0.0,118.0,2.0,13.0,118.0,99.06,76.66
2016,4,9,10,45,0.0,117.5,2.05,13.5,117.5,98.59,76.1
2016,4,9,11,0,0.0,117.0,2.1,14.0,117.0,98.11,75.48
2016,4,9,11,15,6.5,190.5,2.05,14.0,196.5,165.83,130.44
2016,4,9,11,30,13.0,264.0,2.0,14.0,276.0,232.66,183.42
2016,4,9,11,45,11.5,244.0,2.0,14.0,254.5,212.95,167.5
2016,4,9,12,0,10.0,224.0,2.0,14.0,233.0,193.77,152.25
2016,4,9,12,15,10.0,226.5,2.0,14.0,235.5,194.56,152.87
2016,4,9,12,30,10.0,229.0,2.0,14.0,238.0,195.25,153.38
2016,4,9,12,45,24.5,295.5,2.0,14.0,317.0,253.11,199.06
2016,4,9,13,0,39.0,362.0,2.0,14.0,396.0,305.04,239.09
2016,4,9,13,15,27.5,321.0,2.0,14.0,344.5,263.36,206.47
2016,4,9,13,30,16.0,280.0,2.0,14.0,293.0,230.24,180.8
2016,4,9,13,45,8.0,213.0,2.0,14.0,219.5,174.74,137.09
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,119.81,93.27
2016,4,9,14,15,0.0,132.0,2.0,14.0,132.0,108.55,84.33
2016,4,9,14,30,0.0,118.0,2.0,14.0,118.0,97.37,75.33
2016,4,9,14,45,0.0,127.5,2.05,14.0,127.5,104.49,81.36
2016,4,9,15,0,0.0,137.0,2.1,14.0,137.0,111.24,91.13
2016,4,9,15,15,0.0,137.0,2.05,14.0,137.0,110.94,91.09
2016,4,9,15,30,0.0,137.0,2.0,14.0,137.0,110.57,91.03
2016,4,9,15,45,12.0,164.5,2.0,14.0,171.0,129.71,107.82
2016,4,9,16,0,24.0,192.0,2.0,14.0,205.0,147.01,123.02
2016,4,9,16,15,12.0,104.5,1.9,13.5,111.0,85.37,70.01
2016,4,9,16,30,0.0,17.0,1.8,13.0,17.0,14.02,6.95
2016,4,9,16,45,0.0,14.5,1.75,13.0,14.5,11.94,5.13
2016,4,9,17,0,0.0,12.0,1.7,13.0,12.0,9.87,3.28
2016,4,9,17,15,0.0,9.5,1.55,12.5,9.5,7.81,1.42
2016,4,9,17,30,0.0,7.0,1.4,12.0,7.0,5.75,0.0
2016,4,9,17,45,0.0,5.0,1.3,12.0,5.0,4.1,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.46,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.23,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,9.5,1.75,11.0,9.5,7.8,0.69
2016,4,10,6,30,0.0,16.0,1.8,11.0,16.0,13.16,5.58
2016,4,10,6,45,0.0,24.0,1.9,11.5,24.0,19.77,11.43
2016,4,10,7,0,0.0,32.0,2.0,12.0,32.0,26.4,17.25
2016,4,10,7,15,0.0,41.0,2.0,12.0,41.0,33.87,23.75
2016,4,10,7,30,0.0,50.0,2.0,12.0,50.0,41.36,30.18
2016,4,10,7,45,0.0,66.5,2.05,12.0,66.5,55.12,41.9
2016,4,10,8,0,0.0,83.0,2.1,12.0,83.0,69.17,53.74
2016,4,10,8,15,0.0,54.5,2.1,12.0,54.5,45.15,33.09
2016,4,10,8,30,0.0,26.0,2.1,12.0,26.0,21.5,12.79
2016,4,10,8,45,0.0,73.5,2.1,12.5,73.5,61.04,46.26
2016,4,10,9,0,0.0,121.0,2.1,13.0,121.0,102.57,80.67
2016,4,10,9,15,9.5,183.5,2.1,13.0,190.0,169.44,135.79
2016,4,10,9,30,19.0,246.0,2.1,13.0,259.0,237.23,190.29
2016,4,10,9,45,59.0,298.5,2.15,13.0,342.0,343.59,275.05
2016,4,10,10,0,99.0,351.0,2.2,13.0,425.0,430.0,341.81
2016,4,10,10,15,59.5,319.5,2.25,13.0,364.5,353.8,281.06
2016,4,10,10,30,20.0,288.0,2.3,13.0,304.0,267.91,212.58
2016,4,10,10,45,14.5,253.5,2.35,13.0,265.5,229.83,182.34
2016,4,10,11,0,9.0,219.0,2.4,13.0,227.0,193.4,153.05
2016,4,10,11,15,30.5,302.0,2.45,13.0,328.5,290.82,230.79
2016,4,10,11,30,52.0,385.0,2.5,13.0,430.0,375.99,296.63
2016,4,10,11,45,39.0,361.5,2.55,13.0,395.5,338.75,267.1
2016,4,10,12,0,26.0,338.0,2.6,13.0,361.0,303.67,239.63
2016,4,10,12,15,26.5,340.0,2.65,13.0,363.5,300.09,236.88
2016,4,10,12,30,27.0,342.0,2.7,13.0,366.0,296.29,233.85
2016,4,10,12,45,28.0,341.5,2.8,13.0,366.5,290.59,229.4
2016,4,10,13,0,29.0,341.0,2.9,13.0,367.0,284.7,224.79
2016,4,10,13,15,26.0,326.5,2.95,13.0,349.0,266.75,210.68
2016,4,10,13,30,23.0,312.0,3.0,13.0,331.0,256.79,202.92
2016,4,10,13,45,77.5,348.0,3.05,13.0,409.0,285.54,224.22
2016,4,10,14,0,132.0,384.0,3.1,13.0,487.0,302.41,235.07
2016,4,10,14,15,66.0,230.0,3.1,13.0,281.5,187.84,146.14
2016,4,10,14,30,0.0,76.0,3.1,13.0,76.0,63.3,47.36
2016,4,10,14,45,9.0,158.0,3.1,13.0,164.0,128.29,101.06
2016,4,10,15,0,18.0,240.0,3.1,13.0,252.0,183.46,153.28
2016,4,10,15,15,9.0,189.5,3.05,12.5,195.5,148.51,123.96
2016,4,10,15,30,0.0,139.0,3.0,12.0,139.0,112.06,93.04
2016,4,10,15,45,0.0,127.5,3.0,12.0,127.5,103.2,85.63
2016,4,10,16,0,0.0,116.0,3.0,12.0,116.0,94.26,78.08
2016,4,10,16,15,0.0,118.5,2.9,12.0,118.5,95.51,79.45
2016,4,10,16,30,0.0,121.0,2.8,12.0,121.0,96.49,80.58
2016,4,10,16,45,0.0,104.5,2.75,12.0,104.5,83.84,69.59
2016,4,10,17,0,0.0,88.0,2.7,12.0,88.0,71.08,58.37
2016,4,10,17,15,0.0,71.5,2.55,11.5,71.5,58.21,46.97
2016,4,10,17,30,0.0,55.0,2.4,11.0,55.0,45.22,35.23
2016,4,10,17,45,0.0,40.5,2.25,11.0,40.5,33.5,24.4
2016,4,10,18,0,0.0,26.0,2.1,11.0,26.0,21.45,13.22
2016,4,10,18,15,0.0,15.0,2.0,11.0,15.0,12.35,3.98
2016,4,10,18,30,0.0,4.0,1.9,11.0,4.0,3.41,0.0
2016,4,10,18,45,0.0,2.0,1.85,11.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,10.5,0.65,10.5,13.0,42.72,0.0
2016,4,11,6,0,96.0,21.0,0.6,11.0,26.0,130.87,39.19
2016,4,11,6,15,211.0,36.5,0.65,11.0,64.5,257.8,205.69
2016,4,11,6,30,326.0,52.0,0.7,11.0,103.0,375.43,309.37
2016,4,11,6,45,405.0,63.5,0.8,11.5,150.5,463.49,382.22
2016,4,11,7,0,484.0,75.0,0.9,12.0,198.0,562.14,459.76
2016,4,11,7,15,242.0,79.5,0.95,12.0,141.0,351.48,293.02
2016,4,11,7,30,0.0,84.0,1.0,12.0,84.0,72.19,56.12
2016,4,11,7,45,0.0,101.0,1.1,12.5,101.0,87.89,69.65
2016,4,11,8,0,0.0,118.0,1.2,13.0,118.0,103.42,82.31
2016,4,11,8,15,27.5,170.0,1.2,13.0,184.5,198.17,161.47
2016,4,11,8,30,55.0,222.0,1.2,13.0,251.0,282.49,229.28
2016,4,11,8,45,46.5,235.0,1.25,13.0,261.5,283.5,228.57
2016,4,11,9,0,38.0,248.0,1.3,13.0,272.0,284.47,228.34
2016,4,11,9,15,95.0,286.0,1.3,13.0,350.5,377.05,301.85
2016,4,11,9,30,152.0,324.0,1.3,13.0,429.0,487.26,385.41
2016,4,11,9,45,98.5,321.0,1.35,13.5,390.5,404.97,319.75
2016,4,11,10,0,45.0,318.0,1.4,14.0,352.0,344.78,271.42
2016,4,11,10,15,62.5,346.0,1.4,14.0,395.0,383.35,301.17
2016,4,11,10,30,80.0,374.0,1.4,14.0,438.0,419.91,328.4
2016,4,11,10,45,78.5,384.0,1.4,14.0,448.5,420.27,327.8
2016,4,11,11,0,77.0,394.0,1.4,14.0,459.0,420.18,327.17
2016,4,11,11,15,55.0,374.0,1.4,14.0,420.5,375.76,292.86
2016,4,11,11,30,33.0,354.0,1.4,14.0,382.0,333.96,260.59
2016,4,11,11,45,35.0,361.0,1.4,14.5,391.5,335.39,261.24
2016,4,11,12,0,37.0,368.0,1.4,15.0,401.0,336.24,261.22
2016,4,11,12,15,30.5,349.0,1.4,15.0,376.0,309.94,240.97
2016,4,11,12,30,24.0,330.0,1.4,15.0,351.0,285.01,221.83
2016,4,11,12,45,37.0,355.5,1.45,15.0,387.5,306.18,238.23
2016,4,11,13,0,50.0,381.0,1.5,15.0,424.0,324.46,251.99
2016,4,11,13,15,47.0,369.5,1.5,14.5,409.5,306.68,238.58
2016,4,11,13,30,44.0,358.0,1.5,14.0,395.0,289.55,225.78
2016,4,11,13,45,87.0,371.0,1.55,14.0,441.0,303.83,235.69
2016,4,11,14,0,130.0,384.0,1.6,14.0,487.0,302.2,232.47
2016,4,11,14,15,179.0,366.5,1.6,14.0,502.0,286.33,217.62
2016,4,11,14,30,228.0,349.0,1.6,14.0,517.0,265.21,199.07
2016,4,11,14,45,499.0,244.5,1.65,14.0,587.0,187.59,130.14
2016,4,11,15,0,770.0,140.0,1.7,14.0,657.0,95.33,67.49
2016,4,11,15,15,752.5,136.0,1.7,14.0,614.5,87.01,70.43
2016,4,11,15,30,735.0,132.0,1.7,14.0,572.0,86.51,70.21
2016,4,11,15,45,715.0,126.0,1.7,14.0,525.5,84.59,68.77
2016,4,11,16,0,695.0,120.0,1.7,14.0,479.0,82.54,67.21
2016,4,11,16,15,664.0,114.0,1.7,13.5,429.0,80.19,65.51
2016,4,11,16,30,633.0,108.0,1.7,13.0,379.0,77.73,63.7
2016,4,11,16,45,598.0,99.0,1.7,13.0,328.5,72.86,59.58
2016,4,11,17,0,563.0,90.0,1.7,13.0,278.0,67.75,55.18
2016,4,11,17,15,504.0,81.0,1.65,12.5,227.5,62.22,50.37
2016,4,11,17,30,445.0,72.0,1.6,12.0,177.0,54.26,43.21
2016,4,11,17,45,368.5,59.0,1.55,12.0,131.0,44.89,34.47
2016,4,11,18,0,292.0,46.0,1.5,12.0,85.0,35.32,25.34
2016,4,11,18,15,146.0,30.5,1.55,11.5,50.0,23.49,13.01
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,12.8,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,10.5,2.4,10.5,13.5,44.24,0.0
2016,4,12,6,0,100.0,21.0,2.5,11.0,27.0,135.29,59.96
2016,4,12,6,15,207.0,37.5,2.55,11.0,65.0,255.86,207.56
2016,4,12,6,30,314.0,54.0,2.6,11.0,103.0,368.95,309.22
2016,4,12,6,45,395.5,64.5,2.65,11.0,151.0,457.4,385.28
2016,4,12,7,0,477.0,75.0,2.7,11.0,199.0,557.24,467.11
2016,4,12,7,15,248.5,102.5,2.7,11.0,168.5,368.26,312.19
2016,4,12,7,30,20.0,130.0,2.7,11.0,138.0,142.29,116.99
2016,4,12,7,45,36.0,155.5,2.75,11.5,171.5,199.28,165.28
2016,4,12,8,0,52.0,181.0,2.8,12.0,205.0,240.95,199.33
2016,4,12,8,15,26.0,163.5,2.8,12.0,175.5,188.63,154.46
2016,4,12,8,30,0.0,146.0,2.8,12.0,146.0,127.93,102.5
2016,4,12,8,45,3.5,169.5,2.85,12.5,171.5,152.93,122.95
2016,4,12,9,0,7.0,193.0,2.9,13.0,197.0,177.7,142.78
2016,4,12,9,15,101.5,258.5,2.9,13.0,328.5,372.27,301.82
2016,4,12,9,30,196.0,324.0,2.9,13.0,460.0,529.42,423.95
2016,4,12,9,45,198.5,341.0,2.95,13.5,484.5,540.67,429.77
2016,4,12,10,0,201.0,358.0,3.0,14.0,509.0,550.53,435.4
2016,4,12,10,15,142.0,367.5,3.05,14.0,476.5,495.04,390.98
2016,4,12,10,30,83.0,377.0,3.1,14.0,444.0,425.43,335.91
2016,4,12,10,45,85.0,386.5,3.2,14.0,456.5,428.19,337.97
2016,4,12,11,0,87.0,396.0,3.3,14.0,469.0,430.3,339.24
2016,4,12,11,15,276.5,371.0,3.35,14.0,608.5,571.33,450.16
2016,4,12,11,30,466.0,346.0,3.4,14.0,748.0,682.55,534.38
2016,4,12,11,45,295.5,391.5,3.45,14.5,647.5,563.2,440.56
2016,4,12,12,0,125.0,437.0,3.5,15.0,547.0,458.13,357.61
2016,4,12,12,15,224.0,425.0,3.55,15.0,621.5,496.9,388.33
2016,4,12,12,30,323.0,413.0,3.6,15.0,696.0,526.62,410.46
2016,4,12,12,45,441.5,364.0,3.65,15.0,746.0,526.36,409.34
2016,4,12,13,0,560.0,315.0,3.7,15.0,796.0,515.95,399.06
2016,4,12,13,15,432.0,353.5,3.8,15.0,720.5,448.03,345.29
2016,4,12,13,30,304.0,392.0,3.9,15.0,645.0,397.32,305.72
2016,4,12,13,45,385.5,348.5,4.0,15.0,660.0,369.49,280.21
2016,4,12,14,0,467.0,305.0,4.1,15.0,675.0,325.88,240.77
2016,4,12,14,15,386.5,320.0,4.1,14.5,618.0,292.01,215.08
2016,4,12,14,30,306.0,335.0,4.1,14.0,561.0,258.26,191.71
2016,4,12,14,45,381.5,294.0,4.2,14.0,561.0,216.72,158.49
2016,4,12,15,0,457.0,253.0,4.3,14.0,561.0,156.23,119.53
2016,4,12,15,15,429.5,243.0,4.3,13.5,518.0,146.54,121.97
2016,4,12,15,30,402.0,233.0,4.3,13.0,475.0,143.36,119.82
2016,4,12,15,45,377.5,217.5,4.35,13.0,430.5,144.28,120.98
2016,4,12,16,0,353.0,202.0,4.4,13.0,386.0,136.0,114.19
2016,4,12,16,15,318.5,185.0,4.3,12.5,338.5,126.35,106.35
2016,4,12,16,30,284.0,168.0,4.2,12.0,291.0,116.34,98.09
2016,4,12,16,45,251.0,153.5,4.15,12.0,252.0,107.49,90.57
2016,4,12,17,0,218.0,139.0,4.1,12.0,213.0,98.32,82.63
2016,4,12,17,15,192.0,117.5,4.0,11.5,174.5,84.53,70.53
2016,4,12,17,30,166.0,96.0,3.9,11.0,136.0,70.25,57.7
2016,4,12,17,45,127.0,74.0,3.85,11.0,100.5,56.11,44.61
2016,4,12,18,0,88.0,52.0,3.8,11.0,65.0,40.18,29.73
2016,4,12,18,15,44.0,31.5,3.75,11.0,38.0,24.92,14.48
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,2.25,9.5,15.5,51.66,0.0
2016,4,13,6,0,117.0,24.0,2.3,10.0,31.0,156.05,85.7
2016,4,13,6,15,233.5,39.5,2.4,10.0,71.5,279.74,229.11
2016,4,13,6,30,350.0,55.0,2.5,10.0,112.0,400.09,336.16
2016,4,13,6,45,432.5,65.5,2.65,10.5,162.0,495.7,416.98
2016,4,13,7,0,515.0,76.0,2.8,11.0,212.0,592.94,495.51
2016,4,13,7,15,568.5,84.0,2.8,11.5,265.0,663.11,548.95
2016,4,13,7,30,622.0,92.0,2.8,12.0,318.0,733.15,600.02
2016,4,13,7,45,661.0,98.0,2.85,12.5,370.5,786.38,636.89
2016,4,13,8,0,700.0,104.0,2.9,13.0,423.0,837.97,671.55
2016,4,13,8,15,727.5,109.0,2.85,13.0,473.5,875.1,695.49
2016,4,13,8,30,755.0,114.0,2.8,13.0,524.0,909.58,717.23
2016,4,13,8,45,779.0,116.5,2.8,13.5,571.5,927.95,726.43
2016,4,13,9,0,803.0,119.0,2.8,14.0,619.0,950.27,738.52
2016,4,13,9,15,818.5,122.0,2.75,14.0,661.0,961.3,743.66
2016,4,13,9,30,834.0,125.0,2.7,14.0,703.0,968.66,746.48
2016,4,13,9,45,854.5,122.5,2.7,14.0,741.5,970.9,746.43
2016,4,13,10,0,875.0,120.0,2.7,14.0,780.0,958.15,736.3
2016,4,13,10,15,882.5,122.0,2.7,14.0,809.5,945.9,726.83
2016,4,13,10,30,890.0,124.0,2.7,14.0,839.0,930.05,715.03
2016,4,13,10,45,894.0,126.0,2.7,14.5,861.0,907.59,697.5
2016,4,13,11,0,898.0,128.0,2.7,15.0,883.0,881.79,677.86
2016,4,13,11,15,901.5,129.0,2.7,15.0,898.0,851.45,656.4
2016,4,13,11,30,905.0,130.0,2.7,15.0,913.0,818.08,632.82
2016,4,13,11,45,900.0,134.0,2.7,15.0,918.5,778.18,603.64
2016,4,13,12,0,895.0,138.0,2.7,15.0,924.0,736.08,571.46
2016,4,13,12,15,895.0,138.0,2.7,15.0,923.0,692.09,537.34
2016,4,13,12,30,895.0,138.0,2.7,15.0,922.0,646.1,500.91
2016,4,13,12,45,890.5,139.0,2.7,15.0,912.5,596.63,460.89
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,545.95,418.86
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,493.14,374.12
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,439.57,327.51
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,380.52,275.85
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,325.28,226.74
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,268.87,177.71
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,213.28,132.31
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,159.41,95.78
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,108.02,75.77
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,87.14,70.55
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,86.63,70.34
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,85.93,69.95
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,85.2,69.54
2016,4,13,16,15,679.5,118.5,3.1,13.5,445.0,83.3,68.25
2016,4,13,16,30,649.0,113.0,3.1,13.0,394.0,81.33,66.88
2016,4,13,16,45,601.0,106.5,3.1,12.5,341.0,78.33,64.55
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,75.28,62.12
2016,4,13,17,15,493.0,90.0,2.95,11.5,236.5,66.59,54.49
2016,4,13,17,30,433.0,80.0,2.8,11.0,185.0,59.8,48.37
