Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,45,338.0,67.0,2.7,11.0,136.5,50.48,39.64
2016,4,13,18,0,243.0,54.0,2.6,11.0,88.0,41.02,30.54
2016,4,13,18,15,121.5,35.0,2.55,10.5,52.0,27.15,16.63
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,13.07,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,6.83,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,2.2,8.5,17.5,50.24,0.0
2016,4,14,6,0,109.0,27.0,2.2,9.0,35.0,142.06,88.09
2016,4,14,6,15,226.5,43.0,2.25,9.5,76.0,280.04,230.62
2016,4,14,6,30,344.0,59.0,2.3,10.0,117.0,401.68,337.61
2016,4,14,6,45,420.0,71.0,2.35,10.5,166.5,489.01,411.06
2016,4,14,7,0,496.0,83.0,2.4,11.0,216.0,584.98,487.89
2016,4,14,7,15,553.0,82.5,2.5,11.0,260.5,648.41,537.24
2016,4,14,7,30,610.0,82.0,2.6,11.0,305.0,710.31,583.78
2016,4,14,7,45,604.0,98.5,2.75,11.5,347.5,734.31,599.63
2016,4,14,8,0,598.0,115.0,2.9,12.0,390.0,754.88,612.73
2016,4,14,8,15,488.0,162.5,2.95,12.0,403.5,698.6,568.24
2016,4,14,8,30,378.0,210.0,3.0,12.0,417.0,624.16,507.74
2016,4,14,8,45,416.0,220.5,3.1,12.5,466.0,690.96,556.59
2016,4,14,9,0,454.0,231.0,3.2,13.0,515.0,734.33,586.67
2016,4,14,9,15,259.5,270.0,3.25,13.0,435.0,559.66,449.24
2016,4,14,9,30,65.0,309.0,3.3,13.0,355.0,366.12,293.34
2016,4,14,9,45,180.5,329.0,3.4,13.5,464.0,510.43,408.22
2016,4,14,10,0,296.0,349.0,3.5,14.0,573.0,648.4,512.36
2016,4,14,10,15,194.0,367.0,3.55,14.0,516.0,542.03,428.52
2016,4,14,10,30,92.0,385.0,3.6,14.0,459.0,441.17,348.64
2016,4,14,10,45,284.5,358.0,3.65,14.0,596.5,601.66,475.34
2016,4,14,11,0,477.0,331.0,3.7,14.0,734.0,731.87,573.81
2016,4,14,11,15,336.0,384.0,3.8,14.0,670.5,631.26,495.13
2016,4,14,11,30,195.0,437.0,3.9,14.0,607.0,539.87,423.48
2016,4,14,11,45,191.5,441.5,4.0,14.0,609.5,524.49,411.77
2016,4,14,12,0,188.0,446.0,4.1,14.0,612.0,508.59,399.23
2016,4,14,12,15,246.0,434.0,4.2,14.0,651.0,520.35,408.56
2016,4,14,12,30,304.0,422.0,4.3,14.0,690.0,522.86,410.23
2016,4,14,12,45,258.0,427.0,4.4,14.0,652.5,476.02,373.26
2016,4,14,13,0,212.0,432.0,4.5,14.0,615.0,437.1,342.46
2016,4,14,13,15,541.0,289.5,4.55,14.0,744.5,452.29,350.78
2016,4,14,13,30,870.0,147.0,4.6,14.0,874.0,441.23,333.19
2016,4,14,13,45,857.0,149.0,4.65,14.0,848.0,385.4,283.03
2016,4,14,14,0,844.0,151.0,4.7,14.0,822.0,330.28,233.29
2016,4,14,14,15,834.5,148.5,4.7,14.0,790.5,273.79,183.23
2016,4,14,14,30,825.0,146.0,4.7,14.0,759.0,218.19,137.06
2016,4,14,14,45,815.0,141.5,4.75,14.0,721.5,162.31,97.96
2016,4,14,15,0,805.0,137.0,4.8,14.0,684.0,107.84,74.52
2016,4,14,15,15,787.5,133.0,4.8,13.5,640.5,94.2,76.85
2016,4,14,15,30,770.0,129.0,4.8,13.0,597.0,84.78,69.01
2016,4,14,15,45,758.0,120.5,4.8,13.0,550.5,81.31,66.2
2016,4,14,16,0,746.0,112.0,4.8,13.0,504.0,77.56,63.12
2016,4,14,16,15,716.0,107.0,4.7,12.5,453.0,75.67,61.79
2016,4,14,16,30,686.0,102.0,4.6,12.0,402.0,73.69,60.37
2016,4,14,16,45,647.5,95.0,4.6,12.0,349.5,70.07,57.33
2016,4,14,17,0,609.0,88.0,4.6,12.0,297.0,66.31,54.1
2016,4,14,17,15,551.0,80.0,4.35,11.5,244.5,61.46,49.89
2016,4,14,17,30,493.0,72.0,4.1,11.0,192.0,56.52,45.43
2016,4,14,17,45,406.5,60.5,3.95,11.0,143.5,48.31,37.72
2016,4,14,18,0,320.0,49.0,3.8,11.0,95.0,37.61,27.58
2016,4,14,18,15,195.0,33.0,3.7,10.5,57.5,25.47,15.48
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,13.53,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,90.13,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,244.54,167.82
2016,4,15,6,15,345.0,37.0,2.75,8.5,85.5,367.29,304.77
2016,4,15,6,30,467.0,49.0,2.8,9.0,130.0,493.51,414.2
2016,4,15,6,45,538.0,58.0,2.9,9.5,181.5,579.21,485.93
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,667.16,555.85
2016,4,15,7,15,659.0,73.5,3.15,10.5,287.5,734.1,606.6
2016,4,15,7,30,709.0,80.0,3.3,11.0,342.0,800.75,655.15
2016,4,15,7,45,740.0,85.5,3.45,11.5,395.5,847.16,687.06
2016,4,15,8,0,771.0,91.0,3.6,12.0,449.0,885.44,712.32
2016,4,15,8,15,796.5,95.0,3.55,12.0,500.5,920.67,735.03
2016,4,15,8,30,822.0,99.0,3.5,12.0,552.0,952.94,755.29
2016,4,15,8,45,841.0,102.5,3.45,12.5,600.0,974.99,766.68
2016,4,15,9,0,860.0,106.0,3.4,13.0,648.0,993.54,775.63
2016,4,15,9,15,874.5,108.0,3.3,13.5,690.5,1002.23,777.36
2016,4,15,9,30,889.0,110.0,3.2,14.0,733.0,995.7,768.76
2016,4,15,9,45,906.0,109.0,3.1,14.5,771.5,996.17,765.34
2016,4,15,10,0,923.0,108.0,3.0,15.0,810.0,992.82,759.4
2016,4,15,10,15,930.5,109.5,2.95,15.0,840.5,979.4,748.65
2016,4,15,10,30,938.0,111.0,2.9,15.0,871.0,962.25,735.61
2016,4,15,10,45,944.5,111.0,2.9,15.5,894.0,939.06,717.66
2016,4,15,11,0,951.0,111.0,2.9,16.0,917.0,912.34,697.47
2016,4,15,11,15,954.0,111.5,2.9,16.0,932.0,879.83,674.67
2016,4,15,11,30,957.0,112.0,2.9,16.0,947.0,844.19,649.69
2016,4,15,11,45,959.0,112.0,2.95,16.0,954.0,804.42,622.01
2016,4,15,12,0,961.0,112.0,3.0,16.0,961.0,761.95,590.05
2016,4,15,12,15,960.0,111.5,3.0,16.0,959.0,714.63,553.53
2016,4,15,12,30,959.0,111.0,3.0,16.0,957.0,665.27,514.63
2016,4,15,12,45,958.5,109.5,3.05,16.5,948.0,613.59,472.22
2016,4,15,13,0,958.0,108.0,3.1,17.0,939.0,560.27,427.45
2016,4,15,13,15,953.5,107.0,3.1,17.0,921.0,504.14,379.96
2016,4,15,13,30,949.0,106.0,3.1,17.0,903.0,447.18,330.51
2016,4,15,13,45,943.0,105.0,3.15,17.0,877.5,389.14,279.18
2016,4,15,14,0,937.0,104.0,3.2,17.0,852.0,330.88,227.12
2016,4,15,14,15,928.0,102.5,3.2,17.0,819.5,271.66,175.14
2016,4,15,14,30,919.0,101.0,3.2,17.0,787.0,213.02,126.88
2016,4,15,14,45,907.0,99.5,3.2,17.0,748.0,154.89,86.86
2016,4,15,15,0,895.0,98.0,3.2,17.0,709.0,98.1,63.39
2016,4,15,15,15,880.0,95.5,3.15,16.5,664.5,81.49,64.99
2016,4,15,15,30,865.0,93.0,3.1,16.0,620.0,70.54,55.87
2016,4,15,15,45,845.0,90.0,3.05,16.0,571.5,69.39,55.05
2016,4,15,16,0,825.0,87.0,3.0,16.0,523.0,68.18,54.19
2016,4,15,16,15,798.5,83.5,2.9,15.5,471.0,66.46,52.99
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,64.69,51.72
2016,4,15,16,45,736.5,75.0,2.7,15.0,365.5,61.6,49.16
2016,4,15,17,0,701.0,70.0,2.6,15.0,312.0,53.62,42.22
2016,4,15,17,15,648.5,64.0,2.55,14.5,258.5,49.73,38.88
2016,4,15,17,30,596.0,58.0,2.5,14.0,205.0,45.78,35.36
2016,4,15,17,45,515.5,49.5,2.45,13.5,155.0,39.58,29.64
2016,4,15,18,0,435.0,41.0,2.4,13.0,105.0,33.3,23.64
2016,4,15,18,15,301.0,29.0,2.45,12.5,64.5,23.69,14.07
2016,4,15,18,30,167.0,17.0,2.5,12.0,24.0,13.93,0.0
2016,4,15,18,45,83.5,8.5,2.55,12.0,12.0,7.26,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.0,1.4,11.5,22.0,97.59,0.0
2016,4,16,6,0,242.0,26.0,1.3,12.0,44.0,263.28,186.65
2016,4,16,6,15,354.5,38.0,1.25,12.5,88.0,376.7,305.94
2016,4,16,6,30,467.0,50.0,1.2,13.0,132.0,495.73,404.81
2016,4,16,6,45,536.0,58.5,1.2,13.5,183.5,579.21,470.96
2016,4,16,7,0,605.0,67.0,1.2,14.0,235.0,664.76,534.96
2016,4,16,7,15,652.5,73.5,1.2,14.0,288.5,729.36,581.3
2016,4,16,7,30,700.0,80.0,1.2,14.0,342.0,793.59,625.48
2016,4,16,7,45,732.5,85.0,1.3,14.5,395.0,840.58,656.14
2016,4,16,8,0,765.0,90.0,1.4,15.0,448.0,879.79,680.79
2016,4,16,8,15,789.5,94.0,1.4,15.5,499.0,913.95,700.19
2016,4,16,8,30,814.0,98.0,1.4,16.0,550.0,945.18,717.3
2016,4,16,8,45,831.0,102.5,1.45,16.5,597.0,966.43,728.36
2016,4,16,9,0,848.0,107.0,1.5,17.0,644.0,984.2,737.24
2016,4,16,9,15,862.0,109.5,1.5,17.5,686.5,993.01,739.58
2016,4,16,9,30,876.0,112.0,1.5,18.0,729.0,986.52,732.19
2016,4,16,9,45,889.5,112.5,1.55,18.5,766.5,985.38,729.45
2016,4,16,10,0,903.0,113.0,1.6,19.0,804.0,980.51,724.37
2016,4,16,10,15,910.5,114.5,1.6,19.0,833.5,967.33,714.73
2016,4,16,10,30,918.0,116.0,1.6,19.0,863.0,950.5,702.94
2016,4,16,10,45,929.0,113.5,1.6,19.5,887.0,929.18,687.06
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,904.25,668.99
2016,4,16,11,15,943.0,111.5,1.6,20.0,925.5,872.1,647.5
2016,4,16,11,30,946.0,112.0,1.6,20.0,940.0,836.88,623.97
2016,4,16,11,45,949.5,111.0,1.65,20.0,947.5,797.77,598.22
2016,4,16,12,0,953.0,110.0,1.7,20.0,955.0,755.92,568.36
2016,4,16,12,15,952.5,109.5,1.7,20.0,953.5,709.35,533.89
2016,4,16,12,30,952.0,109.0,1.7,20.0,952.0,660.72,497.08
2016,4,16,12,45,950.5,108.5,1.7,20.0,942.5,609.69,457.46
2016,4,16,13,0,949.0,108.0,1.7,20.0,933.0,557.11,415.46
2016,4,16,13,15,945.0,107.0,1.7,20.0,915.5,501.71,370.07
2016,4,16,13,30,941.0,106.0,1.7,20.0,898.0,445.47,322.66
2016,4,16,13,45,936.5,104.0,1.7,20.0,873.0,387.72,272.93
2016,4,16,14,0,932.0,102.0,1.7,20.0,848.0,329.64,222.27
2016,4,16,14,15,923.5,100.5,1.7,20.0,816.5,270.9,171.81
2016,4,16,14,30,915.0,99.0,1.7,20.0,785.0,212.7,124.73
2016,4,16,14,45,904.5,97.5,1.75,20.0,746.5,155.04,85.43
2016,4,16,15,0,894.0,96.0,1.8,20.0,708.0,98.56,61.77
2016,4,16,15,15,879.5,93.5,1.8,19.5,664.5,80.24,63.1
2016,4,16,15,30,865.0,91.0,1.8,19.0,621.0,78.83,62.23
2016,4,16,15,45,838.0,91.0,1.8,19.0,571.0,69.88,54.77
2016,4,16,16,0,811.0,91.0,1.8,19.0,521.0,70.71,55.69
2016,4,16,16,15,776.0,82.0,1.75,18.5,461.0,64.98,51.04
2016,4,16,16,30,741.0,73.0,1.7,18.0,401.0,58.97,46.1
2016,4,16,16,45,657.0,83.5,1.65,17.5,347.5,61.59,48.65
2016,4,16,17,0,573.0,94.0,1.6,17.0,294.0,70.35,56.56
2016,4,16,17,15,524.5,84.5,1.5,16.5,244.0,64.61,51.66
2016,4,16,17,30,476.0,75.0,1.4,16.0,194.0,58.65,46.43
2016,4,16,17,45,386.5,64.0,1.35,15.5,145.5,48.5,37.27
2016,4,16,18,0,297.0,53.0,1.3,15.0,97.0,40.43,29.68
2016,4,16,18,15,148.5,38.0,1.3,15.0,60.0,29.46,18.84
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,18.22,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,9.82,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,14.0,0.7,12.0,22.5,86.52,0.0
2016,4,17,6,0,208.0,28.0,0.7,12.0,45.0,240.2,175.83
2016,4,17,6,15,313.5,41.5,0.75,12.5,88.0,348.73,283.46
2016,4,17,6,30,419.0,55.0,0.8,13.0,131.0,462.68,377.77
2016,4,17,6,45,491.0,64.5,0.85,13.5,181.5,549.06,446.0
2016,4,17,7,0,563.0,74.0,0.9,14.0,232.0,637.62,512.36
2016,4,17,7,15,611.5,81.0,0.95,14.0,285.0,703.05,559.62
2016,4,17,7,30,660.0,88.0,1.0,14.0,338.0,768.12,604.99
2016,4,17,7,45,696.0,93.0,1.05,14.5,391.0,817.81,636.93
2016,4,17,8,0,732.0,98.0,1.1,15.0,444.0,865.75,666.9
2016,4,17,8,15,758.0,102.5,1.15,15.5,494.0,901.1,687.67
2016,4,17,8,30,784.0,107.0,1.2,16.0,544.0,927.7,702.43
2016,4,17,8,45,806.0,109.0,1.25,16.5,591.5,950.77,714.83
2016,4,17,9,0,828.0,111.0,1.3,17.0,639.0,970.45,725.03
2016,4,17,9,15,842.5,113.5,1.35,17.0,681.0,979.78,729.9
2016,4,17,9,30,857.0,116.0,1.4,17.0,723.0,985.43,732.66
2016,4,17,9,45,873.5,115.5,1.45,17.5,760.5,974.41,723.37
2016,4,17,10,0,890.0,115.0,1.5,18.0,798.0,971.5,719.74
2016,4,17,10,15,897.5,116.5,1.55,18.5,828.0,958.51,709.58
2016,4,17,10,30,905.0,118.0,1.6,19.0,858.0,941.91,697.29
2016,4,17,10,45,910.5,119.0,1.65,19.5,880.5,919.5,681.32
2016,4,17,11,0,916.0,120.0,1.7,20.0,903.0,893.69,663.22
2016,4,17,11,15,919.5,121.0,1.7,20.0,917.5,862.95,642.55
2016,4,17,11,30,923.0,122.0,1.7,20.0,932.0,829.15,619.83
2016,4,17,11,45,924.0,122.5,1.7,20.5,939.0,790.17,592.14
2016,4,17,12,0,925.0,123.0,1.7,21.0,946.0,748.66,560.9
2016,4,17,12,15,924.5,123.0,1.65,21.0,944.5,703.44,527.13
2016,4,17,12,30,924.0,123.0,1.6,21.0,943.0,656.23,491.19
2016,4,17,12,45,923.5,121.5,1.6,21.5,934.0,606.09,451.69
2016,4,17,13,0,923.0,120.0,1.6,22.0,925.0,554.42,410.02
2016,4,17,13,15,919.0,119.0,1.5,22.0,908.0,500.21,365.65
2016,4,17,13,30,915.0,118.0,1.4,22.0,891.0,445.2,319.52
2016,4,17,13,45,911.0,116.0,1.3,22.0,866.5,388.92,271.43
2016,4,17,14,0,907.0,114.0,1.2,22.0,842.0,332.27,222.53
2016,4,17,14,15,898.5,112.0,1.05,22.0,810.5,274.5,173.46
2016,4,17,14,30,890.0,110.0,0.9,22.0,779.0,217.29,127.69
2016,4,17,14,45,881.0,107.0,0.8,22.5,741.5,160.19,88.75
2016,4,17,15,0,872.0,104.0,0.7,23.0,704.0,104.14,64.58
2016,4,17,15,15,857.5,101.0,0.6,22.5,660.5,74.09,57.07
2016,4,17,15,30,843.0,98.0,0.5,22.0,617.0,73.26,56.72
2016,4,17,15,45,825.5,94.0,0.4,22.0,569.5,71.63,55.51
2016,4,17,16,0,808.0,90.0,0.3,22.0,522.0,69.88,54.22
2016,4,17,16,15,782.5,86.0,0.35,21.5,470.5,67.92,52.86
2016,4,17,16,30,757.0,82.0,0.4,21.0,419.0,65.87,51.42
2016,4,17,16,45,723.0,77.0,0.45,21.0,366.5,62.88,49.02
2016,4,17,17,0,689.0,72.0,0.5,21.0,314.0,54.84,42.22
2016,4,17,17,15,639.0,65.5,0.65,20.5,261.0,50.66,38.74
2016,4,17,17,30,589.0,59.0,0.8,20.0,208.0,46.39,35.03
2016,4,17,17,45,512.0,50.5,0.95,19.5,158.0,40.25,29.52
2016,4,17,18,0,435.0,42.0,1.1,19.0,108.0,34.01,23.71
2016,4,17,18,15,313.0,30.0,1.15,18.0,67.5,24.46,14.61
2016,4,17,18,30,191.0,18.0,1.2,17.0,27.0,14.73,0.0
2016,4,17,18,45,95.5,9.0,1.25,16.5,13.5,7.68,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,106.59,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,285.31,212.33
2016,4,18,6,15,369.5,40.5,0.5,14.0,96.0,393.02,315.44
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,508.41,408.89
2016,4,18,6,45,545.0,60.5,0.5,14.5,193.0,591.59,472.3
2016,4,18,7,0,613.0,69.0,0.5,15.0,245.0,676.72,533.52
2016,4,18,7,15,660.0,75.5,0.45,15.5,299.0,741.18,575.94
2016,4,18,7,30,707.0,82.0,0.4,16.0,353.0,805.18,615.94
2016,4,18,7,45,738.0,87.5,0.4,16.5,406.0,851.57,643.24
2016,4,18,8,0,769.0,93.0,0.4,17.0,459.0,889.81,664.51
2016,4,18,8,15,793.5,97.0,0.45,17.5,510.0,923.99,683.78
2016,4,18,8,30,818.0,101.0,0.5,18.0,561.0,955.2,700.95
2016,4,18,8,45,837.0,104.0,0.6,18.5,608.5,976.56,712.89
2016,4,18,9,0,856.0,107.0,0.7,19.0,656.0,994.44,722.82
2016,4,18,9,15,870.0,109.5,0.8,19.0,698.5,1003.17,728.47
2016,4,18,9,30,884.0,112.0,0.9,19.0,741.0,996.51,724.65
2016,4,18,9,45,899.5,111.0,1.0,19.5,778.5,995.55,723.35
2016,4,18,10,0,915.0,110.0,1.1,20.0,816.0,990.83,719.66
2016,4,18,10,15,922.5,111.5,1.15,20.0,846.0,977.47,711.04
2016,4,18,10,30,930.0,113.0,1.2,20.0,876.0,960.42,700.26
2016,4,18,10,45,936.0,113.5,1.25,20.5,898.5,937.41,684.42
2016,4,18,11,0,942.0,114.0,1.3,21.0,921.0,910.93,666.44
2016,4,18,11,15,945.0,114.5,1.3,21.0,935.5,878.62,645.24
2016,4,18,11,30,948.0,115.0,1.3,21.0,950.0,843.25,622.01
2016,4,18,11,45,948.0,116.0,1.3,21.5,956.5,803.18,594.43
2016,4,18,12,0,948.0,117.0,1.3,22.0,963.0,760.57,563.06
2016,4,18,12,15,947.0,117.0,1.3,22.0,961.5,714.17,529.48
2016,4,18,12,30,946.0,117.0,1.3,22.0,960.0,665.78,493.63
2016,4,18,12,45,939.0,119.5,1.3,22.0,948.5,614.2,454.45
2016,4,18,13,0,932.0,122.0,1.3,22.0,937.0,561.53,413.3
2016,4,18,13,15,927.5,121.5,1.3,22.0,919.5,506.98,369.49
2016,4,18,13,30,923.0,121.0,1.3,22.0,902.0,451.66,323.75
2016,4,18,13,45,910.0,123.0,1.3,22.0,875.0,394.63,275.73
2016,4,18,14,0,897.0,125.0,1.3,22.0,848.0,338.09,227.49
2016,4,18,14,15,888.0,123.5,1.3,21.5,816.5,280.97,179.55
2016,4,18,14,30,879.0,122.0,1.3,21.0,785.0,224.46,134.52
2016,4,18,14,45,858.0,124.0,1.35,21.0,744.5,160.81,90.52
2016,4,18,15,0,837.0,126.0,1.4,21.0,704.0,107.91,67.84
2016,4,18,15,15,820.5,123.0,1.4,20.5,660.0,87.52,68.92
2016,4,18,15,30,804.0,120.0,1.4,20.0,616.0,87.23,69.04
2016,4,18,15,45,778.0,117.5,1.45,20.0,567.0,79.24,62.48
2016,4,18,16,0,752.0,115.0,1.5,20.0,518.0,79.17,62.64
2016,4,18,16,15,739.5,96.5,1.5,19.5,460.5,68.49,53.82
2016,4,18,16,30,727.0,78.0,1.5,19.0,403.0,62.39,48.86
2016,4,18,16,45,646.0,89.0,1.55,18.5,351.5,65.25,51.61
2016,4,18,17,0,565.0,100.0,1.6,18.0,300.0,74.69,60.1
2016,4,18,17,15,514.5,90.0,1.6,17.0,249.0,68.71,55.15
2016,4,18,17,30,464.0,80.0,1.6,16.0,198.0,59.85,47.5
2016,4,18,17,45,391.0,66.5,1.6,15.5,150.5,50.28,38.87
2016,4,18,18,0,318.0,53.0,1.6,15.0,103.0,40.48,29.81
2016,4,18,18,15,212.0,36.5,1.65,14.5,64.5,28.1,18.04
2016,4,18,18,30,106.0,20.0,1.7,14.0,26.0,15.51,0.0
2016,4,18,18,45,53.0,10.0,1.75,13.5,13.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,1.2,11.5,26.5,130.32,0.0
2016,4,19,6,0,239.0,31.0,1.1,12.0,53.0,268.15,206.01
2016,4,19,6,15,344.0,44.0,1.05,12.5,97.5,377.24,308.22
2016,4,19,6,30,449.0,57.0,1.0,13.0,142.0,491.82,402.0
2016,4,19,6,45,528.5,64.0,1.0,13.5,194.5,582.79,472.8
2016,4,19,7,0,608.0,71.0,1.0,14.0,247.0,675.97,541.31
2016,4,19,7,15,654.0,77.0,0.95,14.5,300.5,738.78,583.69
2016,4,19,7,30,700.0,83.0,0.9,15.0,354.0,801.09,623.77
2016,4,19,7,45,738.0,86.5,0.9,15.5,408.0,851.31,654.57
2016,4,19,8,0,776.0,90.0,0.9,16.0,462.0,894.17,679.53
2016,4,19,8,15,800.0,94.0,0.9,16.0,513.0,927.88,699.17
2016,4,19,8,30,824.0,98.0,0.9,16.0,564.0,958.64,716.73
2016,4,19,8,45,839.0,102.0,0.9,16.5,610.5,977.27,724.95
2016,4,19,9,0,854.0,106.0,0.9,17.0,657.0,992.4,731.11
2016,4,19,9,15,867.5,109.0,0.85,17.5,699.5,1001.23,732.31
2016,4,19,9,30,881.0,112.0,0.8,18.0,742.0,994.66,723.97
2016,4,19,9,45,883.5,118.5,0.8,18.5,776.0,989.29,717.91
2016,4,19,10,0,886.0,125.0,0.8,19.0,810.0,980.17,709.65
2016,4,19,10,15,893.5,126.5,0.8,19.0,840.0,966.97,700.37
2016,4,19,10,30,901.0,128.0,0.8,19.0,870.0,950.16,689.02
2016,4,19,10,45,901.0,132.5,0.8,19.5,891.0,926.07,671.9
2016,4,19,11,0,901.0,137.0,0.8,20.0,912.0,898.71,652.9
2016,4,19,11,15,702.0,244.5,0.85,20.0,854.5,815.58,597.11
2016,4,19,11,30,503.0,352.0,0.9,20.0,797.0,719.38,529.43
2016,4,19,11,45,482.5,359.5,0.95,20.5,789.0,680.17,502.21
2016,4,19,12,0,462.0,367.0,1.0,21.0,781.0,640.83,473.87
2016,4,19,12,15,442.5,373.0,1.05,20.5,769.0,601.18,446.67
2016,4,19,12,30,423.0,379.0,1.1,20.0,757.0,562.06,419.21
2016,4,19,12,45,446.5,366.5,1.15,20.0,762.0,534.05,398.5
2016,4,19,13,0,470.0,354.0,1.2,20.0,767.0,503.56,375.09
2016,4,19,13,15,444.0,355.5,1.25,20.0,739.5,458.19,340.37
2016,4,19,13,30,418.0,357.0,1.3,20.0,712.0,415.19,306.96
2016,4,19,13,45,325.5,375.0,1.4,20.0,647.0,370.41,273.51
2016,4,19,14,0,233.0,393.0,1.5,20.0,582.0,338.48,250.69
2016,4,19,14,15,178.5,378.0,1.55,19.5,520.0,296.2,220.36
2016,4,19,14,30,124.0,363.0,1.6,19.0,458.0,260.59,195.88
2016,4,19,14,45,131.5,345.0,1.7,19.0,440.5,236.48,178.18
2016,4,19,15,0,139.0,327.0,1.8,19.0,423.0,211.95,162.22
2016,4,19,15,15,98.5,296.0,1.85,18.5,362.0,201.84,164.78
2016,4,19,15,30,58.0,265.0,1.9,18.0,301.0,183.83,150.69
2016,4,19,15,45,52.5,242.0,2.0,17.5,273.0,170.12,140.05
2016,4,19,16,0,47.0,219.0,2.1,17.0,245.0,156.01,128.92
2016,4,19,16,15,42.5,199.0,2.15,16.5,220.5,143.2,118.74
2016,4,19,16,30,38.0,179.0,2.2,16.0,196.0,130.09,108.14
2016,4,19,16,45,35.0,157.5,2.25,16.0,172.0,115.83,96.18
2016,4,19,17,0,32.0,136.0,2.3,16.0,148.0,101.24,83.77
2016,4,19,17,15,273.0,105.5,2.25,15.5,178.0,77.68,63.38
2016,4,19,17,30,514.0,75.0,2.2,15.0,208.0,58.58,46.57
2016,4,19,17,45,453.0,62.5,2.2,14.5,159.5,49.72,38.56
2016,4,19,18,0,392.0,50.0,2.2,14.0,111.0,40.54,30.02
2016,4,19,18,15,271.5,35.5,2.15,13.5,70.5,29.02,19.02
2016,4,19,18,30,151.0,21.0,2.1,13.0,30.0,16.35,1.4
2016,4,19,18,45,75.5,10.5,2.05,13.0,15.0,8.96,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,133.0,15.5,1.15,11.5,28.0,146.13,0.0
2016,4,20,6,0,266.0,31.0,1.2,12.0,56.0,291.36,227.23
2016,4,20,6,15,369.5,42.5,1.2,12.5,101.0,396.83,324.64
2016,4,20,6,30,473.0,54.0,1.2,13.0,146.0,509.36,416.88
2016,4,20,6,45,539.0,62.5,1.3,13.5,197.5,590.92,481.24
2016,4,20,7,0,605.0,71.0,1.4,14.0,249.0,674.3,543.84
2016,4,20,7,15,650.5,77.0,1.35,14.0,302.0,736.59,587.77
2016,4,20,7,30,696.0,83.0,1.3,14.0,355.0,798.38,629.51
2016,4,20,7,45,731.0,87.0,1.3,14.5,408.0,846.37,659.44
2016,4,20,8,0,766.0,91.0,1.3,15.0,461.0,886.85,683.42
2016,4,20,8,15,789.5,94.5,1.3,15.5,511.0,919.34,701.5
2016,4,20,8,30,813.0,98.0,1.3,16.0,561.0,948.91,717.39
2016,4,20,8,45,837.5,98.0,1.35,16.5,609.0,972.0,729.67
2016,4,20,9,0,862.0,98.0,1.4,17.0,657.0,980.18,732.24
2016,4,20,9,15,693.5,171.5,1.4,17.0,639.5,909.08,683.33
2016,4,20,9,30,525.0,245.0,1.4,17.0,622.0,804.22,609.42
2016,4,20,9,45,497.0,270.5,1.45,17.0,641.5,791.12,599.76
2016,4,20,10,0,469.0,296.0,1.5,17.0,661.0,775.42,587.34
2016,4,20,10,15,529.5,289.0,1.55,17.0,715.5,807.56,610.15
2016,4,20,10,30,590.0,282.0,1.6,17.0,770.0,835.01,629.01
2016,4,20,10,45,760.5,197.0,1.65,17.5,843.0,883.47,663.33
2016,4,20,11,0,931.0,112.0,1.7,18.0,916.0,901.8,673.77
2016,4,20,11,15,631.5,265.0,1.7,18.0,814.0,777.13,584.91
2016,4,20,11,30,332.0,418.0,1.7,18.0,712.0,637.72,481.32
2016,4,20,11,45,433.5,384.5,1.75,18.0,771.5,665.03,503.05
2016,4,20,12,0,535.0,351.0,1.8,18.0,831.0,678.93,513.3
2016,4,20,12,15,518.5,355.5,1.8,18.0,820.5,637.2,482.01
2016,4,20,12,30,502.0,360.0,1.8,18.0,810.0,595.61,450.84
2016,4,20,12,45,705.0,245.0,1.85,18.0,870.0,584.48,442.8
2016,4,20,13,0,908.0,130.0,1.9,18.0,930.0,557.72,420.5
2016,4,20,13,15,904.0,129.0,1.9,18.0,912.5,504.26,376.21
2016,4,20,13,30,900.0,128.0,1.9,18.0,895.0,450.04,330.22
2016,4,20,13,45,891.5,128.0,1.95,18.0,869.0,394.41,282.22
2016,4,20,14,0,883.0,128.0,2.0,18.0,843.0,338.89,233.63
2016,4,20,14,15,873.5,126.0,2.0,17.5,811.0,282.23,184.93
2016,4,20,14,30,864.0,124.0,2.0,17.0,779.0,218.14,132.71
2016,4,20,14,45,853.0,121.0,2.0,17.0,741.0,161.42,92.23
2016,4,20,15,0,842.0,118.0,2.0,17.0,703.0,106.15,65.67
2016,4,20,15,15,826.0,115.0,1.95,17.0,659.5,82.14,65.32
2016,4,20,15,30,810.0,112.0,1.9,17.0,616.0,81.67,65.13
2016,4,20,15,45,793.5,106.5,1.9,17.0,569.0,79.39,63.38
2016,4,20,16,0,777.0,101.0,1.9,17.0,522.0,76.95,61.48
2016,4,20,16,15,521.5,141.0,1.85,16.5,412.0,95.47,77.86
2016,4,20,16,30,266.0,181.0,1.8,16.0,302.0,123.58,102.56
2016,4,20,16,45,435.0,130.5,1.8,16.0,299.5,90.67,74.28
2016,4,20,17,0,604.0,80.0,1.8,16.0,297.0,59.63,47.29
2016,4,20,17,15,536.5,78.0,1.7,15.5,247.5,59.12,47.04
2016,4,20,17,30,469.0,76.0,1.6,15.0,198.0,58.94,46.92
2016,4,20,17,45,408.0,63.0,1.55,14.5,152.0,49.76,38.62
2016,4,20,18,0,347.0,50.0,1.5,14.0,106.0,38.37,28.17
2016,4,20,18,15,244.0,35.5,1.5,13.5,68.0,27.43,17.78
2016,4,20,18,30,141.0,21.0,1.5,13.0,30.0,16.33,2.7
2016,4,20,18,45,70.5,10.5,1.5,13.0,15.0,8.96,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,9.05,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,18.15,8.98
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,34.41,23.45
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,51.81,38.72
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,70.99,55.26
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,89.57,70.96
2016,4,21,7,15,3.5,115.5,1.35,14.0,117.0,110.95,89.01
2016,4,21,7,30,7.0,135.0,1.4,14.0,138.0,132.17,106.63
2016,4,21,7,45,10.5,153.5,1.5,14.0,158.5,152.13,122.94
2016,4,21,8,0,14.0,172.0,1.6,14.0,179.0,172.02,138.99
2016,4,21,8,15,21.0,195.5,1.65,14.0,207.5,200.64,162.08
2016,4,21,8,30,28.0,219.0,1.7,14.0,236.0,248.42,200.16
2016,4,21,8,45,14.0,188.5,1.8,14.5,197.0,180.92,144.4
2016,4,21,9,0,0.0,158.0,1.9,15.0,158.0,136.32,107.18
2016,4,21,9,15,9.0,207.0,1.95,15.0,214.0,190.46,151.13
2016,4,21,9,30,18.0,256.0,2.0,15.0,270.0,244.54,193.97
2016,4,21,9,45,73.5,317.5,2.05,15.5,374.5,375.49,296.67
2016,4,21,10,0,129.0,379.0,2.1,16.0,479.0,504.23,392.98
2016,4,21,10,15,93.5,377.0,2.1,16.0,451.5,441.86,344.08
2016,4,21,10,30,58.0,375.0,2.1,16.0,424.0,399.75,311.07
2016,4,21,10,45,36.0,322.5,2.1,16.0,353.5,323.43,252.4
2016,4,21,11,0,14.0,270.0,2.1,16.0,283.0,242.03,188.9
2016,4,21,11,15,18.5,301.5,2.15,16.0,318.0,271.22,211.82
2016,4,21,11,30,23.0,333.0,2.2,16.0,353.0,299.37,233.38
2016,4,21,11,45,24.0,335.0,2.25,16.5,356.0,304.65,236.79
2016,4,21,12,0,25.0,337.0,2.3,17.0,359.0,301.86,234.12
2016,4,21,12,15,29.0,354.0,2.35,17.0,380.0,312.95,242.59
2016,4,21,12,30,33.0,371.0,2.4,17.0,401.0,322.78,250.01
2016,4,21,12,45,25.5,338.5,2.5,17.0,361.5,287.11,222.65
2016,4,21,13,0,18.0,306.0,2.6,17.0,322.0,257.16,199.68
2016,4,21,13,15,17.5,299.5,2.65,17.0,315.0,249.13,193.57
2016,4,21,13,30,17.0,293.0,2.7,17.0,308.0,241.19,187.46
2016,4,21,13,45,54.5,341.0,2.8,17.0,386.0,275.26,213.18
2016,4,21,14,0,92.0,389.0,2.9,17.0,464.0,307.74,236.8
2016,4,21,14,15,132.5,379.0,2.9,17.0,482.0,287.43,219.02
2016,4,21,14,30,173.0,369.0,2.9,17.0,500.0,272.62,205.67
2016,4,21,14,45,147.5,348.5,2.95,17.0,456.5,240.86,182.96
2016,4,21,15,0,122.0,328.0,3.0,17.0,413.0,212.66,164.58
2016,4,21,15,15,71.0,278.0,2.95,16.5,327.0,192.26,158.48
2016,4,21,15,30,20.0,228.0,2.9,16.0,241.0,174.0,143.9
2016,4,21,15,45,49.5,230.5,2.9,16.0,258.5,163.96,135.87
2016,4,21,16,0,79.0,233.0,2.9,16.0,276.0,164.3,136.61
2016,4,21,16,15,195.0,204.5,2.85,15.5,296.5,142.29,118.48
2016,4,21,16,30,311.0,176.0,2.8,15.0,317.0,121.22,100.92
2016,4,21,16,45,265.0,158.5,2.8,15.0,268.5,110.57,92.01
2016,4,21,17,0,219.0,141.0,2.8,15.0,220.0,99.57,82.64
2016,4,21,17,15,199.0,121.0,2.65,14.5,184.0,86.9,71.78
2016,4,21,17,30,179.0,101.0,2.5,14.0,148.0,73.77,60.25
2016,4,21,17,45,155.0,79.5,2.4,14.0,114.0,59.17,47.03
2016,4,21,18,0,131.0,58.0,2.3,14.0,80.0,44.07,33.18
2016,4,21,18,15,80.5,39.5,2.25,13.5,51.5,31.16,21.04
2016,4,21,18,30,30.0,21.0,2.2,13.0,23.0,17.03,4.14
2016,4,21,18,45,15.0,10.5,2.15,13.0,11.5,8.96,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,9.88,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,19.81,10.41
2016,4,22,6,15,0.0,42.5,3.85,13.0,42.5,38.0,26.47
2016,4,22,6,30,0.0,61.0,3.9,13.0,61.0,56.57,42.76
2016,4,22,6,45,1.5,82.0,4.0,13.0,82.5,78.84,62.15
2016,4,22,7,0,3.0,103.0,4.1,13.0,104.0,100.47,80.73
2016,4,22,7,15,9.0,122.5,4.2,13.0,126.0,123.99,100.83
2016,4,22,7,30,15.0,142.0,4.3,13.0,148.0,147.48,120.6
2016,4,22,7,45,7.5,124.0,4.45,13.0,127.0,117.01,94.29
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,90.31,71.16
2016,4,22,8,15,25.5,172.5,4.7,13.0,187.5,195.91,160.17
2016,4,22,8,30,51.0,239.0,4.8,13.0,269.0,294.65,241.05
2016,4,22,8,45,181.5,261.5,4.9,13.5,378.5,465.85,380.93
2016,4,22,9,0,312.0,284.0,5.0,14.0,488.0,636.25,513.84
2016,4,22,9,15,159.0,241.0,5.1,14.0,345.0,408.29,331.88
2016,4,22,9,30,6.0,198.0,5.2,14.0,202.0,177.6,141.2
2016,4,22,9,45,4.0,179.0,5.35,14.0,182.0,157.34,124.63
2016,4,22,10,0,2.0,160.0,5.5,14.0,162.0,137.9,108.5
2016,4,22,10,15,1.0,133.0,5.55,13.5,134.0,113.06,88.16
2016,4,22,10,30,0.0,106.0,5.6,13.0,106.0,88.86,68.25
2016,4,22,10,45,9.0,204.0,5.65,13.0,212.0,181.23,144.09
2016,4,22,11,0,18.0,302.0,5.7,13.0,318.0,273.51,218.3
2016,4,22,11,15,47.0,364.5,5.7,13.0,406.5,360.02,287.27
2016,4,22,11,30,76.0,427.0,5.7,13.0,495.0,431.11,342.94
2016,4,22,11,45,240.0,409.5,5.7,13.0,626.0,539.72,430.07
2016,4,22,12,0,404.0,392.0,5.7,13.0,757.0,618.73,491.95
2016,4,22,12,15,438.0,380.5,5.6,13.0,775.5,605.18,480.23
2016,4,22,12,30,472.0,369.0,5.5,13.0,794.0,585.27,463.54
2016,4,22,12,45,360.5,403.5,5.4,13.0,726.0,517.15,408.47
2016,4,22,13,0,249.0,438.0,5.3,13.0,658.0,457.35,360.41
2016,4,22,13,15,555.0,292.5,5.2,13.0,771.0,466.06,364.07
2016,4,22,13,30,861.0,147.0,5.1,13.0,884.0,447.3,341.17
2016,4,22,13,45,865.0,140.5,5.05,13.0,863.5,392.02,290.85
2016,4,22,14,0,869.0,134.0,5.0,13.0,843.0,341.48,243.75
2016,4,22,14,15,861.5,132.0,5.0,13.0,812.5,279.3,188.3
2016,4,22,14,30,854.0,130.0,5.0,13.0,782.0,223.41,140.44
2016,4,22,14,45,630.0,207.0,5.0,13.0,675.0,186.92,123.41
2016,4,22,15,0,406.0,284.0,5.0,13.0,568.0,191.46,144.44
2016,4,22,15,15,258.5,284.5,5.0,13.0,461.5,174.34,145.86
2016,4,22,15,30,111.0,285.0,5.0,13.0,355.0,195.32,164.22
2016,4,22,15,45,447.5,194.0,5.0,13.0,443.0,122.21,101.66
2016,4,22,16,0,784.0,103.0,5.0,13.0,531.0,78.3,63.65
2016,4,22,16,15,529.5,142.5,4.9,12.5,419.5,96.35,79.93
2016,4,22,16,30,275.0,182.0,4.8,12.0,308.0,124.23,104.93
2016,4,22,16,45,137.5,139.0,4.7,12.0,202.0,102.14,85.72
2016,4,22,17,0,0.0,96.0,4.6,12.0,96.0,77.45,63.99
2016,4,22,17,15,0.0,80.0,4.35,11.5,80.0,64.99,53.05
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,52.42,41.81
2016,4,22,17,45,184.0,59.5,3.9,11.0,90.0,45.78,35.63
2016,4,22,18,0,368.0,55.0,3.7,11.0,116.0,42.11,31.9
2016,4,22,18,15,247.0,41.0,3.5,10.5,75.5,31.53,21.73
2016,4,22,18,30,126.0,27.0,3.3,10.0,35.0,20.87,7.57
2016,4,22,18,45,63.0,13.5,3.15,10.0,17.5,11.52,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,166.5,67.62
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,321.38,259.94
2016,4,23,6,15,398.0,44.5,2.4,11.0,111.5,424.22,353.01
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,533.27,444.64
2016,4,23,6,45,554.0,63.5,2.45,11.5,207.5,607.89,504.43
2016,4,23,7,0,611.0,72.0,2.5,12.0,258.0,683.8,562.28
2016,4,23,7,15,654.0,77.5,2.5,12.0,311.0,743.32,605.98
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,802.22,647.7
2016,4,23,7,45,721.0,90.0,2.5,12.5,414.5,843.78,674.31
2016,4,23,8,0,745.0,97.0,2.5,13.0,465.0,883.14,698.75
2016,4,23,8,15,768.0,101.0,2.5,13.0,514.0,909.19,714.61
2016,4,23,8,30,791.0,105.0,2.5,13.0,563.0,938.67,732.87
2016,4,23,8,45,512.0,202.0,2.5,13.5,508.0,769.47,607.7
2016,4,23,9,0,233.0,299.0,2.5,14.0,453.0,553.71,439.69
2016,4,23,9,15,538.5,209.5,2.5,14.0,593.5,790.59,622.33
2016,4,23,9,30,844.0,120.0,2.5,14.0,734.0,983.28,754.76
2016,4,23,9,45,863.5,116.5,2.5,14.5,771.0,971.67,741.98
2016,4,23,10,0,883.0,113.0,2.5,15.0,808.0,968.61,737.39
2016,4,23,10,15,510.5,262.5,2.5,15.0,667.5,764.92,591.23
2016,4,23,10,30,138.0,412.0,2.5,15.0,527.0,524.27,406.66
2016,4,23,10,45,522.0,265.5,2.55,15.0,717.5,737.26,573.62
2016,4,23,11,0,906.0,119.0,2.6,15.0,908.0,890.04,683.32
2016,4,23,11,15,909.0,119.5,2.6,15.0,922.0,858.84,659.73
2016,4,23,11,30,912.0,120.0,2.6,15.0,936.0,824.7,635.78
2016,4,23,11,45,480.0,261.0,2.6,15.5,691.0,596.89,464.4
2016,4,23,12,0,48.0,402.0,2.6,16.0,446.0,371.97,287.93
2016,4,23,12,15,477.5,263.5,2.65,16.0,695.0,539.06,421.11
2016,4,23,12,30,907.0,125.0,2.7,16.0,944.0,653.95,506.36
2016,4,23,12,45,576.5,282.0,2.8,16.0,800.5,543.17,418.82
2016,4,23,13,0,246.0,439.0,2.9,16.0,657.0,456.79,351.76
2016,4,23,13,15,261.5,426.5,3.05,16.0,654.5,431.76,332.12
2016,4,23,13,30,277.0,414.0,3.2,16.0,652.0,405.46,310.6
2016,4,23,13,45,572.0,271.0,3.35,16.0,744.5,381.36,284.12
2016,4,23,14,0,867.0,128.0,3.5,16.0,837.0,338.46,237.69
2016,4,23,14,15,858.0,126.5,3.55,15.5,806.0,283.32,189.23
2016,4,23,14,30,849.0,125.0,3.6,15.0,775.0,220.73,137.04
2016,4,23,14,45,831.5,125.0,3.7,15.0,736.0,166.28,97.19
2016,4,23,15,0,814.0,125.0,3.8,15.0,697.0,113.99,70.76
2016,4,23,15,15,601.0,187.0,3.8,14.5,595.5,113.5,93.0
2016,4,23,15,30,388.0,249.0,3.8,14.0,494.0,159.72,133.09
2016,4,23,15,45,560.5,182.0,3.85,14.0,505.5,116.93,96.63
2016,4,23,16,0,733.0,115.0,3.9,14.0,517.0,78.3,63.36
2016,4,23,16,15,705.5,110.0,3.85,13.5,467.0,76.56,62.21
2016,4,23,16,30,678.0,105.0,3.8,13.0,417.0,74.72,60.93
