Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,45,629.5,102.0,3.8,13.0,364.5,74.01,60.51
2016,4,23,17,0,581.0,99.0,3.8,13.0,312.0,73.43,60.17
2016,4,23,17,15,527.5,90.5,3.65,12.5,260.5,68.57,56.05
2016,4,23,17,30,474.0,82.0,3.5,12.0,209.0,61.16,49.49
2016,4,23,17,45,401.0,70.5,3.4,12.0,161.5,53.07,42.03
2016,4,23,18,0,328.0,59.0,3.3,12.0,114.0,44.82,34.2
2016,4,23,18,15,222.0,43.0,3.2,12.0,74.5,32.92,22.86
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,20.83,8.32
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,11.52,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.5,21.5,3.35,10.5,33.0,138.38,69.03
2016,4,24,6,0,209.0,43.0,3.5,11.0,66.0,264.2,214.86
2016,4,24,6,15,306.0,57.0,3.5,11.0,111.0,364.15,306.04
2016,4,24,6,30,403.0,71.0,3.5,11.0,156.0,471.03,398.01
2016,4,24,6,45,482.5,79.0,3.55,11.5,208.5,564.69,474.49
2016,4,24,7,0,562.0,87.0,3.6,12.0,261.0,659.18,548.19
2016,4,24,7,15,608.5,94.5,3.6,12.0,314.5,723.95,596.88
2016,4,24,7,30,655.0,102.0,3.6,12.0,368.0,788.09,643.59
2016,4,24,7,45,698.0,105.0,3.6,12.5,422.0,842.18,680.23
2016,4,24,8,0,741.0,108.0,3.6,13.0,476.0,894.52,714.64
2016,4,24,8,15,765.5,112.0,3.55,13.5,526.5,927.75,734.23
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,951.43,746.85
2016,4,24,8,45,812.5,117.5,3.5,14.5,624.5,974.34,759.25
2016,4,24,9,0,835.0,119.0,3.5,15.0,672.0,993.8,769.21
2016,4,24,9,15,848.5,122.0,3.4,15.0,713.5,1002.45,772.44
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,1007.39,773.32
2016,4,24,9,45,873.0,126.5,3.25,15.5,790.5,1004.46,767.95
2016,4,24,10,0,884.0,128.0,3.2,16.0,826.0,985.9,752.17
2016,4,24,10,15,891.0,129.5,3.25,16.0,855.0,972.16,742.22
2016,4,24,10,30,898.0,131.0,3.3,16.0,884.0,954.87,729.9
2016,4,24,10,45,900.0,134.0,3.4,16.0,904.5,931.06,713.53
2016,4,24,11,0,902.0,137.0,3.5,16.0,925.0,904.0,694.92
2016,4,24,11,15,905.0,138.0,3.7,16.0,939.0,872.88,673.98
2016,4,24,11,30,908.0,139.0,3.9,16.0,953.0,838.82,650.73
2016,4,24,11,45,900.5,144.5,4.1,16.0,957.0,797.88,621.7
2016,4,24,12,0,893.0,150.0,4.3,16.0,961.0,754.92,589.44
2016,4,24,12,15,699.5,257.0,4.5,16.0,892.0,678.08,528.75
2016,4,24,12,30,506.0,364.0,4.7,16.0,823.0,602.98,469.34
2016,4,24,12,45,675.0,270.5,4.95,16.0,875.5,589.9,459.78
2016,4,24,13,0,844.0,177.0,5.2,16.0,928.0,564.72,438.32
2016,4,24,13,15,839.0,176.0,5.35,15.5,910.5,512.09,394.29
2016,4,24,13,30,834.0,175.0,5.5,15.0,893.0,459.05,348.64
2016,4,24,13,45,811.0,182.5,5.65,15.0,864.5,405.65,301.3
2016,4,24,14,0,788.0,190.0,5.8,15.0,836.0,347.73,250.16
2016,4,24,14,15,778.0,187.0,5.85,14.5,805.0,292.97,201.97
2016,4,24,14,30,768.0,184.0,5.9,14.0,774.0,239.3,156.71
2016,4,24,14,45,764.5,175.0,5.95,14.0,738.5,183.92,114.71
2016,4,24,15,0,761.0,166.0,6.0,14.0,703.0,129.39,84.24
2016,4,24,15,15,743.5,161.5,6.0,13.5,659.5,100.1,81.85
2016,4,24,15,30,726.0,157.0,6.0,13.0,616.0,99.99,82.16
2016,4,24,15,45,723.0,144.0,6.05,13.0,572.0,94.48,77.6
2016,4,24,16,0,720.0,131.0,6.1,13.0,528.0,88.51,72.62
2016,4,24,16,15,691.0,125.5,6.05,13.0,477.0,86.84,71.4
2016,4,24,16,30,662.0,120.0,6.0,13.0,426.0,85.07,70.08
2016,4,24,16,45,623.5,113.0,6.0,13.0,373.5,81.98,67.58
2016,4,24,17,0,585.0,106.0,6.0,13.0,321.0,78.78,64.93
2016,4,24,17,15,531.5,96.5,5.95,12.5,269.0,73.31,60.28
2016,4,24,17,30,478.0,87.0,5.9,12.0,217.0,64.67,52.63
2016,4,24,17,45,397.5,75.5,5.85,11.5,167.5,56.6,45.28
2016,4,24,18,0,317.0,64.0,5.8,11.0,118.0,48.4,37.53
2016,4,24,18,15,216.0,46.5,5.7,10.5,77.5,35.5,25.31
2016,4,24,18,30,115.0,29.0,5.6,10.0,37.0,22.64,10.4
2016,4,24,18,45,57.5,14.5,5.6,10.0,18.5,12.38,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,205.83,122.25
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,398.51,328.86
2016,4,25,6,15,493.5,42.0,3.5,8.5,127.5,499.51,419.89
2016,4,25,6,30,588.0,51.0,3.6,9.0,176.0,606.16,509.61
2016,4,25,6,45,647.5,56.5,3.75,9.5,230.0,681.38,570.4
2016,4,25,7,0,707.0,62.0,3.9,10.0,284.0,752.05,624.78
2016,4,25,7,15,746.5,67.0,3.9,10.0,339.0,810.58,668.14
2016,4,25,7,30,786.0,72.0,3.9,10.0,394.0,867.95,709.16
2016,4,25,7,45,813.5,75.5,3.95,10.5,447.5,910.17,736.77
2016,4,25,8,0,841.0,79.0,4.0,11.0,501.0,950.01,762.1
2016,4,25,8,15,862.0,82.0,4.0,11.5,552.0,968.82,771.53
2016,4,25,8,30,883.0,85.0,4.0,12.0,603.0,995.69,786.82
2016,4,25,8,45,898.0,88.0,4.0,12.5,650.0,1013.32,795.39
2016,4,25,9,0,913.0,91.0,4.0,13.0,697.0,1027.43,801.61
2016,4,25,9,15,924.5,93.0,3.95,13.0,739.0,1033.21,803.29
2016,4,25,9,30,936.0,95.0,3.9,13.0,781.0,1035.25,802.6
2016,4,25,9,45,941.5,98.0,3.9,13.5,816.0,1028.75,795.07
2016,4,25,10,0,947.0,101.0,3.9,14.0,851.0,1018.45,785.2
2016,4,25,10,15,953.0,102.0,3.9,14.0,880.0,1002.74,773.26
2016,4,25,10,30,959.0,103.0,3.9,14.0,909.0,983.36,758.96
2016,4,25,10,45,962.5,104.0,3.9,14.0,930.5,958.15,740.72
2016,4,25,11,0,966.0,105.0,3.9,14.0,952.0,929.53,720.2
2016,4,25,11,15,968.0,106.0,3.9,14.0,966.0,896.38,696.52
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,860.16,670.64
2016,4,25,11,45,968.5,108.5,3.9,14.5,985.0,818.89,639.86
2016,4,25,12,0,967.0,110.0,3.9,15.0,990.0,775.16,605.82
2016,4,25,12,15,966.0,110.0,3.85,15.0,988.0,728.3,569.1
2016,4,25,12,30,965.0,110.0,3.8,15.0,986.0,679.45,530.1
2016,4,25,12,45,958.5,112.0,3.8,15.0,974.5,627.28,487.76
2016,4,25,13,0,952.0,114.0,3.8,15.0,963.0,573.98,443.42
2016,4,25,13,15,948.0,113.0,3.75,15.0,945.0,518.78,396.32
2016,4,25,13,30,944.0,112.0,3.7,15.0,927.0,462.78,347.32
2016,4,25,13,45,937.0,111.5,3.7,15.0,901.5,405.49,296.32
2016,4,25,14,0,930.0,111.0,3.7,15.0,876.0,348.13,244.59
2016,4,25,14,15,921.5,109.5,3.75,15.0,843.5,289.92,192.67
2016,4,25,14,30,913.0,108.0,3.8,15.0,811.0,232.26,143.57
2016,4,25,14,45,901.0,106.5,3.85,15.0,772.0,174.97,100.92
2016,4,25,15,0,889.0,105.0,3.9,15.0,733.0,119.03,71.57
2016,4,25,15,15,874.5,102.5,3.95,15.0,689.0,85.19,68.46
2016,4,25,15,30,860.0,100.0,4.0,15.0,645.0,74.2,59.16
2016,4,25,15,45,839.5,97.5,4.05,15.0,596.5,73.59,58.82
2016,4,25,16,0,819.0,95.0,4.1,15.0,548.0,72.95,58.46
2016,4,25,16,15,793.5,91.0,4.1,14.5,496.0,71.12,57.18
2016,4,25,16,30,768.0,87.0,4.1,14.0,444.0,69.21,55.81
2016,4,25,16,45,730.5,83.0,4.1,13.5,390.5,61.44,49.23
2016,4,25,17,0,693.0,79.0,4.1,13.0,337.0,59.46,47.72
2016,4,25,17,15,644.0,73.0,4.0,12.5,283.5,55.85,44.67
2016,4,25,17,30,595.0,67.0,3.9,12.0,230.0,52.18,41.45
2016,4,25,17,45,517.0,59.0,3.85,12.0,179.0,46.64,36.31
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,41.05,30.92
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.0,31.74,22.03
2016,4,25,18,30,208.0,27.0,3.6,11.0,42.0,21.02,9.8
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.0,11.52,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,6.83,0.0
2016,4,26,5,45,65.5,25.0,1.8,8.5,33.0,102.95,63.56
2016,4,26,6,0,131.0,42.0,1.8,9.0,58.0,182.26,149.48
2016,4,26,6,15,176.5,61.5,1.85,9.5,93.5,247.61,208.78
2016,4,26,6,30,222.0,81.0,1.9,10.0,129.0,314.31,266.92
2016,4,26,6,45,246.0,101.0,2.0,10.5,168.0,364.41,309.0
2016,4,26,7,0,270.0,121.0,2.1,11.0,207.0,414.47,349.47
2016,4,26,7,15,301.5,136.0,2.1,11.0,247.5,464.23,389.05
2016,4,26,7,30,333.0,151.0,2.1,11.0,288.0,514.36,427.75
2016,4,26,7,45,524.5,131.0,2.15,11.5,380.0,697.7,568.49
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,875.54,694.23
2016,4,26,8,15,527.5,175.5,2.1,12.0,456.0,759.88,605.91
2016,4,26,8,30,339.0,240.0,2.0,12.0,440.0,624.38,499.67
2016,4,26,8,45,367.5,254.0,1.9,12.5,486.0,663.99,527.48
2016,4,26,9,0,396.0,268.0,1.8,13.0,532.0,701.81,551.88
2016,4,26,9,15,466.0,258.5,1.8,13.0,588.0,773.68,602.77
2016,4,26,9,30,536.0,249.0,1.8,13.0,644.0,822.1,636.27
2016,4,26,9,45,436.5,303.5,1.8,13.0,635.0,768.73,593.77
2016,4,26,10,0,337.0,358.0,1.8,13.0,626.0,698.2,540.21
2016,4,26,10,15,318.0,378.0,1.9,13.0,638.0,685.82,530.96
2016,4,26,10,30,299.0,398.0,2.0,13.0,650.0,672.02,520.16
2016,4,26,10,45,264.0,417.0,2.15,13.5,643.5,641.92,496.6
2016,4,26,11,0,229.0,436.0,2.3,14.0,637.0,599.89,464.55
2016,4,26,11,15,316.5,413.0,2.4,14.0,696.0,644.27,498.93
2016,4,26,11,30,404.0,390.0,2.5,14.0,755.0,677.04,523.73
2016,4,26,11,45,403.0,393.5,2.7,14.5,759.5,647.37,501.06
2016,4,26,12,0,402.0,397.0,2.9,15.0,764.0,622.81,482.09
2016,4,26,12,15,609.5,292.0,3.0,15.0,846.5,647.8,502.91
2016,4,26,12,30,817.0,187.0,3.1,15.0,929.0,653.54,507.54
2016,4,26,12,45,832.0,174.5,3.25,15.0,924.0,606.5,470.17
2016,4,26,13,0,847.0,162.0,3.4,15.0,919.0,557.03,429.93
2016,4,26,13,15,842.5,160.5,3.45,15.0,902.0,504.46,385.74
2016,4,26,13,30,838.0,159.0,3.5,15.0,885.0,451.44,339.97
2016,4,26,13,45,840.0,152.5,3.6,15.0,862.5,396.87,291.87
2016,4,26,14,0,842.0,146.0,3.7,15.0,840.0,341.65,242.42
2016,4,26,14,15,832.5,144.0,3.75,14.5,809.0,286.32,193.76
2016,4,26,14,30,823.0,142.0,3.8,14.0,778.0,231.88,147.74
2016,4,26,14,45,807.0,141.5,3.85,14.0,740.0,178.79,108.02
2016,4,26,15,0,791.0,141.0,3.9,14.0,702.0,127.74,80.59
2016,4,26,15,15,774.5,137.5,3.95,14.0,659.0,95.08,77.26
2016,4,26,15,30,758.0,134.0,4.0,14.0,616.0,85.96,69.6
2016,4,26,15,45,742.5,127.0,4.05,14.0,570.0,83.65,67.8
2016,4,26,16,0,727.0,120.0,4.1,14.0,524.0,81.11,65.81
2016,4,26,16,15,699.0,115.0,4.1,13.5,474.0,79.5,64.76
2016,4,26,16,30,671.0,110.0,4.1,13.0,424.0,77.81,63.62
2016,4,26,16,45,508.5,120.0,4.2,13.0,342.0,84.26,69.56
2016,4,26,17,0,346.0,130.0,4.3,13.0,260.0,90.38,75.18
2016,4,26,17,15,304.5,117.0,4.2,12.5,218.5,85.41,71.04
2016,4,26,17,30,263.0,104.0,4.1,12.0,177.0,76.47,63.19
2016,4,26,17,45,221.0,85.5,4.05,11.5,137.5,63.69,51.65
2016,4,26,18,0,179.0,67.0,4.0,11.0,98.0,50.57,39.55
2016,4,26,18,15,121.5,47.5,3.95,11.0,65.5,36.38,26.18
2016,4,26,18,30,64.0,28.0,3.9,11.0,33.0,21.88,10.93
2016,4,26,18,45,32.0,14.0,3.85,11.0,16.5,11.95,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,32.25,0.0
2016,4,27,5,45,156.5,25.5,2.7,10.5,43.0,189.27,128.09
2016,4,27,6,0,279.0,41.0,2.9,11.0,75.0,313.41,258.32
2016,4,27,6,15,371.0,52.5,2.95,11.0,121.0,414.06,347.7
2016,4,27,6,30,463.0,64.0,3.0,11.0,167.0,518.43,435.66
2016,4,27,6,45,518.0,74.0,3.15,11.5,217.0,592.72,495.58
2016,4,27,7,0,573.0,84.0,3.3,12.0,267.0,668.09,553.79
2016,4,27,7,15,341.5,128.0,3.45,12.0,242.5,512.16,428.33
2016,4,27,7,30,110.0,172.0,3.6,12.0,218.0,310.32,258.59
2016,4,27,7,45,161.5,194.0,3.8,12.0,271.5,383.57,319.7
2016,4,27,8,0,213.0,216.0,4.0,12.0,325.0,457.28,378.99
2016,4,27,8,15,174.5,241.5,4.15,12.0,336.5,446.07,367.22
2016,4,27,8,30,136.0,267.0,4.3,12.0,348.0,432.82,354.24
2016,4,27,8,45,91.0,273.5,4.45,12.0,329.5,367.48,300.06
2016,4,27,9,0,46.0,280.0,4.6,12.0,311.0,323.91,262.88
2016,4,27,9,15,194.0,302.0,4.7,12.0,444.0,510.27,414.9
2016,4,27,9,30,342.0,324.0,4.8,12.0,577.0,692.31,556.5
2016,4,27,9,45,330.5,344.5,4.9,12.0,598.5,691.32,553.38
2016,4,27,10,0,319.0,365.0,5.0,12.0,620.0,688.43,549.86
2016,4,27,10,15,597.5,254.0,5.05,12.0,751.5,844.04,672.85
2016,4,27,10,30,876.0,143.0,5.1,12.0,883.0,960.41,758.57
2016,4,27,10,45,876.5,148.0,5.15,12.0,904.5,936.95,740.44
2016,4,27,11,0,877.0,153.0,5.2,12.0,926.0,910.19,720.85
2016,4,27,11,15,881.0,153.5,5.2,12.0,940.5,869.03,690.42
2016,4,27,11,30,885.0,154.0,5.2,12.0,955.0,835.85,665.85
2016,4,27,11,45,568.5,304.5,5.2,12.0,820.5,701.48,558.32
2016,4,27,12,0,252.0,455.0,5.2,12.0,686.0,565.44,448.14
2016,4,27,12,15,356.5,416.5,5.15,12.0,742.0,580.99,461.25
2016,4,27,12,30,461.0,378.0,5.1,12.0,798.0,587.51,465.89
2016,4,27,12,45,667.0,269.0,5.1,12.5,870.5,586.43,463.85
2016,4,27,13,0,873.0,160.0,5.1,13.0,943.0,569.74,447.24
2016,4,27,13,15,868.5,159.0,5.1,13.0,925.0,516.27,400.94
2016,4,27,13,30,864.0,158.0,5.1,13.0,907.0,462.28,353.22
2016,4,27,13,45,859.5,154.5,5.1,13.0,882.5,406.23,302.88
2016,4,27,14,0,855.0,151.0,5.1,13.0,858.0,350.15,251.89
2016,4,27,14,15,845.0,148.5,5.05,13.0,825.5,293.62,201.05
2016,4,27,14,30,835.0,146.0,5.0,13.0,793.0,238.06,153.19
2016,4,27,14,45,824.0,142.5,4.95,13.0,755.0,182.9,111.05
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,129.24,80.94
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,94.04,76.67
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,85.01,69.04
2016,4,27,15,45,763.0,125.5,4.65,13.0,583.0,82.94,67.45
2016,4,27,16,0,747.0,119.0,4.6,13.0,536.0,80.67,65.68
2016,4,27,16,15,719.0,114.0,4.55,13.0,484.5,79.02,64.46
2016,4,27,16,30,691.0,109.0,4.5,13.0,433.0,77.27,63.14
2016,4,27,16,45,663.0,100.5,4.45,13.0,382.0,72.89,59.48
2016,4,27,17,0,635.0,92.0,4.4,13.0,331.0,68.26,55.54
2016,4,27,17,15,584.0,84.5,4.3,12.5,278.5,63.93,51.89
2016,4,27,17,30,533.0,77.0,4.2,12.0,226.0,59.48,48.01
2016,4,27,17,45,468.0,66.5,4.15,12.0,177.0,52.33,41.43
2016,4,27,18,0,403.0,56.0,4.1,12.0,128.0,44.97,34.45
2016,4,27,18,15,294.0,42.5,4.05,11.5,86.0,32.75,23.02
2016,4,27,18,30,185.0,29.0,4.0,11.0,44.0,22.46,11.8
2016,4,27,18,45,92.5,14.5,3.95,11.0,22.0,12.38,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,60.0,12.0,2.9,9.0,13.0,52.2,0.0
2016,4,28,5,45,197.0,25.5,3.0,9.5,47.0,220.59,157.54
2016,4,28,6,0,334.0,39.0,3.1,10.0,81.0,356.59,295.69
2016,4,28,6,15,424.0,49.0,3.1,10.5,128.0,453.98,381.15
2016,4,28,6,30,514.0,59.0,3.1,11.0,175.0,556.44,466.21
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,635.14,528.52
2016,4,28,7,0,643.0,71.0,3.1,12.0,279.0,715.33,588.96
2016,4,28,7,15,683.5,76.0,3.05,12.5,332.0,772.65,629.28
2016,4,28,7,30,724.0,81.0,3.0,13.0,385.0,823.32,663.21
2016,4,28,7,45,755.0,85.0,2.95,13.5,437.5,868.59,692.1
2016,4,28,8,0,786.0,89.0,2.9,14.0,490.0,911.7,718.66
2016,4,28,8,15,808.0,92.0,2.8,14.0,540.0,942.13,736.64
2016,4,28,8,30,830.0,95.0,2.7,14.0,590.0,969.62,752.39
2016,4,28,8,45,847.0,97.5,2.65,14.5,636.0,988.28,760.99
2016,4,28,9,0,864.0,100.0,2.6,15.0,682.0,991.78,759.33
2016,4,28,9,15,876.5,102.5,2.55,15.0,723.0,999.12,762.01
2016,4,28,9,30,889.0,105.0,2.5,15.0,764.0,1002.86,762.35
2016,4,28,9,45,905.0,103.0,2.45,15.5,801.5,1001.39,757.95
2016,4,28,10,0,921.0,101.0,2.4,16.0,839.0,996.23,751.32
2016,4,28,10,15,927.5,102.5,2.35,16.0,867.5,982.04,740.26
2016,4,28,10,30,934.0,104.0,2.3,16.0,896.0,964.23,727.02
2016,4,28,10,45,934.5,107.5,2.3,16.5,917.0,939.48,708.45
2016,4,28,11,0,935.0,111.0,2.3,17.0,938.0,911.45,687.85
2016,4,28,11,15,938.0,112.0,2.35,17.0,952.0,880.03,666.74
2016,4,28,11,30,941.0,113.0,2.4,17.0,966.0,845.59,643.46
2016,4,28,11,45,938.5,115.5,2.5,17.5,971.0,805.47,615.29
2016,4,28,12,0,936.0,118.0,2.6,18.0,976.0,763.02,583.75
2016,4,28,12,15,936.0,117.5,2.65,18.0,974.5,717.73,549.8
2016,4,28,12,30,936.0,117.0,2.7,18.0,973.0,670.47,513.51
2016,4,28,12,45,936.0,115.5,2.8,18.0,964.0,620.69,474.53
2016,4,28,13,0,936.0,114.0,2.9,18.0,955.0,569.37,433.11
2016,4,28,13,15,932.5,113.5,2.95,17.5,937.5,515.79,389.24
2016,4,28,13,30,929.0,113.0,3.0,17.0,920.0,461.37,343.2
2016,4,28,13,45,920.0,114.0,3.1,17.0,894.5,405.41,294.22
2016,4,28,14,0,911.0,115.0,3.2,17.0,869.0,349.57,244.57
2016,4,28,14,15,903.0,113.5,3.3,16.5,838.0,292.7,194.67
2016,4,28,14,30,895.0,112.0,3.4,16.0,807.0,236.35,147.02
2016,4,28,14,45,877.5,113.0,3.5,16.0,767.5,181.08,105.66
2016,4,28,15,0,860.0,114.0,3.6,16.0,728.0,117.64,68.48
2016,4,28,15,15,846.0,111.5,3.65,15.5,685.0,79.43,63.33
2016,4,28,15,30,832.0,109.0,3.7,15.0,642.0,79.26,63.51
2016,4,28,15,45,807.0,108.0,3.8,15.0,593.5,79.86,64.23
2016,4,28,16,0,782.0,107.0,3.9,15.0,545.0,80.54,65.03
2016,4,28,16,15,756.5,102.5,3.9,14.5,494.0,71.84,57.77
2016,4,28,16,30,731.0,98.0,3.9,14.0,443.0,70.12,56.58
2016,4,28,16,45,692.5,93.5,3.95,14.0,390.0,68.14,55.04
2016,4,28,17,0,654.0,89.0,4.0,14.0,337.0,66.14,53.43
2016,4,28,17,15,605.0,82.0,3.95,13.5,284.5,62.1,50.05
2016,4,28,17,30,556.0,75.0,3.9,13.0,232.0,57.96,46.46
2016,4,28,17,45,479.5,66.5,3.85,12.5,181.5,52.31,41.34
2016,4,28,18,0,403.0,58.0,3.8,12.0,131.0,46.59,35.93
2016,4,28,18,15,295.0,44.5,3.6,11.5,89.0,34.23,24.37
2016,4,28,18,30,187.0,31.0,3.4,11.0,47.0,23.98,13.35
2016,4,28,18,45,93.5,15.5,3.2,11.0,23.5,13.23,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,17.8,0.0
2016,4,29,5,45,108.5,31.0,1.75,9.5,45.0,150.39,109.23
2016,4,29,6,0,205.0,51.0,1.8,10.0,78.0,271.92,224.6
2016,4,29,6,15,211.5,70.5,1.85,10.0,109.0,290.45,244.69
2016,4,29,6,30,218.0,90.0,1.9,10.0,140.0,324.41,275.09
2016,4,29,6,45,286.0,99.5,1.95,10.0,182.0,396.53,336.79
2016,4,29,7,0,354.0,109.0,2.0,10.0,224.0,494.82,416.5
2016,4,29,7,15,482.0,112.0,2.05,10.0,298.5,622.68,516.68
2016,4,29,7,30,610.0,115.0,2.1,10.0,373.0,764.7,621.97
2016,4,29,7,45,644.0,121.0,2.2,10.5,424.0,813.32,654.01
2016,4,29,8,0,678.0,127.0,2.3,11.0,475.0,860.04,684.87
2016,4,29,8,15,703.0,132.0,2.35,11.0,524.0,894.4,707.22
2016,4,29,8,30,728.0,137.0,2.4,11.0,573.0,926.05,727.6
2016,4,29,8,45,745.5,142.0,2.45,11.5,617.5,947.21,739.22
2016,4,29,9,0,763.0,147.0,2.5,12.0,662.0,965.15,748.7
2016,4,29,9,15,777.5,150.0,2.5,12.0,702.5,974.36,753.14
2016,4,29,9,30,792.0,153.0,2.5,12.0,743.0,972.67,750.31
2016,4,29,9,45,817.5,147.5,2.5,12.0,781.0,977.09,751.97
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,977.5,750.98
2016,4,29,10,15,851.0,144.0,2.6,12.5,847.5,965.27,741.13
2016,4,29,10,30,859.0,146.0,2.7,13.0,876.0,949.44,729.04
2016,4,29,10,45,865.0,147.0,2.8,13.5,898.0,927.31,712.69
2016,4,29,11,0,871.0,148.0,2.9,14.0,920.0,891.28,686.74
2016,4,29,11,15,875.0,148.5,3.0,14.0,934.0,861.37,666.33
2016,4,29,11,30,879.0,149.0,3.1,14.0,948.0,828.6,643.7
2016,4,29,11,45,882.0,148.5,3.25,14.5,955.0,791.55,616.44
2016,4,29,12,0,885.0,148.0,3.4,15.0,962.0,752.08,585.91
2016,4,29,12,15,885.0,148.0,3.5,15.0,960.5,708.76,552.71
2016,4,29,12,30,885.0,148.0,3.6,15.0,959.0,663.62,517.28
2016,4,29,12,45,876.5,151.5,3.7,15.0,947.5,614.52,477.86
2016,4,29,13,0,868.0,155.0,3.8,15.0,936.0,565.54,437.41
2016,4,29,13,15,864.0,153.5,3.9,15.0,919.0,512.41,392.71
2016,4,29,13,30,860.0,152.0,4.0,15.0,902.0,458.73,346.32
2016,4,29,13,45,853.5,150.5,4.1,15.5,877.5,403.83,297.33
2016,4,29,14,0,847.0,149.0,4.2,16.0,853.0,349.07,247.97
2016,4,29,14,15,838.0,147.0,4.25,16.0,821.5,293.72,198.93
2016,4,29,14,30,829.0,145.0,4.3,16.0,790.0,239.22,152.45
2016,4,29,14,45,819.0,141.5,4.35,16.0,753.5,184.65,110.88
2016,4,29,15,0,809.0,138.0,4.4,16.0,717.0,131.47,80.49
2016,4,29,15,15,794.0,134.5,4.4,15.5,674.5,93.05,75.05
2016,4,29,15,30,779.0,131.0,4.4,15.0,632.0,92.82,75.23
2016,4,29,15,45,762.0,126.0,4.45,15.0,586.0,83.0,66.94
2016,4,29,16,0,745.0,121.0,4.5,15.0,540.0,81.71,66.05
2016,4,29,16,15,719.0,116.0,4.5,14.5,490.0,80.14,65.04
2016,4,29,16,30,693.0,111.0,4.5,14.0,440.0,78.48,63.93
2016,4,29,16,45,664.0,103.5,4.5,14.0,389.0,74.87,60.97
2016,4,29,17,0,635.0,96.0,4.5,14.0,338.0,71.06,57.78
2016,4,29,17,15,585.5,88.5,4.45,13.5,286.0,66.85,54.28
2016,4,29,17,30,536.0,81.0,4.4,13.0,234.0,62.53,50.55
2016,4,29,17,45,471.0,70.5,4.4,12.5,184.5,55.49,44.19
2016,4,29,18,0,406.0,60.0,4.4,12.0,135.0,48.24,37.41
2016,4,29,18,15,299.0,46.5,4.35,11.5,92.0,35.72,25.72
2016,4,29,18,30,192.0,33.0,4.3,11.0,49.0,25.49,14.87
2016,4,29,18,45,96.0,16.5,4.3,11.0,24.5,12.85,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,5.97,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,94.83,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,276.96,209.39
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,412.74,341.77
2016,4,30,6,15,491.5,46.5,3.65,11.5,140.5,507.05,423.88
2016,4,30,6,30,577.0,55.0,3.7,12.0,189.0,605.98,505.36
2016,4,30,6,45,634.0,61.0,3.8,12.5,242.5,679.79,563.48
2016,4,30,7,0,691.0,67.0,3.9,13.0,296.0,748.44,615.01
2016,4,30,7,15,729.0,71.5,3.9,13.0,349.5,804.65,655.87
2016,4,30,7,30,767.0,76.0,3.9,13.0,403.0,859.64,694.56
2016,4,30,7,45,794.5,80.0,3.95,13.5,456.0,902.15,722.08
2016,4,30,8,0,822.0,84.0,4.0,14.0,509.0,942.33,747.38
2016,4,30,8,15,842.0,87.0,3.95,14.0,559.0,971.11,764.96
2016,4,30,8,30,862.0,90.0,3.9,14.0,609.0,985.23,772.11
2016,4,30,8,45,877.0,92.5,3.85,14.5,654.5,1002.02,779.87
2016,4,30,9,0,892.0,95.0,3.8,15.0,700.0,1015.41,785.26
2016,4,30,9,15,903.0,97.0,3.75,15.0,741.0,1020.67,786.62
2016,4,30,9,30,914.0,99.0,3.7,15.0,782.0,1022.29,785.7
2016,4,30,9,45,927.5,98.0,3.65,15.5,818.0,1019.31,780.36
2016,4,30,10,0,941.0,97.0,3.6,16.0,854.0,1012.6,772.7
2016,4,30,10,15,946.5,98.0,3.55,16.0,882.5,996.68,760.4
2016,4,30,10,30,952.0,99.0,3.5,16.0,911.0,977.16,745.87
2016,4,30,10,45,956.0,99.5,3.5,16.5,932.0,952.27,726.76
2016,4,30,11,0,960.0,100.0,3.5,17.0,953.0,924.01,705.5
2016,4,30,11,15,962.0,100.5,3.45,17.0,966.0,890.84,681.93
2016,4,30,11,30,964.0,101.0,3.4,17.0,979.0,854.68,656.29
2016,4,30,11,45,964.0,101.5,3.4,17.5,984.5,814.21,626.65
2016,4,30,12,0,964.0,102.0,3.4,18.0,990.0,771.25,594.26
2016,4,30,12,15,963.0,102.0,3.35,18.0,987.5,724.95,558.63
2016,4,30,12,30,962.0,102.0,3.3,18.0,985.0,676.68,520.79
2016,4,30,12,45,954.5,105.0,3.25,18.0,973.5,625.3,479.67
2016,4,30,13,0,947.0,108.0,3.2,18.0,962.0,572.88,436.72
2016,4,30,13,15,943.0,107.0,3.15,18.0,944.5,518.39,391.08
2016,4,30,13,30,939.0,106.0,3.1,18.0,927.0,463.11,343.59
2016,4,30,13,45,934.5,104.5,3.1,18.5,902.0,406.73,293.63
2016,4,30,14,0,930.0,103.0,3.1,19.0,877.0,350.05,242.83
2016,4,30,14,15,922.0,101.5,3.05,19.0,845.0,292.44,192.09
2016,4,30,14,30,914.0,100.0,3.0,19.0,813.0,235.34,143.7
2016,4,30,14,45,904.0,97.5,3.0,19.0,775.0,178.08,100.46
2016,4,30,15,0,894.0,95.0,3.0,19.0,737.0,122.0,68.84
2016,4,30,15,15,881.0,93.0,2.9,18.5,694.0,79.54,62.63
2016,4,30,15,30,868.0,91.0,2.8,18.0,651.0,78.56,62.13
2016,4,30,15,45,849.5,88.5,2.75,18.0,603.0,77.05,61.02
2016,4,30,16,0,831.0,86.0,2.7,18.0,555.0,66.61,52.23
2016,4,30,16,15,808.0,82.5,2.6,18.0,504.5,64.95,50.98
2016,4,30,16,30,785.0,79.0,2.5,18.0,454.0,63.2,49.65
2016,4,30,16,45,751.5,75.5,2.45,18.0,401.0,61.24,48.13
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,59.27,46.55
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,51.35,39.8
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,48.25,37.17
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,43.36,32.82
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,38.42,28.24
2016,4,30,18,15,385.5,38.0,2.1,15.5,97.0,30.72,21.03
2016,4,30,18,30,279.0,28.0,2.1,15.0,53.0,22.92,12.81
2016,4,30,18,45,139.5,14.0,2.1,14.5,26.5,11.33,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,11.5,9.5,45.93,0.0
2016,5,1,5,30,119.0,15.0,1.2,12.0,19.0,125.71,0.0
2016,5,1,5,45,253.0,27.5,1.2,12.5,55.5,272.16,206.29
2016,5,1,6,0,387.0,40.0,1.2,13.0,92.0,400.74,325.86
2016,5,1,6,15,472.0,48.5,1.15,13.5,140.0,494.27,403.35
2016,5,1,6,30,557.0,57.0,1.1,14.0,188.0,592.29,479.62
2016,5,1,6,45,610.0,64.0,1.1,14.5,240.0,663.48,532.02
2016,5,1,7,0,663.0,71.0,1.1,15.0,292.0,735.56,582.4
2016,5,1,7,15,701.5,76.0,1.15,15.5,345.0,791.52,619.64
2016,5,1,7,30,740.0,81.0,1.2,16.0,398.0,840.97,651.16
2016,5,1,7,45,766.5,85.5,1.25,16.5,450.0,882.72,676.57
2016,5,1,8,0,793.0,90.0,1.3,17.0,502.0,922.16,699.94
2016,5,1,8,15,813.5,93.0,1.3,17.0,551.5,951.13,716.52
2016,5,1,8,30,834.0,96.0,1.3,17.0,601.0,977.11,731.13
2016,5,1,8,45,848.5,99.5,1.3,17.5,646.0,994.47,738.71
2016,5,1,9,0,863.0,103.0,1.3,18.0,691.0,996.44,736.5
2016,5,1,9,15,875.0,105.0,1.25,18.5,731.5,1002.63,736.51
2016,5,1,9,30,887.0,107.0,1.2,19.0,772.0,1005.27,734.31
2016,5,1,9,45,896.0,109.0,1.2,19.5,807.0,1001.33,729.04
2016,5,1,10,0,905.0,111.0,1.2,20.0,842.0,993.73,721.71
2016,5,1,10,15,911.5,112.0,1.1,20.0,870.0,979.09,709.72
2016,5,1,10,30,918.0,113.0,1.0,20.0,898.0,960.93,695.71
2016,5,1,10,45,922.0,114.5,0.95,20.5,919.0,937.53,678.18
2016,5,1,11,0,926.0,116.0,0.9,21.0,940.0,910.82,658.77
2016,5,1,11,15,929.0,116.5,0.85,21.0,954.0,879.18,637.57
2016,5,1,11,30,932.0,117.0,0.8,21.0,968.0,844.59,614.53
2016,5,1,11,45,932.5,117.5,0.75,21.5,973.5,805.34,587.33
2016,5,1,12,0,933.0,118.0,0.7,22.0,979.0,763.66,557.26
2016,5,1,12,15,932.5,118.0,0.65,22.0,977.0,718.71,524.99
2016,5,1,12,30,932.0,118.0,0.6,22.0,975.0,671.85,490.7
2016,5,1,12,45,930.5,117.0,0.6,22.0,965.5,621.96,454.05
2016,5,1,13,0,929.0,116.0,0.6,22.0,956.0,570.68,415.25
2016,5,1,13,15,925.0,115.0,0.65,21.5,938.5,517.05,374.6
2016,5,1,13,30,921.0,114.0,0.7,21.0,921.0,462.67,331.7
2016,5,1,13,45,914.5,113.5,0.8,21.0,895.5,407.2,286.1
2016,5,1,14,0,908.0,113.0,0.9,21.0,870.0,351.64,239.21
2016,5,1,14,15,900.0,111.0,1.0,20.5,838.5,294.87,191.52
2016,5,1,14,30,892.0,109.0,1.1,20.0,807.0,238.63,145.45
2016,5,1,14,45,880.0,108.0,1.25,20.0,769.0,183.24,104.38
2016,5,1,15,0,868.0,107.0,1.4,20.0,731.0,129.19,74.15
2016,5,1,15,15,854.0,104.5,1.45,19.5,688.5,85.72,67.51
2016,5,1,15,30,840.0,102.0,1.5,19.0,646.0,74.61,58.47
2016,5,1,15,45,820.0,99.5,1.55,19.0,598.0,74.11,58.23
2016,5,1,16,0,800.0,97.0,1.6,19.0,550.0,73.56,57.96
2016,5,1,16,15,776.0,93.0,1.6,18.5,499.5,71.84,56.8
2016,5,1,16,30,752.0,89.0,1.6,18.0,449.0,70.03,55.55
2016,5,1,16,45,717.5,84.5,1.65,18.0,396.5,61.92,48.7
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,59.66,46.89
2016,5,1,17,15,637.5,74.0,1.6,17.0,292.0,56.12,44.08
2016,5,1,17,30,592.0,68.0,1.5,16.0,240.0,52.49,41.09
2016,5,1,17,45,524.0,60.0,1.45,15.5,189.5,47.03,36.23
2016,5,1,18,0,456.0,52.0,1.4,15.0,139.0,41.47,31.09
2016,5,1,18,15,353.0,41.0,1.35,14.5,96.0,33.09,23.24
2016,5,1,18,30,250.0,30.0,1.3,14.0,53.0,24.54,14.42
2016,5,1,18,45,125.0,15.0,1.3,13.5,26.5,11.72,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.41,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,6.57,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,19.83,10.1
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,36.17,25.01
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,58.97,45.13
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,80.69,64.18
2016,5,2,6,45,11.0,101.0,1.15,11.5,105.0,106.84,86.82
2016,5,2,7,0,19.0,121.0,1.2,12.0,128.0,132.95,108.94
2016,5,2,7,15,10.0,130.0,1.2,12.5,134.0,130.19,105.69
2016,5,2,7,30,1.0,139.0,1.2,13.0,140.0,127.76,102.7
2016,5,2,7,45,4.0,155.0,1.2,13.5,157.5,144.66,116.28
2016,5,2,8,0,7.0,171.0,1.2,14.0,175.0,161.58,129.6
2016,5,2,8,15,49.0,220.0,1.15,14.0,249.5,272.39,219.87
2016,5,2,8,30,91.0,269.0,1.1,14.0,324.0,367.27,293.78
2016,5,2,8,45,158.0,292.0,1.1,14.5,396.5,476.71,376.43
2016,5,2,9,0,225.0,315.0,1.1,15.0,469.0,563.28,439.1
2016,5,2,9,15,141.0,322.5,1.1,15.0,421.0,479.91,373.61
2016,5,2,9,30,57.0,330.0,1.1,15.0,373.0,376.97,293.88
2016,5,2,9,45,214.0,343.0,1.1,15.5,515.5,557.09,431.22
2016,5,2,10,0,371.0,356.0,1.1,16.0,658.0,729.39,552.38
2016,5,2,10,15,626.0,243.5,1.1,16.0,772.5,863.2,646.62
2016,5,2,10,30,881.0,131.0,1.1,16.0,887.0,945.34,699.51
2016,5,2,10,45,883.5,134.0,1.15,16.5,907.0,922.5,682.33
2016,5,2,11,0,886.0,137.0,1.2,17.0,927.0,896.47,664.52
2016,5,2,11,15,889.0,137.5,1.2,17.0,941.0,865.61,644.02
2016,5,2,11,30,892.0,138.0,1.2,17.0,955.0,831.92,621.63
2016,5,2,11,45,888.5,141.5,1.25,17.0,959.5,793.14,596.15
2016,5,2,12,0,885.0,145.0,1.3,17.0,964.0,752.24,567.22
2016,5,2,12,15,714.0,252.0,1.35,17.0,912.0,689.05,519.14
2016,5,2,12,30,543.0,359.0,1.4,17.0,860.0,625.96,471.36
2016,5,2,12,45,393.0,404.5,1.45,17.5,765.5,540.01,407.33
2016,5,2,13,0,243.0,450.0,1.5,18.0,671.0,470.65,355.28
2016,5,2,13,15,389.5,391.5,1.55,17.5,737.0,470.06,354.33
2016,5,2,13,30,536.0,333.0,1.6,17.0,803.0,454.59,339.63
2016,5,2,13,45,484.0,336.5,1.65,17.0,752.0,400.41,296.83
2016,5,2,14,0,432.0,340.0,1.7,17.0,701.0,351.69,258.41
2016,5,2,14,15,432.0,326.0,1.75,17.0,676.5,310.62,224.48
2016,5,2,14,30,432.0,312.0,1.8,17.0,652.0,270.06,191.57
2016,5,2,14,45,518.5,264.0,1.85,17.0,652.5,221.32,150.81
2016,5,2,15,0,605.0,216.0,1.9,17.0,653.0,161.76,108.22
2016,5,2,15,15,578.0,208.0,1.9,16.5,605.5,126.09,102.57
2016,5,2,15,30,551.0,200.0,1.9,16.0,558.0,123.65,101.04
2016,5,2,15,45,514.5,196.0,1.9,16.0,511.0,123.18,100.94
2016,5,2,16,0,478.0,192.0,1.9,16.0,464.0,122.67,100.83
2016,5,2,16,15,436.0,182.0,1.9,15.5,412.5,118.35,97.65
2016,5,2,16,30,394.0,172.0,1.9,15.0,361.0,113.8,94.25
2016,5,2,16,45,425.5,145.0,1.95,14.5,328.0,98.98,81.85
2016,5,2,17,0,457.0,118.0,2.0,14.0,295.0,83.2,68.42
2016,5,2,17,15,387.0,114.5,1.95,13.5,249.5,81.38,67.13
2016,5,2,17,30,317.0,111.0,1.9,13.0,204.0,81.52,67.42
2016,5,2,17,45,266.5,93.5,1.9,13.0,161.0,69.4,56.51
2016,5,2,18,0,216.0,76.0,1.9,13.0,118.0,56.98,45.1
2016,5,2,18,15,151.0,56.0,1.85,12.5,81.0,42.55,31.75
2016,5,2,18,30,86.0,36.0,1.8,12.0,44.0,27.82,17.46
2016,5,2,18,45,43.0,18.0,1.8,12.0,22.0,14.26,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,11.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.3,11.0,10.0,8.23,0.0
2016,5,3,5,45,0.0,27.5,1.3,11.5,27.5,24.47,13.92
2016,5,3,6,0,0.0,45.0,1.3,12.0,45.0,43.0,30.7
2016,5,3,6,15,9.5,66.0,1.25,12.0,68.5,72.86,57.11
2016,5,3,6,30,19.0,87.0,1.2,12.0,92.0,102.07,82.78
2016,5,3,6,45,30.5,108.0,1.2,12.0,117.5,146.54,120.94
2016,5,3,7,0,42.0,129.0,1.2,12.0,143.0,179.03,148.31
2016,5,3,7,15,57.0,153.0,1.25,12.0,175.5,218.88,181.36
2016,5,3,7,30,72.0,177.0,1.3,12.0,208.0,258.52,213.53
2016,5,3,7,45,92.0,202.5,1.4,12.5,247.5,304.71,250.12
2016,5,3,8,0,112.0,228.0,1.5,13.0,287.0,371.57,301.91
2016,5,3,8,15,173.5,249.0,1.6,13.0,350.0,453.0,365.79
2016,5,3,8,30,235.0,270.0,1.7,13.0,413.0,534.24,427.76
2016,5,3,8,45,175.5,294.0,1.8,13.5,405.5,496.47,394.97
2016,5,3,9,0,116.0,318.0,1.9,14.0,398.0,457.28,361.92
2016,5,3,9,15,133.5,340.0,1.85,14.0,437.0,491.86,387.54
2016,5,3,9,30,151.0,362.0,1.8,14.0,476.0,524.93,411.2
2016,5,3,9,45,185.5,378.0,1.8,14.5,524.5,566.41,440.75
2016,5,3,10,0,220.0,394.0,1.8,15.0,573.0,605.63,468.04
2016,5,3,10,15,261.0,400.0,1.7,15.0,619.5,655.22,502.59
2016,5,3,10,30,302.0,406.0,1.6,15.0,666.0,683.32,521.43
2016,5,3,10,45,278.0,423.0,1.55,15.5,666.5,660.64,502.29
2016,5,3,11,0,254.0,440.0,1.5,16.0,667.0,637.33,483.31
2016,5,3,11,15,196.0,451.5,1.4,16.0,628.5,571.14,433.97
2016,5,3,11,30,138.0,463.0,1.3,16.0,590.0,519.39,394.89
2016,5,3,11,45,160.0,467.0,1.2,16.0,615.0,524.49,398.42
2016,5,3,12,0,182.0,471.0,1.1,16.0,640.0,527.1,399.49
2016,5,3,12,15,280.5,442.0,1.05,16.0,701.5,552.56,418.3
2016,5,3,12,30,379.0,413.0,1.0,16.0,763.0,567.19,428.19
2016,5,3,12,45,432.5,391.0,1.0,16.0,787.0,550.01,414.75
2016,5,3,13,0,486.0,369.0,1.0,16.0,811.0,529.66,398.43
2016,5,3,13,15,470.5,362.0,1.05,16.0,783.5,482.36,362.27
2016,5,3,13,30,455.0,355.0,1.1,16.0,756.0,436.66,326.71
2016,5,3,13,45,405.5,367.5,1.15,16.0,717.5,393.05,292.64
2016,5,3,14,0,356.0,380.0,1.2,16.0,679.0,363.24,269.11
2016,5,3,14,15,425.0,334.5,1.3,16.0,678.5,314.83,228.03
2016,5,3,14,30,494.0,289.0,1.4,16.0,678.0,268.75,188.21
2016,5,3,14,45,312.0,315.5,1.5,16.0,557.0,236.59,171.69
2016,5,3,15,0,130.0,342.0,1.6,16.0,436.0,225.85,173.11
2016,5,3,15,15,87.5,306.0,1.65,15.5,368.0,207.71,171.02
2016,5,3,15,30,45.0,270.0,1.7,15.0,300.0,187.22,154.8
2016,5,3,15,45,42.5,249.0,1.8,15.0,275.5,174.78,144.9
2016,5,3,16,0,40.0,228.0,1.9,15.0,251.0,161.97,134.58
