Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,15,78.5,217.0,1.95,14.5,257.0,155.0,129.38
2016,5,3,16,30,117.0,206.0,2.0,14.0,263.0,141.61,118.59
2016,5,3,16,45,150.0,181.5,2.05,14.0,246.0,127.56,106.86
2016,5,3,17,0,183.0,157.0,2.1,14.0,229.0,112.88,94.42
2016,5,3,17,15,155.0,139.0,2.05,13.5,194.0,100.76,84.19
2016,5,3,17,30,127.0,121.0,2.0,13.0,159.0,88.36,73.46
2016,5,3,17,45,105.0,98.5,1.95,13.0,125.5,73.05,59.76
2016,5,3,18,0,83.0,76.0,1.9,13.0,92.0,57.38,45.47
2016,5,3,18,15,52.5,54.5,1.8,13.0,63.5,41.94,31.21
2016,5,3,18,30,22.0,33.0,1.7,13.0,35.0,26.51,16.48
2016,5,3,18,45,11.0,16.5,1.6,13.0,17.5,13.68,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,2.99,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,5.75,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,17.32,8.35
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,28.94,18.95
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,46.96,34.83
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,64.46,50.18
2016,5,4,6,45,0.0,91.5,2.2,11.5,91.5,84.47,67.34
2016,5,4,7,0,0.0,112.0,2.2,12.0,112.0,103.99,83.73
2016,5,4,7,15,0.0,94.0,2.1,12.0,94.0,81.13,64.09
2016,5,4,7,30,0.0,76.0,2.0,12.0,76.0,63.06,48.53
2016,5,4,7,45,51.0,152.0,1.95,12.0,179.0,201.47,166.63
2016,5,4,8,0,102.0,228.0,1.9,12.0,282.0,340.29,279.38
2016,5,4,8,15,131.0,253.0,1.85,12.0,329.0,415.31,337.27
2016,5,4,8,30,160.0,278.0,1.8,12.0,376.0,468.48,377.35
2016,5,4,8,45,227.5,291.5,1.75,12.5,442.0,545.65,435.38
2016,5,4,9,0,295.0,305.0,1.7,13.0,508.0,643.69,506.12
2016,5,4,9,15,297.0,324.5,1.6,13.0,539.5,658.88,514.01
2016,5,4,9,30,299.0,344.0,1.5,13.0,571.0,672.1,521.15
2016,5,4,9,45,319.5,356.0,1.45,13.5,608.0,693.38,534.02
2016,5,4,10,0,340.0,368.0,1.4,14.0,645.0,712.31,544.97
2016,5,4,10,15,260.5,398.5,1.35,14.0,615.0,653.28,499.43
2016,5,4,10,30,181.0,429.0,1.3,14.0,585.0,579.72,444.17
2016,5,4,10,45,128.5,428.0,1.3,14.0,540.5,519.03,398.94
2016,5,4,11,0,76.0,427.0,1.3,14.0,496.0,448.7,346.01
2016,5,4,11,15,64.0,421.5,1.35,14.0,480.0,425.08,328.56
2016,5,4,11,30,52.0,416.0,1.4,14.0,464.0,402.46,311.43
2016,5,4,11,45,96.5,443.5,1.5,14.0,533.5,451.38,348.99
2016,5,4,12,0,141.0,471.0,1.6,14.0,603.0,498.25,383.88
2016,5,4,12,15,186.0,468.0,1.7,14.0,641.0,509.91,392.74
2016,5,4,12,30,231.0,465.0,1.8,14.0,679.0,517.24,398.25
2016,5,4,12,45,204.5,462.5,1.9,14.0,650.5,479.75,369.86
2016,5,4,13,0,178.0,460.0,2.0,14.0,622.0,444.67,343.33
2016,5,4,13,15,226.5,443.5,2.05,14.0,646.0,437.69,337.31
2016,5,4,13,30,275.0,427.0,2.1,14.0,670.0,417.46,320.31
2016,5,4,13,45,296.0,408.5,2.15,14.5,663.5,388.67,295.84
2016,5,4,14,0,317.0,390.0,2.2,15.0,657.0,358.22,269.6
2016,5,4,14,15,311.5,375.5,2.25,15.0,630.0,321.92,240.0
2016,5,4,14,30,306.0,361.0,2.3,15.0,603.0,286.74,211.81
2016,5,4,14,45,350.5,331.0,2.4,15.0,595.0,250.77,182.42
2016,5,4,15,0,395.0,301.0,2.5,15.0,587.0,210.8,154.07
2016,5,4,15,15,349.5,291.5,2.5,14.5,534.0,178.4,147.61
2016,5,4,15,30,304.0,282.0,2.5,14.0,481.0,174.49,145.04
2016,5,4,15,45,267.0,266.0,2.55,14.0,431.5,167.1,139.2
2016,5,4,16,0,230.0,250.0,2.6,14.0,382.0,168.28,140.66
2016,5,4,16,15,137.5,221.0,2.55,14.0,298.5,150.88,126.21
2016,5,4,16,30,45.0,192.0,2.5,14.0,215.0,138.94,116.37
2016,5,4,16,45,71.5,176.0,2.5,14.0,206.5,128.41,107.65
2016,5,4,17,0,98.0,160.0,2.5,14.0,198.0,113.68,95.14
2016,5,4,17,15,84.0,138.5,2.4,13.5,168.0,102.8,86.0
2016,5,4,17,30,70.0,117.0,2.3,13.0,138.0,87.78,72.97
2016,5,4,17,45,56.5,95.0,2.2,13.0,110.0,72.22,59.04
2016,5,4,18,0,43.0,73.0,2.1,13.0,82.0,56.4,44.63
2016,5,4,18,15,22.5,52.5,2.0,12.5,57.0,41.24,30.7
2016,5,4,18,30,2.0,32.0,1.9,12.0,32.0,25.91,16.2
2016,5,4,18,45,1.0,16.0,1.8,12.0,16.0,13.21,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,11.0,8.0,6.83,0.0
2016,5,5,5,30,0.0,16.0,1.8,11.0,16.0,13.21,0.0
2016,5,5,5,45,38.0,36.0,1.9,11.5,42.0,86.76,65.73
2016,5,5,6,0,76.0,56.0,2.0,12.0,68.0,142.94,116.89
2016,5,5,6,15,107.0,77.5,2.05,12.0,101.0,196.42,164.35
2016,5,5,6,30,138.0,99.0,2.1,12.0,134.0,250.24,211.1
2016,5,5,6,45,173.0,116.0,2.2,12.5,170.0,301.3,254.16
2016,5,5,7,0,208.0,133.0,2.3,13.0,206.0,373.32,312.52
2016,5,5,7,15,263.0,149.5,2.3,13.0,256.0,446.0,370.81
2016,5,5,7,30,318.0,166.0,2.3,13.0,306.0,519.99,428.37
2016,5,5,7,45,297.5,192.5,2.3,13.0,336.5,533.74,436.03
2016,5,5,8,0,277.0,219.0,2.3,13.0,367.0,544.76,441.88
2016,5,5,8,15,245.5,247.0,2.25,13.0,387.0,544.15,438.33
2016,5,5,8,30,214.0,275.0,2.2,13.0,407.0,518.89,416.62
2016,5,5,8,45,214.5,297.5,2.2,13.5,438.0,539.5,430.07
2016,5,5,9,0,215.0,320.0,2.2,14.0,469.0,558.64,441.99
2016,5,5,9,15,266.0,330.5,2.15,14.0,525.5,634.58,497.55
2016,5,5,9,30,317.0,341.0,2.1,14.0,582.0,686.69,534.5
2016,5,5,9,45,298.0,363.0,2.1,14.0,597.5,679.84,527.19
2016,5,5,10,0,279.0,385.0,2.1,14.0,613.0,671.36,519.32
2016,5,5,10,15,198.0,405.0,2.1,14.0,570.0,584.09,453.15
2016,5,5,10,30,117.0,425.0,2.1,14.0,527.0,517.16,401.31
2016,5,5,10,45,225.5,422.5,2.1,14.5,624.0,600.04,464.21
2016,5,5,11,0,334.0,420.0,2.1,15.0,721.0,687.83,527.32
2016,5,5,11,15,176.0,367.5,2.15,15.0,526.5,479.48,372.31
2016,5,5,11,30,18.0,315.0,2.2,15.0,332.0,280.13,218.15
2016,5,5,11,45,21.0,333.5,2.25,15.5,353.5,295.55,230.34
2016,5,5,12,0,24.0,352.0,2.3,16.0,375.0,310.19,241.04
2016,5,5,12,15,65.5,407.0,2.3,16.0,468.5,380.13,294.7
2016,5,5,12,30,107.0,462.0,2.3,16.0,562.0,439.74,339.11
2016,5,5,12,45,111.0,454.0,2.3,16.0,556.5,423.73,326.5
2016,5,5,13,0,115.0,446.0,2.3,16.0,551.0,402.54,310.28
2016,5,5,13,15,64.5,357.5,2.25,16.0,416.0,308.57,238.91
2016,5,5,13,30,14.0,269.0,2.2,16.0,281.0,222.62,173.01
2016,5,5,13,45,30.0,317.0,2.2,16.0,342.5,252.23,196.07
2016,5,5,14,0,46.0,365.0,2.2,16.0,404.0,282.63,219.02
2016,5,5,14,15,96.5,374.5,2.2,15.5,452.0,292.53,225.05
2016,5,5,14,30,147.0,384.0,2.2,15.0,500.0,282.68,215.41
2016,5,5,14,45,264.0,344.0,2.2,15.0,541.0,247.23,183.11
2016,5,5,15,0,381.0,304.0,2.2,15.0,582.0,212.27,155.27
2016,5,5,15,15,252.0,302.5,2.15,15.0,482.0,181.84,150.06
2016,5,5,15,30,123.0,301.0,2.1,15.0,382.0,192.57,159.5
2016,5,5,15,45,84.5,267.5,2.05,15.0,321.0,185.47,153.94
2016,5,5,16,0,46.0,234.0,2.0,15.0,260.0,165.5,137.54
2016,5,5,16,15,144.0,218.0,1.95,14.5,290.0,149.41,124.56
2016,5,5,16,30,242.0,202.0,1.9,14.0,320.0,134.91,112.77
2016,5,5,16,45,391.0,160.0,1.85,14.0,326.0,107.94,89.75
2016,5,5,17,0,540.0,118.0,1.8,14.0,332.0,83.98,69.06
2016,5,5,17,15,491.5,108.5,1.7,13.5,282.0,78.2,64.29
2016,5,5,17,30,443.0,99.0,1.6,13.0,232.0,72.25,59.19
2016,5,5,17,45,378.5,86.5,1.55,13.0,184.5,63.87,51.65
2016,5,5,18,0,314.0,74.0,1.5,13.0,137.0,55.28,43.68
2016,5,5,18,15,227.5,57.5,1.35,12.5,96.0,43.41,32.66
2016,5,5,18,30,141.0,41.0,1.2,12.0,55.0,31.59,21.14
2016,5,5,18,45,70.5,20.5,1.1,12.0,27.5,16.22,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,10.0,9.5,9.78,0.0
2016,5,6,5,30,5.0,19.0,1.5,10.0,19.0,20.49,2.12
2016,5,6,5,45,58.0,39.5,1.55,10.5,48.0,108.66,84.7
2016,5,6,6,0,111.0,60.0,1.6,11.0,77.0,177.64,147.17
2016,5,6,6,15,154.5,80.5,1.55,11.0,114.0,256.53,215.67
2016,5,6,6,30,198.0,101.0,1.5,11.0,151.0,321.8,271.34
2016,5,6,6,45,249.0,113.0,1.45,11.0,190.5,382.53,321.93
2016,5,6,7,0,300.0,125.0,1.4,11.0,230.0,446.09,372.96
2016,5,6,7,15,221.0,155.5,1.3,11.0,239.5,414.57,343.67
2016,5,6,7,30,142.0,186.0,1.2,11.0,249.0,356.55,294.01
2016,5,6,7,45,91.5,199.0,1.2,11.5,241.5,298.58,245.08
2016,5,6,8,0,41.0,212.0,1.2,12.0,234.0,259.18,210.5
2016,5,6,8,15,25.5,207.0,1.15,12.0,221.0,214.22,173.22
2016,5,6,8,30,10.0,202.0,1.1,12.0,208.0,190.77,153.18
2016,5,6,8,45,8.5,202.5,1.1,12.0,208.0,187.69,150.28
2016,5,6,9,0,7.0,203.0,1.1,12.0,208.0,185.04,147.68
2016,5,6,9,15,6.0,195.5,1.1,12.0,200.5,175.7,139.78
2016,5,6,9,30,5.0,188.0,1.1,12.0,193.0,166.88,132.36
2016,5,6,9,45,6.0,192.0,1.15,12.5,197.5,170.75,135.08
2016,5,6,10,0,7.0,196.0,1.2,13.0,202.0,174.58,137.72
2016,5,6,10,15,3.5,168.0,1.2,13.0,171.5,145.93,114.38
2016,5,6,10,30,0.0,140.0,1.2,13.0,141.0,118.11,91.7
2016,5,6,10,45,6.5,200.0,1.25,13.0,206.5,175.54,138.12
2016,5,6,11,0,13.0,260.0,1.3,13.0,272.0,232.36,182.94
2016,5,6,11,15,14.0,272.0,1.3,13.0,285.0,242.03,190.13
2016,5,6,11,30,15.0,284.0,1.3,13.0,298.0,251.35,197.23
2016,5,6,11,45,26.0,340.0,1.35,13.5,364.5,310.22,242.41
2016,5,6,12,0,37.0,396.0,1.4,14.0,431.0,359.38,279.04
2016,5,6,12,15,23.5,302.5,1.4,14.0,324.5,267.55,208.52
2016,5,6,12,30,10.0,209.0,1.4,14.0,218.0,179.47,139.87
2016,5,6,12,45,5.0,173.0,1.4,14.0,178.0,146.25,113.66
2016,5,6,13,0,0.0,137.0,1.4,14.0,138.0,113.75,87.63
2016,5,6,13,15,0.0,135.0,1.4,14.0,135.5,111.92,86.28
2016,5,6,13,30,0.0,133.0,1.4,14.0,133.0,110.11,84.89
2016,5,6,13,45,9.5,215.0,1.4,14.0,223.0,177.78,139.14
2016,5,6,14,0,19.0,297.0,1.4,14.0,313.0,240.01,187.79
2016,5,6,14,15,50.5,333.0,1.3,14.0,374.0,255.97,198.76
2016,5,6,14,30,82.0,369.0,1.2,14.0,435.0,275.03,212.0
2016,5,6,14,45,79.5,350.0,1.2,14.0,411.5,252.84,195.12
2016,5,6,15,0,77.0,331.0,1.2,14.0,388.0,231.32,179.71
2016,5,6,15,15,77.5,311.5,1.1,14.0,365.5,210.44,173.67
2016,5,6,15,30,78.0,292.0,1.0,14.0,343.0,199.41,164.96
2016,5,6,15,45,52.0,254.5,0.95,14.0,287.5,178.1,147.62
2016,5,6,16,0,26.0,217.0,0.9,14.0,232.0,165.41,137.44
2016,5,6,16,15,93.0,213.5,0.85,14.0,260.5,153.53,127.84
2016,5,6,16,30,160.0,210.0,0.8,14.0,289.0,144.52,120.6
2016,5,6,16,45,80.0,143.0,0.8,14.0,182.5,104.27,86.33
2016,5,6,17,0,0.0,76.0,0.8,14.0,76.0,63.0,50.52
2016,5,6,17,15,0.0,64.5,0.75,13.5,64.5,53.45,42.33
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,43.86,33.91
2016,5,6,17,45,0.0,42.5,0.7,13.0,42.5,35.12,26.03
2016,5,6,18,0,0.0,32.0,0.7,13.0,32.0,26.4,18.05
2016,5,6,18,15,0.0,22.5,0.7,12.5,22.5,18.54,10.81
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,10.69,3.49
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,5.33,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,11.0,9.5,8.11,0.0
2016,5,7,5,30,0.0,19.0,1.5,11.0,19.0,16.42,1.95
2016,5,7,5,45,43.0,39.0,1.6,11.5,46.0,94.93,73.3
2016,5,7,6,0,86.0,59.0,1.7,12.0,73.0,154.86,127.31
2016,5,7,6,15,121.0,80.5,1.75,12.0,107.5,211.81,177.57
2016,5,7,6,30,156.0,102.0,1.8,12.0,142.0,269.46,227.26
2016,5,7,6,45,197.5,117.5,1.85,12.0,179.5,343.06,288.6
2016,5,7,7,0,239.0,133.0,1.9,12.0,217.0,401.3,336.01
2016,5,7,7,15,119.5,131.0,1.95,12.0,173.0,265.31,221.78
2016,5,7,7,30,0.0,129.0,2.0,12.0,129.0,115.09,92.23
2016,5,7,7,45,98.5,180.5,2.05,12.5,233.5,301.93,249.68
2016,5,7,8,0,197.0,232.0,2.1,13.0,338.0,459.73,374.88
2016,5,7,8,15,98.5,166.0,2.1,13.0,219.0,277.96,227.34
2016,5,7,8,30,0.0,100.0,2.1,13.0,100.0,83.62,64.59
2016,5,7,8,45,0.0,128.0,2.15,13.0,128.5,108.66,85.4
2016,5,7,9,0,0.0,156.0,2.2,13.0,157.0,133.83,105.83
2016,5,7,9,15,0.5,154.5,2.15,13.0,155.5,132.47,104.44
2016,5,7,9,30,1.0,153.0,2.1,13.0,154.0,131.25,103.24
2016,5,7,9,45,0.5,137.5,2.1,13.5,138.0,116.8,91.05
2016,5,7,10,0,0.0,122.0,2.1,14.0,122.0,102.71,79.25
2016,5,7,10,15,0.0,105.0,2.05,14.0,105.0,88.09,67.21
2016,5,7,10,30,0.0,88.0,2.0,14.0,88.0,73.65,55.32
2016,5,7,10,45,0.0,105.5,2.0,14.0,105.5,88.54,67.46
2016,5,7,11,0,0.0,123.0,2.0,14.0,123.0,103.38,79.45
2016,5,7,11,15,0.0,109.0,1.95,14.0,109.0,91.46,69.68
2016,5,7,11,30,0.0,95.0,1.9,14.0,95.0,79.62,60.02
2016,5,7,11,45,0.0,98.0,1.9,14.0,98.0,82.1,62.03
2016,5,7,12,0,0.0,101.0,1.9,14.0,101.0,84.55,64.01
2016,5,7,12,15,0.0,98.0,1.85,14.0,98.0,81.98,61.91
2016,5,7,12,30,0.0,95.0,1.8,14.0,95.0,79.42,59.84
2016,5,7,12,45,0.0,94.5,1.75,14.0,94.5,78.95,59.47
2016,5,7,13,0,0.0,94.0,1.7,14.0,94.0,78.48,59.12
2016,5,7,13,15,4.5,152.5,1.65,14.0,157.0,128.19,99.51
2016,5,7,13,30,9.0,211.0,1.6,14.0,220.0,175.82,137.54
2016,5,7,13,45,5.5,182.5,1.6,14.0,188.5,151.12,117.82
2016,5,7,14,0,2.0,154.0,1.6,14.0,157.0,126.96,98.62
2016,5,7,14,15,5.5,187.5,1.55,14.0,192.5,153.17,119.78
2016,5,7,14,30,9.0,221.0,1.5,14.0,228.0,177.57,139.26
2016,5,7,14,45,4.5,174.5,1.5,14.0,178.0,141.2,110.41
2016,5,7,15,0,0.0,128.0,1.5,14.0,128.0,104.94,81.43
2016,5,7,15,15,34.5,208.0,1.45,14.0,231.0,152.36,125.81
2016,5,7,15,30,69.0,288.0,1.4,14.0,334.0,197.28,163.73
2016,5,7,15,45,50.0,255.5,1.4,14.0,288.0,178.66,148.41
2016,5,7,16,0,31.0,223.0,1.4,14.0,242.0,159.28,132.52
2016,5,7,16,15,25.0,200.5,1.35,14.0,214.5,153.36,127.95
2016,5,7,16,30,19.0,178.0,1.3,14.0,187.0,137.16,114.49
2016,5,7,16,45,9.5,126.0,1.3,14.0,130.5,100.56,83.21
2016,5,7,17,0,0.0,74.0,1.3,14.0,74.0,61.38,49.1
2016,5,7,17,15,0.0,63.0,1.2,13.5,63.0,52.19,41.21
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,43.02,33.15
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,34.29,25.27
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,25.57,17.31
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,18.12,10.45
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,10.69,3.53
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,5.33,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.5,1.0,11.0,14.0,39.06,0.0
2016,5,8,5,30,87.0,23.0,1.0,11.0,28.0,111.1,54.7
2016,5,8,5,45,187.0,39.0,1.05,11.5,64.5,235.71,189.49
2016,5,8,6,0,287.0,55.0,1.1,12.0,101.0,340.29,281.46
2016,5,8,6,15,362.5,66.5,1.15,12.0,146.0,424.61,353.17
2016,5,8,6,30,438.0,78.0,1.2,12.0,191.0,513.56,424.87
2016,5,8,6,45,219.0,94.0,1.25,12.5,150.5,327.27,273.82
2016,5,8,7,0,0.0,110.0,1.3,13.0,110.0,100.6,79.95
2016,5,8,7,15,0.0,113.5,1.25,13.0,113.5,101.1,80.61
2016,5,8,7,30,0.0,117.0,1.2,13.0,117.0,102.48,81.49
2016,5,8,7,45,4.5,147.5,1.2,13.0,150.0,136.24,109.5
2016,5,8,8,0,9.0,178.0,1.2,13.0,183.0,169.97,136.92
2016,5,8,8,15,7.0,182.5,1.15,13.0,186.5,170.07,136.31
2016,5,8,8,30,5.0,187.0,1.1,13.0,190.0,170.54,136.14
2016,5,8,8,45,5.5,191.0,1.1,13.5,195.0,173.31,137.76
2016,5,8,9,0,6.0,195.0,1.1,14.0,200.0,176.29,139.54
2016,5,8,9,15,5.5,190.5,1.1,14.0,195.0,170.48,134.52
2016,5,8,9,30,5.0,186.0,1.1,14.0,190.0,165.01,129.86
2016,5,8,9,45,10.5,230.0,1.15,14.5,238.5,209.78,165.17
2016,5,8,10,0,16.0,274.0,1.2,15.0,287.0,254.15,199.28
2016,5,8,10,15,18.0,291.5,1.2,15.0,306.5,270.16,211.19
2016,5,8,10,30,20.0,309.0,1.2,15.0,326.0,285.74,222.85
2016,5,8,10,45,22.5,327.5,1.3,15.0,347.5,302.2,235.33
2016,5,8,11,0,25.0,346.0,1.4,15.0,369.0,329.86,256.29
2016,5,8,11,15,19.5,308.5,1.45,15.0,326.5,278.09,216.39
2016,5,8,11,30,14.0,271.0,1.5,15.0,284.0,239.53,186.63
2016,5,8,11,45,26.5,335.5,1.6,15.5,360.0,306.77,238.43
2016,5,8,12,0,39.0,400.0,1.7,16.0,436.0,364.18,281.23
2016,5,8,12,15,25.5,324.5,1.75,16.0,348.5,286.87,222.19
2016,5,8,12,30,12.0,249.0,1.8,16.0,261.0,213.31,165.49
2016,5,8,12,45,12.5,253.0,1.9,16.0,265.0,215.2,167.25
2016,5,8,13,0,13.0,257.0,2.0,16.0,269.0,216.91,168.64
2016,5,8,13,15,13.5,262.0,2.05,16.0,274.0,219.2,170.46
2016,5,8,13,30,14.0,267.0,2.1,16.0,279.0,221.24,172.1
2016,5,8,13,45,19.5,295.5,2.15,16.0,312.5,242.32,188.52
2016,5,8,14,0,25.0,324.0,2.2,16.0,346.0,250.06,194.37
2016,5,8,14,15,36.0,333.5,2.25,15.5,363.5,253.05,196.74
2016,5,8,14,30,47.0,343.0,2.3,15.0,381.0,253.79,197.33
2016,5,8,14,45,57.0,335.0,2.35,15.0,378.5,242.14,188.1
2016,5,8,15,0,67.0,327.0,2.4,15.0,376.0,229.18,178.53
2016,5,8,15,15,84.5,314.0,2.4,15.0,372.5,212.49,175.62
2016,5,8,15,30,102.0,301.0,2.4,15.0,369.0,204.52,169.47
2016,5,8,15,45,98.5,278.0,2.45,15.0,339.5,191.35,158.93
2016,5,8,16,0,95.0,255.0,2.5,15.0,310.0,177.75,147.98
2016,5,8,16,15,59.0,218.5,2.5,14.5,251.5,155.92,130.17
2016,5,8,16,30,23.0,182.0,2.5,14.0,193.0,139.89,117.1
2016,5,8,16,45,16.5,160.5,2.5,14.0,168.0,124.18,103.9
2016,5,8,17,0,10.0,139.0,2.5,14.0,143.0,108.32,90.41
2016,5,8,17,15,5.0,120.5,2.5,13.5,122.5,94.36,78.54
2016,5,8,17,30,0.0,102.0,2.5,13.0,102.0,80.3,66.35
2016,5,8,17,45,237.5,78.5,2.5,13.0,128.5,59.36,47.65
2016,5,8,18,0,475.0,55.0,2.5,13.0,155.0,43.54,33.31
2016,5,8,18,15,382.5,45.0,2.35,12.5,111.0,36.1,26.33
2016,5,8,18,30,290.0,35.0,2.2,12.0,67.0,28.52,18.85
2016,5,8,18,45,145.0,17.5,2.1,12.0,33.5,14.0,2.25
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,40.72,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,119.18,65.85
2016,5,9,5,45,191.0,42.5,2.05,10.0,69.5,244.41,199.03
2016,5,9,6,0,294.0,59.0,2.1,10.0,107.0,351.92,295.18
2016,5,9,6,15,372.5,71.0,2.05,10.0,153.5,439.64,370.94
2016,5,9,6,30,451.0,83.0,2.0,10.0,200.0,532.12,446.44
2016,5,9,6,45,225.5,92.0,2.0,10.5,150.5,330.01,279.97
2016,5,9,7,0,0.0,101.0,2.0,11.0,101.0,90.27,71.95
2016,5,9,7,15,0.0,114.5,1.95,11.0,114.5,102.02,82.09
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,113.77,91.71
2016,5,9,7,45,5.0,154.0,1.9,11.5,157.0,143.41,116.24
2016,5,9,8,0,10.0,180.0,1.9,12.0,186.0,172.92,140.16
2016,5,9,8,15,20.5,211.0,1.85,12.0,223.5,212.97,172.76
2016,5,9,8,30,31.0,242.0,1.8,12.0,261.0,273.31,220.96
2016,5,9,8,45,32.5,260.5,1.75,12.5,282.5,290.96,233.6
2016,5,9,9,0,34.0,279.0,1.7,13.0,304.0,308.18,245.92
2016,5,9,9,15,45.5,308.0,1.7,13.0,342.5,346.33,275.27
2016,5,9,9,30,57.0,337.0,1.7,13.0,381.0,383.34,303.23
2016,5,9,9,45,127.0,370.0,1.7,13.5,473.5,500.23,392.07
2016,5,9,10,0,197.0,403.0,1.7,14.0,566.0,592.69,459.32
2016,5,9,10,15,274.0,400.5,1.65,14.0,635.5,668.26,513.58
2016,5,9,10,30,351.0,398.0,1.6,14.0,705.0,721.21,550.89
2016,5,9,10,45,317.0,418.5,1.6,14.5,700.0,691.82,526.87
2016,5,9,11,0,283.0,439.0,1.6,15.0,695.0,662.05,503.46
2016,5,9,11,15,375.0,412.5,1.6,15.0,757.0,694.75,528.29
2016,5,9,11,30,467.0,386.0,1.6,15.0,819.0,727.63,551.92
2016,5,9,11,45,475.5,388.5,1.65,15.0,832.5,706.61,536.42
2016,5,9,12,0,484.0,391.0,1.7,15.0,846.0,683.4,519.65
2016,5,9,12,15,460.5,392.5,1.75,15.0,824.5,636.02,485.1
2016,5,9,12,30,437.0,394.0,1.8,15.0,803.0,589.81,451.0
2016,5,9,12,45,669.0,263.5,1.85,15.5,881.5,592.04,452.92
2016,5,9,13,0,901.0,133.0,1.9,16.0,960.0,577.17,439.33
2016,5,9,13,15,897.5,132.0,1.9,16.0,943.0,525.49,396.7
2016,5,9,13,30,894.0,131.0,1.9,16.0,926.0,473.1,352.51
2016,5,9,13,45,888.5,129.5,1.95,16.0,902.0,419.1,306.06
2016,5,9,14,0,883.0,128.0,2.0,16.0,878.0,364.98,258.55
2016,5,9,14,15,875.5,126.0,2.0,16.0,847.0,310.1,210.2
2016,5,9,14,30,868.0,124.0,2.0,16.0,816.0,255.72,163.44
2016,5,9,14,45,695.5,187.0,2.05,16.0,725.5,203.2,128.98
2016,5,9,15,0,523.0,250.0,2.1,16.0,635.0,185.59,127.71
2016,5,9,15,15,672.0,181.5,2.1,15.5,646.5,112.02,90.93
2016,5,9,15,30,821.0,113.0,2.1,15.0,658.0,80.62,64.51
2016,5,9,15,45,618.5,164.5,2.1,15.0,558.5,103.5,84.46
2016,5,9,16,0,416.0,216.0,2.1,15.0,459.0,135.01,111.73
2016,5,9,16,15,393.0,199.5,2.1,15.0,413.0,127.53,105.61
2016,5,9,16,30,370.0,183.0,2.1,15.0,367.0,125.65,104.38
2016,5,9,16,45,517.0,137.5,2.15,15.0,364.0,94.79,77.95
2016,5,9,17,0,664.0,92.0,2.2,15.0,361.0,67.5,54.3
2016,5,9,17,15,619.5,85.5,2.2,14.5,309.0,63.95,51.44
2016,5,9,17,30,575.0,79.0,2.2,14.0,257.0,60.28,48.36
2016,5,9,17,45,505.0,71.5,2.25,13.5,206.5,55.53,44.17
2016,5,9,18,0,435.0,64.0,2.3,13.0,156.0,50.75,39.74
2016,5,9,18,15,340.0,52.0,2.25,12.5,112.0,39.79,29.62
2016,5,9,18,30,245.0,40.0,2.2,12.0,68.0,30.79,20.88
2016,5,9,18,45,122.5,20.0,2.2,11.5,34.0,15.51,3.9
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,12.5,1.65,10.5,17.0,53.48,0.0
2016,5,10,5,30,127.0,25.0,1.7,11.0,34.0,160.59,96.96
2016,5,10,5,45,240.0,39.0,1.75,11.5,72.5,274.76,223.5
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,389.17,323.54
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,479.8,399.07
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,571.27,471.56
2016,5,10,6,45,273.0,104.5,1.55,12.5,178.5,390.56,326.17
2016,5,10,7,0,42.0,136.0,1.5,13.0,152.0,185.6,152.43
2016,5,10,7,15,109.5,162.5,1.35,13.5,211.0,297.66,245.97
2016,5,10,7,30,177.0,189.0,1.2,14.0,270.0,393.08,321.13
2016,5,10,7,45,460.5,148.0,1.05,14.5,390.5,661.01,526.64
2016,5,10,8,0,744.0,107.0,0.9,15.0,511.0,905.88,689.66
2016,5,10,8,15,765.0,111.0,0.8,15.0,559.0,929.41,697.58
2016,5,10,8,30,786.0,115.0,0.7,15.0,607.0,956.7,710.95
2016,5,10,8,45,805.0,117.0,0.65,15.5,652.0,976.54,718.97
2016,5,10,9,0,824.0,119.0,0.6,16.0,697.0,993.08,724.94
2016,5,10,9,15,836.5,121.5,0.6,16.5,737.0,1000.2,726.2
2016,5,10,9,30,849.0,124.0,0.6,17.0,777.0,1003.79,725.54
2016,5,10,9,45,846.5,133.0,0.6,17.5,808.0,996.13,718.07
2016,5,10,10,0,844.0,142.0,0.6,18.0,839.0,984.86,708.7
2016,5,10,10,15,851.5,144.0,0.65,18.0,867.0,972.33,701.18
2016,5,10,10,30,859.0,146.0,0.7,18.0,895.0,956.29,691.53
2016,5,10,10,45,867.5,145.0,0.8,18.5,917.0,923.23,670.83
2016,5,10,11,0,876.0,144.0,0.9,19.0,939.0,899.24,655.96
2016,5,10,11,15,879.5,145.0,0.95,19.0,953.0,869.63,637.53
2016,5,10,11,30,883.0,146.0,1.0,19.0,967.0,837.2,617.16
2016,5,10,11,45,888.0,144.0,1.1,19.0,974.0,800.85,594.68
2016,5,10,12,0,893.0,142.0,1.2,19.0,981.0,762.04,568.54
2016,5,10,12,15,893.0,142.0,1.3,19.0,979.0,719.08,538.53
2016,5,10,12,30,893.0,142.0,1.4,19.0,977.0,674.35,506.27
2016,5,10,12,45,895.0,139.0,1.5,19.5,969.0,627.05,470.17
2016,5,10,13,0,897.0,136.0,1.6,20.0,961.0,578.23,431.79
2016,5,10,13,15,893.5,135.0,1.7,19.5,944.0,526.79,391.72
2016,5,10,13,30,890.0,134.0,1.8,19.0,927.0,474.63,349.51
2016,5,10,13,45,886.5,131.5,1.9,19.0,903.5,420.97,304.07
2016,5,10,14,0,883.0,129.0,2.0,19.0,880.0,366.99,257.31
2016,5,10,14,15,875.0,127.0,2.05,19.0,849.0,312.04,209.53
2016,5,10,14,30,867.0,125.0,2.1,19.0,818.0,257.64,163.27
2016,5,10,14,45,858.5,122.0,2.2,19.0,781.5,203.31,120.67
2016,5,10,15,0,850.0,119.0,2.3,19.0,745.0,140.17,78.76
2016,5,10,15,15,836.5,116.0,2.35,18.5,702.5,87.22,69.01
2016,5,10,15,30,823.0,113.0,2.4,18.0,660.0,80.56,63.73
2016,5,10,15,45,807.5,109.0,2.45,18.0,614.0,79.46,62.98
2016,5,10,16,0,792.0,105.0,2.5,18.0,568.0,78.23,62.13
2016,5,10,16,15,768.5,101.0,2.55,17.5,518.5,76.76,61.19
2016,5,10,16,30,745.0,97.0,2.6,17.0,469.0,75.19,60.18
2016,5,10,16,45,717.0,91.5,2.65,16.5,417.5,66.12,52.6
2016,5,10,17,0,689.0,86.0,2.7,16.0,366.0,63.41,50.51
2016,5,10,17,15,646.5,80.0,2.65,15.5,314.0,60.05,47.78
2016,5,10,17,30,604.0,74.0,2.6,15.0,262.0,56.59,44.88
2016,5,10,17,45,546.5,66.0,2.6,15.0,212.5,51.34,40.18
2016,5,10,18,0,489.0,58.0,2.6,15.0,163.0,45.96,35.2
2016,5,10,18,15,397.5,47.5,2.5,14.5,118.0,38.15,27.95
2016,5,10,18,30,306.0,37.0,2.4,14.0,73.0,30.18,20.25
2016,5,10,18,45,153.0,23.5,2.3,13.5,41.5,18.24,6.25
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,8.54,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.0,1.9,10.0,19.0,77.76,0.0
2016,5,11,5,30,200.0,24.0,2.0,10.0,38.0,215.22,139.67
2016,5,11,5,45,312.5,36.0,2.1,10.5,78.5,328.58,269.32
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,444.28,369.88
2016,5,11,6,15,212.5,66.5,2.1,11.0,102.0,278.99,236.27
2016,5,11,6,30,0.0,85.0,2.0,11.0,85.0,79.72,63.07
2016,5,11,6,45,3.5,104.0,1.95,11.5,105.5,100.68,81.3
2016,5,11,7,0,7.0,123.0,1.9,12.0,126.0,121.48,98.75
2016,5,11,7,15,47.5,156.0,1.85,12.5,177.5,210.68,174.3
2016,5,11,7,30,88.0,189.0,1.8,13.0,229.0,286.81,236.5
2016,5,11,7,45,270.5,188.0,1.75,13.5,331.5,501.01,408.81
2016,5,11,8,0,453.0,187.0,1.7,14.0,434.0,703.17,559.4
2016,5,11,8,15,530.0,179.0,1.65,14.0,493.0,771.16,605.82
2016,5,11,8,30,607.0,171.0,1.6,14.0,552.0,848.69,657.37
2016,5,11,8,45,586.5,195.0,1.55,14.5,585.0,851.29,654.71
2016,5,11,9,0,566.0,219.0,1.5,15.0,618.0,843.12,644.94
2016,5,11,9,15,718.0,169.5,1.45,15.0,704.5,942.81,711.14
2016,5,11,9,30,870.0,120.0,1.4,15.0,791.0,1008.09,750.63
2016,5,11,9,45,876.0,124.0,1.4,15.5,824.5,1003.29,743.91
2016,5,11,10,0,882.0,128.0,1.4,16.0,858.0,994.91,736.01
2016,5,11,10,15,889.0,129.5,1.4,16.0,886.0,981.44,726.38
2016,5,11,10,30,896.0,131.0,1.4,16.0,914.0,964.51,714.68
2016,5,11,10,45,901.5,131.5,1.45,16.5,935.0,941.87,698.82
2016,5,11,11,0,907.0,132.0,1.5,17.0,956.0,915.99,680.91
2016,5,11,11,15,910.0,132.5,1.55,17.0,969.0,884.88,660.79
2016,5,11,11,30,913.0,133.0,1.6,17.0,982.0,850.93,638.66
2016,5,11,11,45,917.5,130.5,1.65,17.0,989.0,812.98,613.64
2016,5,11,12,0,922.0,128.0,1.7,17.0,996.0,772.56,585.52
2016,5,11,12,15,587.5,297.0,1.75,17.0,849.5,645.11,489.77
2016,5,11,12,30,253.0,466.0,1.8,17.0,703.0,531.62,403.45
2016,5,11,12,45,586.0,295.5,1.9,17.5,837.5,569.04,433.2
2016,5,11,13,0,919.0,125.0,2.0,18.0,972.0,583.15,441.2
2016,5,11,13,15,915.5,124.0,2.05,17.5,954.5,530.84,399.07
2016,5,11,13,30,912.0,123.0,2.1,17.0,937.0,477.77,355.33
2016,5,11,13,45,905.5,122.5,2.15,17.0,912.5,423.36,308.58
2016,5,11,14,0,899.0,122.0,2.2,17.0,888.0,368.89,260.8
2016,5,11,14,15,891.0,120.0,2.2,17.0,857.0,313.22,211.82
2016,5,11,14,30,883.0,118.0,2.2,17.0,826.0,258.09,164.38
2016,5,11,14,45,872.5,116.0,2.2,17.0,788.5,203.33,120.93
2016,5,11,15,0,862.0,114.0,2.2,17.0,751.0,149.77,86.25
2016,5,11,15,15,849.0,111.5,2.15,16.5,708.5,86.51,68.93
2016,5,11,15,30,836.0,109.0,2.1,16.0,666.0,78.18,62.18
2016,5,11,15,45,820.0,105.0,2.1,16.0,619.5,76.96,61.32
2016,5,11,16,0,804.0,101.0,2.1,16.0,573.0,75.62,60.36
2016,5,11,16,15,781.0,97.5,2.05,15.5,523.0,74.39,59.61
2016,5,11,16,30,758.0,94.0,2.0,15.0,473.0,73.09,58.81
2016,5,11,16,45,730.5,88.5,1.95,15.0,422.0,64.18,51.2
2016,5,11,17,0,703.0,83.0,1.9,15.0,371.0,61.38,48.92
2016,5,11,17,15,661.0,77.5,1.8,14.5,318.5,58.29,46.42
2016,5,11,17,30,619.0,72.0,1.7,14.0,266.0,55.12,43.77
2016,5,11,17,45,562.0,64.0,1.65,14.0,216.0,49.8,39.0
2016,5,11,18,0,505.0,56.0,1.6,14.0,166.0,44.34,33.94
2016,5,11,18,15,414.5,46.5,1.55,13.5,120.5,37.3,27.38
2016,5,11,18,30,324.0,37.0,1.5,13.0,75.0,30.16,20.42
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.0,18.64,7.2
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,9.39,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,2.25,9.5,7.0,5.97,0.0
2016,5,12,5,30,0.0,14.0,2.4,10.0,14.0,11.53,2.35
2016,5,12,5,45,0.0,29.5,2.55,10.5,29.5,24.38,14.78
2016,5,12,6,0,0.0,45.0,2.7,11.0,45.0,39.4,28.1
2016,5,12,6,15,0.0,64.0,2.7,11.0,64.0,58.51,44.91
2016,5,12,6,30,0.0,83.0,2.7,11.0,83.0,76.93,60.96
2016,5,12,6,45,1.5,102.5,2.75,11.5,103.0,96.8,77.94
2016,5,12,7,0,3.0,122.0,2.8,12.0,123.0,116.37,94.32
2016,5,12,7,15,16.0,147.0,2.75,12.0,154.0,152.94,125.41
2016,5,12,7,30,29.0,172.0,2.7,12.0,185.0,207.3,170.65
2016,5,12,7,45,45.0,199.5,2.65,12.5,223.0,251.78,206.61
2016,5,12,8,0,61.0,227.0,2.6,13.0,261.0,295.86,241.47
2016,5,12,8,15,128.0,256.0,2.55,13.0,334.5,414.09,336.25
2016,5,12,8,30,195.0,285.0,2.5,13.0,408.0,510.63,410.93
2016,5,12,8,45,311.5,279.0,2.5,13.5,492.0,637.48,506.9
2016,5,12,9,0,428.0,273.0,2.5,14.0,576.0,762.83,597.48
2016,5,12,9,15,624.0,206.5,2.4,14.0,675.0,888.55,688.15
2016,5,12,9,30,820.0,140.0,2.3,14.0,774.0,993.45,756.49
2016,5,12,9,45,629.0,235.0,2.25,14.5,734.5,897.68,686.22
2016,5,12,10,0,438.0,330.0,2.2,15.0,695.0,785.81,601.23
2016,5,12,10,15,652.5,235.0,2.15,15.0,797.0,884.05,674.79
2016,5,12,10,30,867.0,140.0,2.1,15.0,899.0,946.81,715.85
2016,5,12,10,45,873.0,140.0,2.1,15.5,920.0,924.73,698.27
2016,5,12,11,0,879.0,140.0,2.1,16.0,941.0,899.51,679.59
2016,5,12,11,15,882.0,141.0,2.1,16.0,954.0,869.58,659.05
2016,5,12,11,30,885.0,142.0,2.1,16.0,967.0,836.86,636.61
2016,5,12,11,45,885.5,142.5,2.1,16.0,972.5,799.22,610.68
2016,5,12,12,0,886.0,143.0,2.1,16.0,978.0,759.38,581.49
2016,5,12,12,15,677.5,268.0,2.1,16.0,906.0,683.84,522.53
2016,5,12,12,30,469.0,393.0,2.1,16.0,834.0,610.46,465.57
2016,5,12,12,45,651.5,282.5,2.15,16.0,888.0,598.05,457.53
2016,5,12,13,0,834.0,172.0,2.2,16.0,942.0,573.88,438.17
2016,5,12,13,15,829.5,170.5,2.25,16.0,925.0,522.85,396.51
2016,5,12,13,30,825.0,169.0,2.3,16.0,908.0,471.43,353.49
2016,5,12,13,45,818.5,167.0,2.35,16.0,883.5,418.73,308.37
2016,5,12,14,0,812.0,165.0,2.4,16.0,859.0,366.25,262.52
2016,5,12,14,15,803.0,163.0,2.4,15.5,828.5,313.54,216.67
2016,5,12,14,30,794.0,161.0,2.4,15.0,798.0,261.71,172.37
2016,5,12,14,45,786.5,156.0,2.45,15.0,762.5,209.2,130.26
2016,5,12,15,0,779.0,151.0,2.5,15.0,727.0,157.81,95.96
2016,5,12,15,15,763.5,147.5,2.55,15.0,685.5,98.92,69.06
2016,5,12,15,30,748.0,144.0,2.6,15.0,644.0,89.69,72.33
2016,5,12,15,45,735.0,137.0,2.65,15.0,599.5,87.79,70.91
2016,5,12,16,0,722.0,130.0,2.7,15.0,555.0,85.64,69.28
2016,5,12,16,15,623.5,139.0,2.75,14.5,483.5,92.61,75.72
2016,5,12,16,30,525.0,148.0,2.8,14.0,412.0,99.7,82.31
2016,5,12,16,45,512.5,132.5,2.9,14.0,367.5,91.32,75.25
2016,5,12,17,0,500.0,117.0,3.0,14.0,323.0,82.46,67.71
2016,5,12,17,15,447.0,112.0,3.0,13.5,277.0,79.72,65.61
2016,5,12,17,30,394.0,107.0,3.0,13.0,231.0,76.96,63.39
2016,5,12,17,45,353.0,91.5,3.05,13.0,187.5,66.89,54.39
2016,5,12,18,0,312.0,76.0,3.1,13.0,144.0,56.44,44.85
2016,5,12,18,15,245.5,60.0,3.05,12.5,104.5,45.12,34.41
2016,5,12,18,30,179.0,44.0,3.0,12.0,65.0,33.5,23.43
2016,5,12,18,45,89.5,27.0,2.95,12.0,37.5,21.17,9.54
2016,5,12,19,0,0.0,10.0,2.9,12.0,10.0,8.54,0.0
2016,5,12,19,15,0.0,5.0,2.9,11.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,36.5,13.0,2.7,10.0,16.0,35.8,0.0
2016,5,13,5,30,73.0,26.0,2.8,10.0,32.0,108.71,73.6
2016,5,13,5,45,134.0,44.0,2.95,10.5,64.0,183.9,150.86
2016,5,13,6,0,195.0,62.0,3.1,11.0,96.0,258.76,218.19
2016,5,13,6,15,232.5,81.0,3.1,11.0,134.5,318.79,271.13
2016,5,13,6,30,270.0,100.0,3.1,11.0,173.0,379.99,323.36
2016,5,13,6,45,312.5,112.0,3.15,11.0,214.0,436.43,370.46
2016,5,13,7,0,355.0,124.0,3.2,11.0,255.0,516.78,434.68
2016,5,13,7,15,270.5,158.0,3.15,11.0,266.0,463.49,388.2
2016,5,13,7,30,186.0,192.0,3.1,11.0,277.0,405.0,337.6
2016,5,13,7,45,129.0,212.0,3.1,11.5,274.5,370.77,306.53
2016,5,13,8,0,72.0,232.0,3.1,12.0,272.0,312.77,256.38
2016,5,13,8,15,64.5,249.5,3.1,12.0,287.5,320.52,261.57
2016,5,13,8,30,57.0,267.0,3.1,12.0,303.0,327.82,266.16
2016,5,13,8,45,39.0,262.0,3.1,12.5,288.0,298.54,240.9
2016,5,13,9,0,21.0,257.0,3.1,13.0,273.0,251.34,201.57
2016,5,13,9,15,37.0,297.0,3.15,13.0,325.5,325.32,260.49
2016,5,13,9,30,53.0,337.0,3.2,13.0,378.0,378.82,302.0
2016,5,13,9,45,40.5,330.5,3.25,13.5,362.5,354.02,281.01
2016,5,13,10,0,28.0,324.0,3.3,14.0,347.0,330.28,261.21
2016,5,13,10,15,57.0,372.0,3.35,14.0,421.5,400.48,316.12
2016,5,13,10,30,86.0,420.0,3.4,14.0,496.0,467.65,367.36
2016,5,13,10,45,88.0,428.0,3.5,14.5,507.5,468.68,366.87
2016,5,13,11,0,90.0,436.0,3.6,15.0,519.0,469.06,366.21
2016,5,13,11,15,227.0,430.0,3.7,15.0,641.5,578.8,451.65
2016,5,13,11,30,364.0,424.0,3.8,15.0,764.0,673.56,523.1
2016,5,13,11,45,343.5,439.0,3.9,15.0,762.0,646.11,501.37
2016,5,13,12,0,323.0,454.0,4.0,15.0,760.0,618.46,480.08
2016,5,13,12,15,269.5,464.0,4.05,15.0,718.5,564.84,438.9
2016,5,13,12,30,216.0,474.0,4.1,15.0,677.0,517.05,401.97
2016,5,13,12,45,335.5,428.5,4.15,15.0,740.5,529.28,411.75
2016,5,13,13,0,455.0,383.0,4.2,15.0,804.0,528.9,410.44
2016,5,13,13,15,249.0,385.0,4.2,15.0,614.5,404.48,314.47
2016,5,13,13,30,43.0,387.0,4.2,15.0,425.0,313.03,244.71
2016,5,13,13,45,166.5,395.5,4.25,15.0,539.0,347.45,269.36
2016,5,13,14,0,290.0,404.0,4.3,15.0,653.0,363.55,277.29
2016,5,13,14,15,280.5,390.5,4.25,14.5,624.0,328.37,248.66
2016,5,13,14,30,271.0,377.0,4.2,14.0,595.0,294.72,221.72
2016,5,13,14,45,328.0,343.0,4.2,14.0,595.0,261.23,192.72
2016,5,13,15,0,385.0,309.0,4.2,14.0,595.0,222.48,162.67
2016,5,13,15,15,398.5,286.0,4.15,14.0,567.5,182.74,140.71
2016,5,13,15,30,412.0,263.0,4.1,14.0,540.0,154.74,128.4
2016,5,13,15,45,365.5,252.5,4.05,14.0,485.5,161.1,134.23
2016,5,13,16,0,319.0,242.0,4.0,14.0,431.0,156.0,130.24
2016,5,13,16,15,567.0,160.5,3.9,13.5,461.0,106.17,87.78
2016,5,13,16,30,815.0,79.0,3.8,13.0,491.0,62.98,50.33
2016,5,13,16,45,792.0,74.5,3.75,13.0,439.5,60.39,48.25
2016,5,13,17,0,769.0,70.0,3.7,13.0,388.0,57.67,46.0
2016,5,13,17,15,732.0,65.5,3.6,12.5,335.5,54.68,43.56
