Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,30,695.0,61.0,3.5,12.0,283.0,51.64,40.99
2016,5,13,17,45,642.5,55.0,3.45,12.0,231.5,47.15,36.93
2016,5,13,18,0,590.0,49.0,3.4,12.0,180.0,39.13,29.57
2016,5,13,18,15,504.5,41.5,3.2,11.5,133.0,33.47,24.23
2016,5,13,18,30,419.0,34.0,3.0,11.0,86.0,27.77,18.62
2016,5,13,18,45,273.0,23.0,2.85,10.5,51.0,18.81,8.37
2016,5,13,19,0,127.0,12.0,2.7,10.0,16.0,10.24,0.0
2016,5,13,19,15,63.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,126.5,12.5,2.1,11.0,22.5,96.38,0.0
2016,5,14,5,30,253.0,25.0,2.2,11.0,45.0,259.46,186.03
2016,5,14,5,45,363.0,35.0,2.35,11.5,86.5,366.19,300.6
2016,5,14,6,0,473.0,45.0,2.5,12.0,128.0,479.58,397.99
2016,5,14,6,15,542.0,52.0,2.5,12.0,177.0,561.67,466.43
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,646.84,534.02
2016,5,14,6,45,382.0,103.0,2.55,12.5,215.0,507.57,423.61
2016,5,14,7,0,153.0,147.0,2.6,13.0,204.0,320.51,267.38
2016,5,14,7,15,150.5,170.5,2.5,13.0,233.5,346.24,287.79
2016,5,14,7,30,148.0,194.0,2.4,13.0,263.0,370.67,305.85
2016,5,14,7,45,109.5,213.0,2.3,13.5,267.5,352.63,288.14
2016,5,14,8,0,71.0,232.0,2.2,14.0,272.0,311.51,252.54
2016,5,14,8,15,61.0,248.0,2.1,14.0,284.5,314.97,254.02
2016,5,14,8,30,51.0,264.0,2.0,14.0,297.0,318.04,255.02
2016,5,14,8,45,43.0,274.0,1.95,14.5,303.5,315.97,251.75
2016,5,14,9,0,35.0,284.0,1.9,15.0,310.0,313.94,248.62
2016,5,14,9,15,49.5,315.5,1.9,15.0,353.5,357.79,282.35
2016,5,14,9,30,64.0,347.0,1.9,15.0,397.0,400.37,314.38
2016,5,14,9,45,57.0,355.5,1.9,15.5,402.0,396.13,309.43
2016,5,14,10,0,50.0,364.0,1.9,16.0,407.0,391.9,304.85
2016,5,14,10,15,83.5,398.0,1.95,16.0,471.0,451.46,350.08
2016,5,14,10,30,117.0,432.0,2.0,16.0,535.0,523.73,403.32
2016,5,14,10,45,98.0,434.5,2.05,16.0,522.0,483.84,372.75
2016,5,14,11,0,79.0,437.0,2.1,16.0,509.0,460.48,354.86
2016,5,14,11,15,101.5,453.5,2.15,16.0,547.5,485.28,373.62
2016,5,14,11,30,124.0,470.0,2.2,16.0,586.0,515.12,395.53
2016,5,14,11,45,78.5,429.5,2.25,16.5,503.5,426.5,328.29
2016,5,14,12,0,33.0,389.0,2.3,17.0,421.0,350.98,270.51
2016,5,14,12,15,92.0,433.5,2.35,17.0,520.5,419.98,323.55
2016,5,14,12,30,151.0,478.0,2.4,17.0,620.0,479.51,367.62
2016,5,14,12,45,148.5,472.5,2.45,17.0,611.5,457.27,350.43
2016,5,14,13,0,146.0,467.0,2.5,17.0,603.0,435.36,333.77
2016,5,14,13,15,214.0,449.5,2.55,17.0,644.5,439.5,336.2
2016,5,14,13,30,282.0,432.0,2.6,17.0,686.0,428.09,325.88
2016,5,14,13,45,207.0,427.0,2.65,17.0,610.5,382.61,291.27
2016,5,14,14,0,132.0,422.0,2.7,17.0,535.0,336.2,256.84
2016,5,14,14,15,79.5,365.5,2.75,16.5,433.0,285.41,219.6
2016,5,14,14,30,27.0,309.0,2.8,16.0,331.0,230.41,179.25
2016,5,14,14,45,79.0,330.5,2.85,16.0,390.5,244.55,188.53
2016,5,14,15,0,131.0,352.0,2.9,16.0,450.0,236.35,181.05
2016,5,14,15,15,86.0,313.0,2.9,16.0,376.0,214.53,167.97
2016,5,14,15,30,41.0,274.0,2.9,16.0,302.0,189.83,156.63
2016,5,14,15,45,21.5,222.0,2.95,16.0,237.0,170.41,140.81
2016,5,14,16,0,2.0,170.0,3.0,16.0,172.0,134.12,110.47
2016,5,14,16,15,91.0,193.5,2.95,15.5,240.0,135.13,111.96
2016,5,14,16,30,180.0,217.0,2.9,15.0,308.0,148.93,124.41
2016,5,14,16,45,90.0,169.5,2.9,15.0,215.0,125.69,104.75
2016,5,14,17,0,0.0,122.0,2.9,15.0,122.0,96.96,80.09
2016,5,14,17,15,0.0,105.0,2.85,14.5,105.0,83.97,69.07
2016,5,14,17,30,0.0,88.0,2.8,14.0,88.0,70.87,57.74
2016,5,14,17,45,235.0,75.5,2.75,14.0,128.0,54.64,43.3
2016,5,14,18,0,470.0,63.0,2.7,14.0,168.0,49.66,38.69
2016,5,14,18,15,381.5,52.5,2.55,13.5,123.5,42.02,31.6
2016,5,14,18,30,293.0,42.0,2.4,13.0,79.0,32.39,22.5
2016,5,14,18,45,176.0,27.5,2.25,13.0,47.0,21.31,10.5
2016,5,14,19,0,59.0,13.0,2.1,13.0,15.0,11.1,0.0
2016,5,14,19,15,29.5,6.5,2.1,12.5,7.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.0,14.5,2.2,11.0,21.5,68.68,0.0
2016,5,15,5,30,166.0,29.0,2.2,11.0,43.0,201.37,146.43
2016,5,15,5,45,276.0,41.5,2.25,11.5,83.0,304.65,251.07
2016,5,15,6,0,386.0,54.0,2.3,12.0,123.0,420.92,351.29
2016,5,15,6,15,458.5,63.0,2.15,12.5,170.5,506.43,421.45
2016,5,15,6,30,531.0,72.0,2.0,13.0,218.0,595.05,490.29
2016,5,15,6,45,384.5,107.0,1.85,13.5,224.0,515.2,425.67
2016,5,15,7,0,238.0,142.0,1.7,14.0,230.0,411.43,339.48
2016,5,15,7,15,225.0,166.5,1.65,14.0,260.0,431.56,354.13
2016,5,15,7,30,212.0,191.0,1.6,14.0,290.0,428.35,349.84
2016,5,15,7,45,495.5,144.0,1.55,14.5,409.0,690.96,552.08
2016,5,15,8,0,779.0,97.0,1.5,15.0,528.0,923.86,710.07
2016,5,15,8,15,799.0,100.5,1.5,15.5,576.0,952.75,723.07
2016,5,15,8,30,819.0,104.0,1.5,16.0,624.0,978.72,736.56
2016,5,15,8,45,838.0,105.0,1.5,16.5,669.5,997.51,745.27
2016,5,15,9,0,857.0,106.0,1.5,17.0,715.0,1000.76,743.97
2016,5,15,9,15,868.5,108.0,1.55,17.0,754.5,1006.58,746.88
2016,5,15,9,30,880.0,110.0,1.6,17.0,794.0,1008.92,747.64
2016,5,15,9,45,896.0,107.5,1.65,17.5,830.0,1007.33,744.63
2016,5,15,10,0,912.0,105.0,1.7,18.0,866.0,1002.17,739.49
2016,5,15,10,15,918.0,106.5,1.85,18.0,894.0,987.94,731.35
2016,5,15,10,30,924.0,108.0,2.0,18.0,922.0,970.21,720.92
2016,5,15,10,45,929.0,109.0,2.15,18.0,943.0,947.66,707.17
2016,5,15,11,0,934.0,110.0,2.3,18.0,964.0,921.8,691.08
2016,5,15,11,15,936.5,110.5,2.4,18.0,977.0,890.19,670.47
2016,5,15,11,30,939.0,111.0,2.5,18.0,990.0,855.71,647.74
2016,5,15,11,45,938.5,112.5,2.7,18.0,995.5,817.07,622.59
2016,5,15,12,0,938.0,114.0,2.9,18.0,1001.0,776.1,594.76
2016,5,15,12,15,937.5,113.5,2.95,18.0,999.0,731.43,561.37
2016,5,15,12,30,937.0,113.0,3.0,18.0,997.0,684.94,525.84
2016,5,15,12,45,937.0,111.5,3.15,18.0,988.0,636.36,488.17
2016,5,15,13,0,937.0,110.0,3.3,18.0,979.0,586.31,448.15
2016,5,15,13,15,934.0,109.5,3.35,18.0,962.0,534.23,405.04
2016,5,15,13,30,931.0,109.0,3.4,18.0,945.0,481.28,359.99
2016,5,15,13,45,924.5,108.5,3.5,18.0,920.5,426.37,312.35
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,371.37,263.66
2016,5,15,14,15,911.0,106.5,3.65,18.0,865.0,315.7,214.13
2016,5,15,14,30,904.0,105.0,3.7,18.0,834.0,260.44,165.92
2016,5,15,14,45,894.5,103.0,3.75,18.0,797.5,205.09,121.07
2016,5,15,15,0,885.0,101.0,3.8,18.0,761.0,150.82,84.41
2016,5,15,15,15,872.5,99.0,3.85,17.5,719.0,97.72,62.87
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,81.63,64.88
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,70.61,55.6
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,70.31,55.52
2016,5,15,16,15,803.0,89.5,4.1,16.5,533.5,68.89,54.59
2016,5,15,16,30,782.0,86.0,4.1,16.0,484.0,67.37,53.58
2016,5,15,16,45,751.0,82.5,4.1,16.0,432.5,65.64,52.25
2016,5,15,17,0,720.0,79.0,4.1,16.0,381.0,63.87,50.88
2016,5,15,17,15,681.0,74.0,4.0,15.5,329.0,55.73,43.93
2016,5,15,17,30,642.0,69.0,3.9,15.0,277.0,52.83,41.53
2016,5,15,17,45,581.5,63.0,3.85,14.5,226.0,48.92,38.13
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,44.99,34.55
2016,5,15,18,15,435.0,48.0,3.7,13.5,129.5,38.39,28.41
2016,5,15,18,30,349.0,39.0,3.6,13.0,84.0,31.7,21.94
2016,5,15,18,45,215.5,26.0,3.5,13.0,50.0,21.2,10.74
2016,5,15,19,0,82.0,13.0,3.4,13.0,16.0,11.1,0.0
2016,5,15,19,15,41.0,6.5,3.4,12.5,8.0,5.55,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,14.5,2.0,11.0,21.5,66.02,0.0
2016,5,16,5,30,158.0,29.0,2.0,11.0,43.0,195.81,144.62
2016,5,16,5,45,259.0,42.5,2.05,11.5,82.0,293.13,241.71
2016,5,16,6,0,360.0,56.0,2.1,12.0,121.0,398.77,333.31
2016,5,16,6,15,431.0,66.0,2.05,12.5,168.0,487.08,406.06
2016,5,16,6,30,502.0,76.0,2.0,13.0,215.0,574.88,474.89
2016,5,16,6,45,557.5,82.0,2.0,13.5,266.0,646.35,528.15
2016,5,16,7,0,613.0,88.0,2.0,14.0,317.0,718.56,579.71
2016,5,16,7,15,649.0,93.5,2.0,14.5,368.0,771.95,615.51
2016,5,16,7,30,685.0,99.0,2.0,15.0,419.0,824.35,649.55
2016,5,16,7,45,718.0,101.5,2.05,15.5,470.0,868.44,677.29
2016,5,16,8,0,751.0,104.0,2.1,16.0,521.0,904.69,699.12
2016,5,16,8,15,771.5,108.0,2.1,16.0,568.5,934.42,717.04
2016,5,16,8,30,792.0,112.0,2.1,16.0,616.0,961.3,732.96
2016,5,16,8,45,810.5,113.5,2.1,16.5,661.0,980.12,742.03
2016,5,16,9,0,829.0,115.0,2.1,17.0,706.0,995.69,749.05
2016,5,16,9,15,841.5,117.0,2.1,17.5,745.0,1002.38,750.27
2016,5,16,9,30,854.0,119.0,2.1,18.0,784.0,993.08,741.19
2016,5,16,9,45,871.5,116.0,2.1,18.5,820.5,992.65,738.32
2016,5,16,10,0,889.0,113.0,2.1,19.0,857.0,988.68,733.2
2016,5,16,10,15,896.0,114.5,2.1,19.0,884.5,975.67,723.71
2016,5,16,10,30,903.0,116.0,2.1,19.0,912.0,959.18,712.16
2016,5,16,10,45,907.5,117.0,2.15,19.5,932.5,936.55,695.87
2016,5,16,11,0,912.0,118.0,2.2,20.0,953.0,910.71,677.56
2016,5,16,11,15,915.0,119.0,2.25,20.0,967.0,880.5,657.62
2016,5,16,11,30,918.0,120.0,2.3,20.0,981.0,847.42,635.67
2016,5,16,11,45,918.5,120.5,2.35,20.0,986.5,809.32,610.14
2016,5,16,12,0,919.0,121.0,2.4,20.0,992.0,768.92,582.07
2016,5,16,12,15,919.0,121.0,2.45,20.0,990.5,725.7,550.31
2016,5,16,12,30,919.0,121.0,2.5,20.0,989.0,680.65,516.43
2016,5,16,12,45,918.0,120.0,2.6,20.0,979.5,632.64,479.69
2016,5,16,13,0,917.0,119.0,2.7,20.0,970.0,583.28,440.79
2016,5,16,13,15,913.5,118.5,2.75,20.0,953.5,531.9,398.97
2016,5,16,13,30,910.0,118.0,2.8,20.0,937.0,479.75,355.31
2016,5,16,13,45,905.0,116.5,2.85,20.0,913.0,425.79,309.1
2016,5,16,14,0,900.0,115.0,2.9,20.0,889.0,371.63,261.77
2016,5,16,14,15,892.5,113.5,2.9,19.5,858.5,316.8,214.02
2016,5,16,14,30,885.0,112.0,2.9,19.0,828.0,262.43,167.37
2016,5,16,14,45,871.5,112.0,2.95,19.0,790.5,208.73,124.22
2016,5,16,15,0,858.0,112.0,3.0,19.0,753.0,156.48,89.12
2016,5,16,15,15,844.5,109.5,3.0,18.5,711.0,93.69,58.54
2016,5,16,15,30,831.0,107.0,3.0,18.0,669.0,76.44,60.17
2016,5,16,15,45,807.0,107.0,3.05,18.0,621.5,77.65,61.4
2016,5,16,16,0,783.0,107.0,3.1,18.0,574.0,78.97,62.72
2016,5,16,16,15,760.0,103.0,3.1,17.5,525.0,77.58,61.85
2016,5,16,16,30,737.0,99.0,3.1,17.0,476.0,69.47,55.16
2016,5,16,16,45,703.5,95.5,3.1,17.0,424.5,68.26,54.31
2016,5,16,17,0,670.0,92.0,3.1,17.0,373.0,67.03,53.42
2016,5,16,17,15,628.5,86.0,3.05,16.5,322.0,63.86,50.91
2016,5,16,17,30,587.0,80.0,3.0,16.0,271.0,60.6,48.23
2016,5,16,17,45,527.5,72.5,2.95,15.5,221.5,55.91,44.17
2016,5,16,18,0,468.0,65.0,2.9,15.0,172.0,51.14,39.86
2016,5,16,18,15,381.5,54.5,2.85,14.5,127.5,43.56,32.87
2016,5,16,18,30,295.0,44.0,2.8,14.0,83.0,33.87,23.77
2016,5,16,18,45,176.0,29.0,2.75,13.5,49.5,22.43,11.97
2016,5,16,19,0,57.0,14.0,2.7,13.0,16.0,11.95,0.0
2016,5,16,19,15,28.5,7.0,2.65,13.0,8.0,5.97,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,13.5,1.85,13.5,25.0,131.5,0.0
2016,5,17,5,30,263.0,27.0,1.9,14.0,50.0,271.46,202.16
2016,5,17,5,45,368.5,37.5,1.95,14.5,92.0,373.9,304.1
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,484.88,397.04
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,566.02,462.15
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,650.01,526.04
2016,5,17,6,45,656.0,67.5,2.05,16.5,284.0,715.62,573.46
2016,5,17,7,0,703.0,73.0,2.1,17.0,336.0,775.82,615.0
2016,5,17,7,15,735.5,77.0,2.15,17.5,388.5,826.43,648.21
2016,5,17,7,30,768.0,81.0,2.2,18.0,441.0,875.61,679.48
2016,5,17,7,45,793.0,84.5,2.3,18.5,492.0,914.96,703.68
2016,5,17,8,0,818.0,88.0,2.4,19.0,543.0,951.97,725.97
2016,5,17,8,15,836.0,91.0,2.4,19.0,591.5,978.66,741.44
2016,5,17,8,30,854.0,94.0,2.4,19.0,640.0,990.43,746.95
2016,5,17,8,45,868.5,96.5,2.45,19.5,685.0,1006.72,754.83
2016,5,17,9,0,883.0,99.0,2.5,20.0,730.0,1019.69,760.54
2016,5,17,9,15,893.5,101.0,2.45,20.0,769.5,1024.59,761.45
2016,5,17,9,30,904.0,103.0,2.4,20.0,809.0,1025.96,760.27
2016,5,17,9,45,913.0,104.5,2.4,20.5,843.5,1021.69,754.7
2016,5,17,10,0,922.0,106.0,2.4,21.0,878.0,1013.8,747.01
2016,5,17,10,15,928.0,107.5,2.35,21.0,905.5,999.42,736.18
2016,5,17,10,30,934.0,109.0,2.3,21.0,933.0,981.51,723.25
2016,5,17,10,45,937.0,110.0,2.3,21.5,953.5,956.96,705.26
2016,5,17,11,0,940.0,111.0,2.3,22.0,974.0,929.18,685.32
2016,5,17,11,15,942.5,112.0,2.25,22.0,987.0,897.9,663.98
2016,5,17,11,30,945.0,113.0,2.2,22.0,1000.0,863.69,640.71
2016,5,17,11,45,944.5,113.5,2.15,22.5,1005.0,824.04,612.56
2016,5,17,12,0,944.0,114.0,2.1,23.0,1010.0,782.09,582.43
2016,5,17,12,15,943.5,114.0,2.05,23.0,1008.0,737.68,549.88
2016,5,17,12,30,943.0,114.0,2.0,23.0,1006.0,691.42,515.33
2016,5,17,12,45,940.5,113.5,2.0,23.0,995.5,641.97,477.99
2016,5,17,13,0,938.0,113.0,2.0,23.0,985.0,591.25,438.67
2016,5,17,13,15,934.5,112.5,2.0,23.0,968.0,538.97,397.02
2016,5,17,13,30,931.0,112.0,2.0,23.0,951.0,485.89,353.52
2016,5,17,13,45,924.5,111.5,2.0,23.0,926.5,431.07,307.56
2016,5,17,14,0,918.0,111.0,2.0,23.0,902.0,376.17,260.54
2016,5,17,14,15,910.5,109.5,2.05,23.0,871.0,320.46,212.63
2016,5,17,14,30,903.0,108.0,2.1,23.0,840.0,265.21,165.81
2016,5,17,14,45,893.5,106.0,2.15,23.0,803.0,210.0,122.03
2016,5,17,15,0,884.0,104.0,2.2,23.0,766.0,155.87,85.77
2016,5,17,15,15,871.5,101.5,2.25,22.5,723.5,102.59,63.29
2016,5,17,15,30,859.0,99.0,2.3,22.0,681.0,82.74,64.45
2016,5,17,15,45,842.0,96.5,2.35,22.0,634.5,71.45,55.15
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,70.87,54.85
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,69.83,54.26
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,68.71,53.61
2016,5,17,16,45,752.5,84.5,2.45,20.5,437.0,67.04,52.48
2016,5,17,17,0,722.0,81.0,2.5,20.0,385.0,65.33,51.29
2016,5,17,17,15,683.0,75.5,2.4,19.5,333.0,56.73,44.07
2016,5,17,17,30,644.0,70.0,2.3,19.0,281.0,53.49,41.43
2016,5,17,17,45,584.5,64.0,2.25,18.5,230.5,49.61,38.11
2016,5,17,18,0,525.0,58.0,2.2,18.0,180.0,45.7,34.62
2016,5,17,18,15,441.5,49.0,2.15,17.5,134.0,39.13,28.62
2016,5,17,18,30,358.0,40.0,2.1,17.0,88.0,32.47,22.3
2016,5,17,18,45,229.0,27.5,2.05,16.5,53.5,22.43,12.04
2016,5,17,19,0,100.0,15.0,2.0,16.0,19.0,11.7,0.0
2016,5,17,19,15,50.0,7.5,1.95,15.5,9.5,6.4,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.3,13.0,24.0,114.12,0.0
2016,5,18,5,30,218.0,29.0,1.3,13.0,48.0,237.83,179.2
2016,5,18,5,45,318.0,41.0,1.35,13.5,88.5,339.53,277.11
2016,5,18,6,0,418.0,53.0,1.4,14.0,129.0,446.2,366.59
2016,5,18,6,15,485.5,61.0,1.3,14.0,177.0,527.19,431.69
2016,5,18,6,30,553.0,69.0,1.2,14.0,225.0,610.96,495.45
2016,5,18,6,45,599.5,75.5,1.15,14.5,275.5,676.06,541.47
2016,5,18,7,0,646.0,82.0,1.1,15.0,326.0,741.55,585.58
2016,5,18,7,15,679.5,87.0,1.0,15.5,376.5,792.59,616.81
2016,5,18,7,30,713.0,92.0,0.9,16.0,427.0,842.5,645.94
2016,5,18,7,45,737.5,96.5,0.85,16.5,477.0,875.52,663.38
2016,5,18,8,0,762.0,101.0,0.8,17.0,527.0,912.55,683.2
2016,5,18,8,15,781.5,104.5,0.8,17.5,574.0,940.79,697.73
2016,5,18,8,30,801.0,108.0,0.8,18.0,621.0,966.16,710.37
2016,5,18,8,45,812.5,112.5,0.85,18.5,663.5,981.52,717.63
2016,5,18,9,0,824.0,117.0,0.9,19.0,706.0,993.56,723.0
2016,5,18,9,15,835.5,119.0,1.0,19.0,745.0,999.29,726.9
2016,5,18,9,30,847.0,121.0,1.1,19.0,784.0,988.92,720.73
2016,5,18,9,45,860.0,120.5,1.2,19.5,818.0,986.79,718.72
2016,5,18,10,0,873.0,120.0,1.3,20.0,852.0,981.2,714.44
2016,5,18,10,15,879.5,121.5,1.4,20.0,879.0,967.91,706.65
2016,5,18,10,30,886.0,123.0,1.5,20.0,906.0,951.23,696.73
2016,5,18,10,45,888.0,125.5,1.6,20.5,926.0,928.08,681.28
2016,5,18,11,0,890.0,128.0,1.7,21.0,946.0,901.84,663.79
2016,5,18,11,15,893.0,129.0,1.75,21.0,959.0,872.17,644.65
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,839.69,623.54
2016,5,18,11,45,898.5,129.5,1.85,21.0,978.0,802.97,599.43
2016,5,18,12,0,901.0,129.0,1.9,21.0,984.0,763.92,572.6
2016,5,18,12,15,900.5,128.5,1.95,21.0,982.5,720.69,541.43
2016,5,18,12,30,900.0,128.0,2.0,21.0,981.0,675.76,508.24
2016,5,18,12,45,897.0,128.5,2.05,21.0,971.5,628.57,472.47
2016,5,18,13,0,894.0,129.0,2.1,21.0,962.0,580.24,434.77
2016,5,18,13,15,890.5,128.5,2.15,20.5,945.0,530.0,395.27
2016,5,18,13,30,887.0,128.0,2.2,20.0,928.0,479.04,353.81
2016,5,18,13,45,879.5,128.0,2.3,20.0,904.0,426.35,309.25
2016,5,18,14,0,872.0,128.0,2.4,20.0,880.0,373.71,263.72
2016,5,18,14,15,864.5,126.5,2.45,19.5,850.0,320.38,217.6
2016,5,18,14,30,857.0,125.0,2.5,19.0,820.0,267.53,172.43
2016,5,18,14,45,844.0,124.0,2.55,19.0,783.5,205.95,123.0
2016,5,18,15,0,831.0,123.0,2.6,19.0,747.0,153.9,87.27
2016,5,18,15,15,818.0,120.5,2.6,18.5,705.5,102.7,64.33
2016,5,18,15,30,805.0,118.0,2.6,18.0,664.0,82.7,65.48
2016,5,18,15,45,791.5,113.0,2.65,18.0,619.5,81.15,64.36
2016,5,18,16,0,778.0,108.0,2.7,18.0,575.0,79.41,63.07
2016,5,18,16,15,756.5,104.0,2.7,17.5,526.5,78.08,62.26
2016,5,18,16,30,735.0,100.0,2.7,17.0,478.0,69.96,55.57
2016,5,18,16,45,712.5,93.5,2.7,17.0,428.5,66.88,53.09
2016,5,18,17,0,690.0,87.0,2.7,17.0,379.0,63.6,50.41
2016,5,18,17,15,651.0,81.5,2.7,16.5,328.5,60.66,48.08
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,57.63,45.61
2016,5,18,17,45,555.5,69.0,2.75,15.5,228.0,53.21,41.79
2016,5,18,18,0,499.0,62.0,2.8,15.0,178.0,48.71,37.74
2016,5,18,18,15,415.5,52.5,2.8,14.5,133.0,41.87,31.42
2016,5,18,18,30,332.0,43.0,2.8,14.0,88.0,34.91,24.76
2016,5,18,18,45,207.0,29.5,2.85,14.0,54.0,22.87,12.77
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,12.44,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,6.83,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,53.5,16.5,3.95,10.0,21.0,69.56,0.0
2016,5,19,5,30,107.0,33.0,4.1,10.0,42.0,147.39,112.35
2016,5,19,5,45,175.5,49.5,4.35,10.5,77.0,222.76,185.71
2016,5,19,6,0,244.0,66.0,4.6,11.0,112.0,320.67,272.02
2016,5,19,6,15,288.0,82.5,4.6,11.0,152.5,384.91,328.52
2016,5,19,6,30,332.0,99.0,4.6,11.0,193.0,451.09,384.8
2016,5,19,6,45,387.5,107.0,4.7,11.5,237.5,517.86,439.63
2016,5,19,7,0,443.0,115.0,4.8,12.0,282.0,586.52,493.82
2016,5,19,7,15,415.5,140.5,4.6,12.5,315.5,600.06,500.52
2016,5,19,7,30,388.0,166.0,4.4,13.0,349.0,609.66,503.56
2016,5,19,7,45,530.0,144.0,4.25,13.5,423.5,725.26,591.46
2016,5,19,8,0,672.0,122.0,4.1,14.0,498.0,855.49,684.01
2016,5,19,8,15,683.0,133.5,4.0,14.0,544.0,883.68,701.02
2016,5,19,8,30,694.0,145.0,3.9,14.0,590.0,908.93,716.46
2016,5,19,8,45,788.5,127.0,3.8,14.5,666.0,974.18,758.69
2016,5,19,9,0,883.0,109.0,3.7,15.0,742.0,1031.74,794.18
2016,5,19,9,15,893.5,111.5,3.55,15.0,782.0,1036.98,794.41
2016,5,19,9,30,904.0,114.0,3.4,15.0,822.0,1038.66,792.76
2016,5,19,9,45,903.5,120.5,3.25,15.5,853.5,1030.02,782.79
2016,5,19,10,0,903.0,127.0,3.1,16.0,885.0,1017.76,770.65
2016,5,19,10,15,908.5,128.5,3.15,16.0,912.5,1002.77,760.04
2016,5,19,10,30,914.0,130.0,3.2,16.0,940.0,984.34,747.2
2016,5,19,10,45,919.5,130.5,3.25,16.5,960.5,961.58,730.14
2016,5,19,11,0,925.0,131.0,3.3,17.0,981.0,935.56,710.95
2016,5,19,11,15,927.5,131.5,3.35,17.0,994.5,903.85,689.21
2016,5,19,11,30,930.0,132.0,3.4,17.0,1008.0,869.3,665.44
2016,5,19,11,45,933.0,131.0,3.45,17.0,1014.5,831.25,639.11
2016,5,19,12,0,936.0,130.0,3.5,17.0,1021.0,790.78,610.06
2016,5,19,12,15,936.0,130.0,3.55,17.0,1019.0,746.79,576.84
2016,5,19,12,30,936.0,130.0,3.6,17.0,1017.0,700.96,541.49
2016,5,19,12,45,939.0,126.0,3.7,17.0,1008.5,652.35,503.37
2016,5,19,13,0,942.0,122.0,3.8,17.0,1000.0,602.08,462.86
2016,5,19,13,15,938.0,121.5,3.95,17.0,982.5,549.34,419.3
2016,5,19,13,30,934.0,121.0,4.1,17.0,965.0,495.86,373.82
2016,5,19,13,45,927.5,120.5,4.25,17.0,940.0,440.87,326.01
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,385.8,277.13
2016,5,19,14,15,750.5,196.0,4.5,16.5,829.5,323.88,228.26
2016,5,19,14,30,580.0,272.0,4.6,16.0,744.0,292.0,205.92
2016,5,19,14,45,591.0,251.0,4.7,16.0,713.5,242.82,165.34
2016,5,19,15,0,602.0,230.0,4.8,16.0,683.0,190.6,126.68
2016,5,19,15,15,725.0,171.0,4.9,15.5,686.0,121.93,81.7
2016,5,19,15,30,848.0,112.0,5.0,15.0,689.0,79.69,63.69
2016,5,19,15,45,642.0,165.5,5.1,14.5,585.0,103.0,84.22
2016,5,19,16,0,436.0,219.0,5.2,14.0,481.0,135.8,113.0
2016,5,19,16,15,456.5,193.0,5.25,13.5,447.5,123.45,102.84
2016,5,19,16,30,477.0,167.0,5.3,13.0,414.0,110.2,91.81
2016,5,19,16,45,280.0,170.0,5.4,13.0,311.5,117.04,98.15
2016,5,19,17,0,83.0,173.0,5.5,13.0,209.0,126.24,106.56
2016,5,19,17,15,73.5,152.0,5.4,12.5,181.0,112.03,94.51
2016,5,19,17,30,64.0,131.0,5.3,12.0,153.0,97.57,82.02
2016,5,19,17,45,55.0,109.5,5.25,12.0,125.5,82.56,68.65
2016,5,19,18,0,46.0,88.0,5.2,12.0,98.0,67.29,54.82
2016,5,19,18,15,32.0,67.5,5.2,11.5,73.5,52.37,41.17
2016,5,19,18,30,18.0,47.0,5.2,11.0,49.0,37.22,27.14
2016,5,19,18,45,9.0,29.0,5.25,11.0,30.0,23.52,13.67
2016,5,19,19,0,0.0,11.0,5.3,11.0,11.0,9.06,0.0
2016,5,19,19,15,0.0,5.5,5.3,11.0,5.5,4.69,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,16.5,4.5,9.0,27.0,122.69,0.0
2016,5,20,5,30,228.0,33.0,4.5,9.0,54.0,252.07,197.76
2016,5,20,5,45,336.5,44.0,4.55,9.5,96.0,357.06,300.22
2016,5,20,6,0,445.0,55.0,4.6,10.0,138.0,470.47,399.09
2016,5,20,6,15,513.5,63.0,4.6,10.0,187.0,553.44,469.89
2016,5,20,6,30,582.0,71.0,4.6,10.0,236.0,639.09,539.93
2016,5,20,6,45,433.0,105.5,4.7,10.5,242.5,556.79,472.58
2016,5,20,7,0,284.0,140.0,4.8,11.0,249.0,450.38,381.98
2016,5,20,7,15,292.0,162.0,4.75,11.0,287.5,488.29,411.79
2016,5,20,7,30,300.0,184.0,4.7,11.0,326.0,524.85,439.38
2016,5,20,7,45,550.0,141.0,4.7,11.5,436.5,751.76,619.0
2016,5,20,8,0,800.0,98.0,4.7,12.0,547.0,947.24,760.64
2016,5,20,8,15,819.0,101.0,4.65,12.0,595.0,974.75,776.52
2016,5,20,8,30,838.0,104.0,4.6,12.0,643.0,999.28,791.32
2016,5,20,8,45,849.0,108.5,4.6,12.5,687.0,1014.3,798.27
2016,5,20,9,0,860.0,113.0,4.6,13.0,731.0,1025.89,802.94
2016,5,20,9,15,871.0,115.5,4.6,13.0,770.5,1019.0,796.28
2016,5,20,9,30,882.0,118.0,4.6,13.0,810.0,1021.31,796.42
2016,5,20,9,45,631.5,240.5,4.6,13.0,747.0,907.8,713.5
2016,5,20,10,0,381.0,363.0,4.6,13.0,684.0,748.48,589.86
2016,5,20,10,15,648.0,242.5,4.6,13.0,808.5,889.73,700.17
2016,5,20,10,30,915.0,122.0,4.6,13.0,933.0,978.11,762.48
2016,5,20,10,45,917.0,124.5,4.65,13.5,953.0,954.31,743.26
2016,5,20,11,0,919.0,127.0,4.7,14.0,973.0,927.34,722.67
2016,5,20,11,15,654.5,270.5,4.7,14.0,877.5,815.94,639.02
2016,5,20,11,30,390.0,414.0,4.7,14.0,782.0,687.78,538.17
2016,5,20,11,45,387.5,417.5,4.75,14.0,785.5,663.8,520.3
2016,5,20,12,0,385.0,421.0,4.8,14.0,789.0,638.75,500.92
2016,5,20,12,15,653.0,276.5,4.8,14.0,897.5,678.96,534.84
2016,5,20,12,30,921.0,132.0,4.8,14.0,1006.0,693.87,547.47
2016,5,20,12,45,914.5,134.5,4.85,14.0,995.0,645.11,507.65
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,595.43,466.42
2016,5,20,13,15,485.5,277.5,4.9,14.0,729.5,442.24,345.72
2016,5,20,13,30,63.0,418.0,4.9,14.0,475.0,343.99,270.05
2016,5,20,13,45,110.0,423.5,4.9,14.0,520.0,346.15,270.92
2016,5,20,14,0,157.0,429.0,4.9,14.0,565.0,350.67,272.59
2016,5,20,14,15,207.0,407.5,4.9,13.5,580.5,334.84,258.05
2016,5,20,14,30,257.0,386.0,4.9,13.0,596.0,301.12,228.83
2016,5,20,14,45,319.0,351.0,4.9,13.0,599.5,269.44,200.56
2016,5,20,15,0,381.0,316.0,4.9,13.0,603.0,232.01,170.12
2016,5,20,15,15,361.5,301.5,4.85,13.0,562.0,195.67,149.12
2016,5,20,15,30,342.0,287.0,4.8,13.0,521.0,176.42,147.42
2016,5,20,15,45,338.0,266.5,4.8,13.0,484.0,167.51,140.22
2016,5,20,16,0,334.0,246.0,4.8,13.0,447.0,158.03,132.49
2016,5,20,16,15,302.0,229.0,4.7,12.5,399.5,149.45,125.73
2016,5,20,16,30,270.0,212.0,4.6,12.0,352.0,140.46,118.55
2016,5,20,16,45,291.5,185.5,4.55,12.0,322.5,126.31,106.57
2016,5,20,17,0,313.0,159.0,4.5,12.0,293.0,111.34,93.73
2016,5,20,17,15,455.0,121.5,4.4,11.5,288.0,85.71,71.41
2016,5,20,17,30,597.0,84.0,4.3,11.0,283.0,63.46,51.76
2016,5,20,17,45,534.5,77.0,4.25,11.0,232.5,59.24,47.99
2016,5,20,18,0,472.0,70.0,4.2,11.0,182.0,54.98,44.02
2016,5,20,18,15,387.0,59.5,4.05,10.5,136.5,45.33,35.08
2016,5,20,18,30,302.0,49.0,3.9,10.0,91.0,37.55,27.6
2016,5,20,18,45,184.5,34.0,3.8,10.0,56.5,26.2,16.14
2016,5,20,19,0,67.0,19.0,3.7,10.0,22.0,15.03,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.0,11.0,8.11,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,10.0,14.0,11.55,0.0
2016,5,21,5,30,0.0,28.0,2.1,10.0,28.0,25.5,14.73
2016,5,21,5,45,10.0,47.0,2.2,10.0,49.0,54.19,40.7
2016,5,21,6,0,20.0,66.0,2.3,10.0,70.0,91.42,73.72
2016,5,21,6,15,31.5,87.5,2.35,10.0,95.5,125.62,104.01
2016,5,21,6,30,43.0,109.0,2.4,10.0,121.0,159.34,133.42
2016,5,21,6,45,54.0,129.5,2.45,10.5,148.0,190.96,160.17
2016,5,21,7,0,65.0,150.0,2.5,11.0,175.0,222.58,186.3
2016,5,21,7,15,82.0,174.5,2.6,11.0,210.5,265.28,221.59
2016,5,21,7,30,99.0,199.0,2.7,11.0,246.0,307.8,256.07
2016,5,21,7,45,61.5,203.5,2.8,11.5,234.0,270.98,223.29
2016,5,21,8,0,24.0,208.0,2.9,12.0,222.0,215.11,175.2
2016,5,21,8,15,64.0,249.0,2.95,12.0,289.5,317.89,259.45
2016,5,21,8,30,104.0,290.0,3.0,12.0,357.0,401.14,325.56
2016,5,21,8,45,210.5,302.0,3.1,12.0,449.5,538.9,434.53
2016,5,21,9,0,317.0,314.0,3.2,12.0,542.0,675.81,538.56
2016,5,21,9,15,310.0,335.5,3.15,12.0,568.5,684.12,541.76
2016,5,21,9,30,303.0,357.0,3.1,12.0,595.0,690.44,544.44
2016,5,21,9,45,546.0,265.5,3.1,12.0,716.5,843.19,661.15
2016,5,21,10,0,789.0,174.0,3.1,12.0,838.0,968.68,750.01
2016,5,21,10,15,593.0,276.5,3.05,12.0,784.5,869.48,675.3
2016,5,21,10,30,397.0,379.0,3.0,12.0,731.0,747.24,582.02
2016,5,21,10,45,399.5,387.0,3.0,12.0,748.5,749.59,583.47
2016,5,21,11,0,402.0,395.0,3.0,12.0,766.0,736.76,573.31
2016,5,21,11,15,370.0,419.0,2.95,12.0,764.0,699.56,544.59
2016,5,21,11,30,338.0,443.0,2.9,12.0,762.0,671.45,522.45
2016,5,21,11,45,314.5,453.5,2.9,12.0,752.0,638.47,497.22
2016,5,21,12,0,291.0,464.0,2.9,12.0,742.0,605.85,472.17
2016,5,21,12,15,347.5,437.5,2.9,12.0,768.5,599.58,468.0
2016,5,21,12,30,404.0,411.0,2.9,12.0,795.0,586.93,458.41
2016,5,21,12,45,311.5,439.5,2.9,12.0,734.0,526.54,411.09
2016,5,21,13,0,219.0,468.0,2.9,12.0,673.0,477.21,372.43
2016,5,21,13,15,334.0,419.0,2.9,12.0,725.0,472.24,367.8
2016,5,21,13,30,449.0,370.0,2.9,12.0,777.0,455.89,352.5
2016,5,21,13,45,449.0,357.5,2.9,12.5,755.5,414.94,317.57
2016,5,21,14,0,449.0,345.0,2.9,13.0,734.0,374.35,282.59
2016,5,21,14,15,389.0,356.0,2.9,13.0,685.0,342.21,256.44
2016,5,21,14,30,329.0,367.0,2.9,13.0,636.0,306.57,228.81
2016,5,21,14,45,424.5,313.0,2.9,13.0,643.5,254.46,182.97
2016,5,21,15,0,520.0,259.0,2.9,13.0,651.0,203.57,140.93
2016,5,21,15,15,433.5,272.5,2.9,13.0,587.5,172.25,127.82
2016,5,21,15,30,347.0,286.0,2.9,13.0,524.0,175.93,146.62
2016,5,21,15,45,543.0,206.5,2.9,13.0,549.0,127.46,105.57
2016,5,21,16,0,739.0,127.0,2.9,13.0,574.0,83.13,67.51
2016,5,21,16,15,715.5,122.5,2.9,13.0,526.0,82.14,66.91
2016,5,21,16,30,692.0,118.0,2.9,13.0,478.0,81.04,66.18
2016,5,21,16,45,667.0,110.5,2.95,13.0,428.5,77.73,63.5
2016,5,21,17,0,642.0,103.0,3.0,13.0,379.0,74.18,60.58
2016,5,21,17,15,601.0,96.0,2.95,12.5,328.5,70.61,57.71
2016,5,21,17,30,560.0,89.0,2.9,12.0,278.0,66.89,54.63
2016,5,21,17,45,506.0,80.5,2.9,12.0,229.0,61.73,50.04
2016,5,21,18,0,452.0,72.0,2.9,12.0,180.0,56.42,45.15
2016,5,21,18,15,372.0,60.5,2.7,11.5,135.5,45.95,35.53
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,37.49,27.49
2016,5,21,18,45,186.5,34.0,2.35,11.0,57.0,26.19,16.23
2016,5,21,19,0,81.0,19.0,2.2,11.0,23.0,15.08,0.0
2016,5,21,19,15,40.5,9.5,2.15,10.5,11.5,8.11,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,118.42,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,239.67,188.24
2016,5,22,5,45,301.5,47.5,1.95,10.5,95.5,332.49,276.44
2016,5,22,6,0,396.0,60.0,2.1,11.0,136.0,433.18,363.12
2016,5,22,6,15,463.0,69.5,2.1,11.0,184.0,518.86,434.02
2016,5,22,6,30,530.0,79.0,2.1,11.0,232.0,603.78,501.24
2016,5,22,6,45,265.0,99.0,2.1,11.5,175.5,373.9,315.24
2016,5,22,7,0,0.0,119.0,2.1,12.0,119.0,108.42,86.86
2016,5,22,7,15,17.0,150.0,2.05,12.0,158.5,155.53,127.36
2016,5,22,7,30,34.0,181.0,2.0,12.0,198.0,221.22,181.77
2016,5,22,7,45,127.0,212.0,2.0,12.5,282.5,366.95,301.27
2016,5,22,8,0,220.0,243.0,2.0,13.0,367.0,493.82,400.29
2016,5,22,8,15,243.0,262.5,1.95,13.0,410.5,558.63,447.14
2016,5,22,8,30,266.0,282.0,1.9,13.0,454.0,600.19,476.41
2016,5,22,8,45,294.5,297.0,1.9,13.5,500.0,640.7,504.2
2016,5,22,9,0,323.0,312.0,1.9,14.0,546.0,679.64,530.35
2016,5,22,9,15,188.5,327.5,1.9,14.0,465.5,531.39,416.94
2016,5,22,9,30,54.0,343.0,1.9,14.0,385.0,385.37,302.62
2016,5,22,9,45,449.5,243.5,1.95,14.0,620.5,725.09,566.54
2016,5,22,10,0,845.0,144.0,2.0,14.0,856.0,992.97,751.6
2016,5,22,10,15,597.5,274.5,2.05,14.0,786.0,872.24,663.85
2016,5,22,10,30,350.0,405.0,2.1,14.0,716.0,729.15,557.85
2016,5,22,10,45,355.5,411.0,2.15,14.0,733.0,721.56,553.33
2016,5,22,11,0,361.0,417.0,2.2,14.0,750.0,712.01,546.21
2016,5,22,11,15,310.0,441.5,2.25,14.0,730.5,669.55,514.18
2016,5,22,11,30,259.0,466.0,2.3,14.0,711.0,628.03,482.89
2016,5,22,11,45,244.0,472.5,2.4,14.0,704.5,600.59,462.79
2016,5,22,12,0,229.0,479.0,2.5,14.0,698.0,571.09,440.92
2016,5,22,12,15,295.0,455.5,2.55,14.0,737.0,578.22,447.03
2016,5,22,12,30,361.0,432.0,2.6,14.0,776.0,578.01,446.97
2016,5,22,12,45,381.5,417.5,2.7,14.0,777.5,552.11,427.14
2016,5,22,13,0,402.0,403.0,2.8,14.0,779.0,519.35,401.79
2016,5,22,13,15,409.5,391.5,2.85,14.0,769.0,484.48,373.96
2016,5,22,13,30,417.0,380.0,2.9,14.0,759.0,449.12,345.07
2016,5,22,13,45,349.0,396.0,2.95,14.0,707.5,410.46,314.1
2016,5,22,14,0,281.0,412.0,3.0,14.0,656.0,370.56,282.85
2016,5,22,14,15,274.0,398.0,3.05,14.0,629.5,336.33,254.9
2016,5,22,14,30,267.0,384.0,3.1,14.0,603.0,303.37,228.15
2016,5,22,14,45,365.0,332.0,3.15,14.0,616.5,267.84,195.6
2016,5,22,15,0,463.0,280.0,3.2,14.0,630.0,210.49,148.09
2016,5,22,15,15,506.5,247.0,3.2,13.5,610.5,162.77,117.96
2016,5,22,15,30,550.0,214.0,3.2,13.0,591.0,128.95,106.6
2016,5,22,15,45,454.5,227.5,3.25,13.0,525.0,137.62,114.4
2016,5,22,16,0,359.0,241.0,3.3,13.0,459.0,155.66,130.24
2016,5,22,16,15,437.5,198.5,3.3,13.0,442.5,126.13,105.13
2016,5,22,16,30,516.0,156.0,3.3,13.0,426.0,103.77,86.04
2016,5,22,16,45,439.0,154.0,3.3,13.0,367.5,103.26,85.92
2016,5,22,17,0,362.0,152.0,3.3,13.0,309.0,102.86,85.86
2016,5,22,17,15,331.0,138.5,3.2,12.5,268.0,99.21,83.06
2016,5,22,17,30,300.0,125.0,3.1,12.0,227.0,90.45,75.61
2016,5,22,17,45,277.5,106.0,3.05,12.0,188.0,77.96,64.53
2016,5,22,18,0,255.0,87.0,3.0,12.0,149.0,65.06,52.86
2016,5,22,18,15,212.5,69.0,2.8,11.5,112.5,52.3,41.2
2016,5,22,18,30,170.0,51.0,2.6,11.0,76.0,39.23,29.05
2016,5,22,18,45,85.0,35.5,2.45,11.0,48.0,27.51,17.48
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,16.19,0.0
2016,5,22,19,15,0.0,10.0,2.25,10.5,10.0,8.54,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.0,120.66,10.01
2016,5,23,5,30,219.0,33.0,2.3,11.0,54.0,244.06,192.48
2016,5,23,5,45,311.0,45.0,2.4,11.5,94.5,335.26,278.74
2016,5,23,6,0,403.0,57.0,2.5,12.0,135.0,439.29,367.73
2016,5,23,6,15,468.0,66.0,2.5,12.0,182.0,519.17,434.03
2016,5,23,6,30,533.0,75.0,2.5,12.0,229.0,601.69,499.59
2016,5,23,6,45,577.5,82.0,2.55,12.5,278.5,665.25,547.11
2016,5,23,7,0,622.0,89.0,2.6,13.0,328.0,729.09,593.05
2016,5,23,7,15,656.0,94.5,2.55,13.0,378.5,780.81,628.95
2016,5,23,7,30,690.0,100.0,2.5,13.0,429.0,831.46,663.12
2016,5,23,7,45,713.0,105.5,2.5,13.5,478.0,869.79,686.78
2016,5,23,8,0,736.0,111.0,2.5,14.0,527.0,905.97,708.55
2016,5,23,8,15,755.5,115.0,2.5,14.0,573.5,927.92,721.41
2016,5,23,8,30,775.0,119.0,2.5,14.0,620.0,953.76,737.09
2016,5,23,8,45,556.5,214.0,2.5,14.5,587.0,835.49,650.32
2016,5,23,9,0,338.0,309.0,2.5,15.0,554.0,691.48,539.31
2016,5,23,9,15,377.0,313.0,2.5,15.0,599.5,727.01,565.71
2016,5,23,9,30,416.0,317.0,2.5,15.0,645.0,779.58,602.07
2016,5,23,9,45,405.0,337.0,2.5,15.5,667.5,776.56,596.59
2016,5,23,10,0,394.0,357.0,2.5,16.0,690.0,755.34,579.23
2016,5,23,10,15,418.0,359.0,2.5,16.0,722.0,780.06,596.01
2016,5,23,10,30,442.0,361.0,2.5,16.0,754.0,785.9,599.45
2016,5,23,10,45,362.5,404.0,2.55,16.0,731.5,721.46,551.37
2016,5,23,11,0,283.0,447.0,2.6,16.0,709.0,671.73,513.59
2016,5,23,11,15,222.0,463.0,2.6,16.0,670.5,605.74,464.45
2016,5,23,11,30,161.0,479.0,2.6,16.0,632.0,553.68,424.94
2016,5,23,11,45,214.5,475.0,2.65,16.0,680.0,575.77,442.23
2016,5,23,12,0,268.0,471.0,2.7,16.0,728.0,595.39,456.88
2016,5,23,12,15,309.5,455.0,2.7,16.0,751.0,588.08,451.44
2016,5,23,12,30,351.0,439.0,2.7,16.0,774.0,577.37,443.3
2016,5,23,12,45,369.0,425.0,2.75,16.0,773.5,550.72,422.98
2016,5,23,13,0,387.0,411.0,2.8,16.0,773.0,522.61,401.11
2016,5,23,13,15,359.0,419.5,2.8,16.0,751.0,485.86,372.05
2016,5,23,13,30,331.0,428.0,2.8,16.0,729.0,451.25,344.47
2016,5,23,13,45,195.0,410.5,2.85,16.0,586.5,371.52,284.61
