Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,0,59.0,393.0,2.9,16.0,444.0,308.26,238.52
2016,5,23,14,15,37.5,333.5,2.9,15.5,366.0,256.03,199.14
2016,5,23,14,30,16.0,274.0,2.9,15.0,288.0,218.26,170.84
2016,5,23,14,45,20.0,278.5,2.95,15.0,294.5,218.99,171.6
2016,5,23,15,0,24.0,283.0,3.0,15.0,301.0,218.71,171.64
2016,5,23,15,15,17.0,248.5,3.0,15.0,261.0,191.55,150.91
2016,5,23,15,30,10.0,214.0,3.0,15.0,221.0,166.23,137.29
2016,5,23,15,45,7.5,197.0,3.05,15.0,202.0,153.88,127.26
2016,5,23,16,0,5.0,180.0,3.1,15.0,183.0,141.38,117.01
2016,5,23,16,15,38.0,199.0,3.1,14.5,219.5,145.26,120.95
2016,5,23,16,30,71.0,218.0,3.1,14.0,256.0,155.24,130.16
2016,5,23,16,45,101.0,198.5,3.15,14.0,246.5,143.09,120.11
2016,5,23,17,0,131.0,179.0,3.2,14.0,237.0,125.81,105.51
2016,5,23,17,15,120.5,158.0,3.2,13.5,205.5,112.62,94.49
2016,5,23,17,30,110.0,137.0,3.2,13.0,174.0,99.03,82.9
2016,5,23,17,45,300.0,101.0,3.2,13.0,179.5,74.94,61.58
2016,5,23,18,0,490.0,65.0,3.2,13.0,185.0,50.73,39.9
2016,5,23,18,15,412.5,55.5,3.1,12.5,140.5,44.01,33.69
2016,5,23,18,30,335.0,46.0,3.0,12.0,96.0,37.15,27.13
2016,5,23,18,45,225.0,33.0,2.9,12.0,61.0,25.53,15.85
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,15.53,0.0
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,8.54,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.0,17.0,2.6,11.0,28.5,127.21,21.11
2016,5,24,5,30,234.0,34.0,2.7,11.0,57.0,256.47,203.43
2016,5,24,5,45,330.5,45.0,2.85,11.5,98.0,353.99,294.75
2016,5,24,6,0,427.0,56.0,3.0,12.0,139.0,457.59,383.49
2016,5,24,6,15,491.5,64.5,3.0,12.0,187.0,537.17,449.71
2016,5,24,6,30,556.0,73.0,3.0,12.0,235.0,619.3,515.14
2016,5,24,6,45,278.0,86.5,3.0,12.5,167.5,390.48,329.39
2016,5,24,7,0,0.0,100.0,3.0,13.0,100.0,87.59,69.07
2016,5,24,7,15,5.0,131.0,3.0,13.0,133.5,122.82,99.11
2016,5,24,7,30,10.0,162.0,3.0,13.0,167.0,158.14,128.4
2016,5,24,7,45,23.5,192.0,3.0,13.0,205.0,200.59,163.5
2016,5,24,8,0,37.0,222.0,3.0,13.0,243.0,263.42,214.45
2016,5,24,8,15,26.0,222.0,3.0,13.0,237.5,247.57,200.34
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,214.51,172.6
2016,5,24,8,45,21.0,248.5,3.0,13.5,263.5,244.75,196.44
2016,5,24,9,0,27.0,275.0,3.0,14.0,295.0,294.98,235.53
2016,5,24,9,15,38.5,307.5,2.95,14.0,337.5,337.09,268.19
2016,5,24,9,30,50.0,340.0,2.9,14.0,380.0,378.06,299.51
2016,5,24,9,45,47.0,351.0,2.9,14.5,390.0,380.92,300.26
2016,5,24,10,0,44.0,362.0,2.9,15.0,400.0,383.55,301.03
2016,5,24,10,15,53.5,385.5,2.9,15.0,432.5,410.22,321.12
2016,5,24,10,30,63.0,409.0,2.9,15.0,465.0,435.47,339.9
2016,5,24,10,45,60.5,415.5,2.95,15.0,470.5,432.15,336.82
2016,5,24,11,0,58.0,422.0,3.0,15.0,476.0,428.57,333.75
2016,5,24,11,15,55.0,424.5,3.0,15.0,476.5,420.69,327.39
2016,5,24,11,30,52.0,427.0,3.0,15.0,477.0,412.74,321.05
2016,5,24,11,45,65.5,444.0,3.0,15.0,507.0,429.75,333.97
2016,5,24,12,0,79.0,461.0,3.0,15.0,537.0,444.65,345.07
2016,5,24,12,15,57.5,430.5,3.0,15.0,485.5,395.28,307.22
2016,5,24,12,30,36.0,400.0,3.0,15.0,434.0,349.05,271.77
2016,5,24,12,45,64.5,429.0,3.05,15.0,490.0,380.91,296.47
2016,5,24,13,0,93.0,458.0,3.1,15.0,546.0,408.29,317.03
2016,5,24,13,15,78.0,439.0,3.1,15.0,511.5,376.09,292.12
2016,5,24,13,30,63.0,420.0,3.1,15.0,477.0,346.11,269.13
2016,5,24,13,45,68.5,413.0,3.15,15.0,473.5,334.18,259.78
2016,5,24,14,0,74.0,406.0,3.2,15.0,470.0,321.69,249.8
2016,5,24,14,15,58.0,375.5,3.2,15.0,425.0,288.29,224.15
2016,5,24,14,30,42.0,345.0,3.2,15.0,380.0,257.52,200.74
2016,5,24,14,45,24.5,273.5,3.25,15.0,294.0,204.03,159.48
2016,5,24,15,0,7.0,202.0,3.3,15.0,208.0,161.12,126.34
2016,5,24,15,15,15.0,228.5,3.3,14.5,239.5,178.16,140.63
2016,5,24,15,30,23.0,255.0,3.3,14.0,271.0,193.35,160.79
2016,5,24,15,45,11.5,192.5,3.3,14.0,200.5,150.91,125.19
2016,5,24,16,0,0.0,130.0,3.3,14.0,130.0,105.56,86.65
2016,5,24,16,15,0.0,137.5,3.3,13.5,137.5,110.63,91.54
2016,5,24,16,30,0.0,145.0,3.3,13.0,145.0,115.33,96.12
2016,5,24,16,45,0.0,127.5,3.35,13.0,127.5,102.13,84.89
2016,5,24,17,0,0.0,110.0,3.4,13.0,110.0,88.78,73.44
2016,5,24,17,15,0.0,95.5,3.4,12.5,95.5,77.5,63.81
2016,5,24,17,30,0.0,81.0,3.4,12.0,81.0,66.13,53.94
2016,5,24,17,45,237.5,75.0,3.4,12.0,133.5,53.93,43.04
2016,5,24,18,0,475.0,69.0,3.4,12.0,186.0,53.83,42.85
2016,5,24,18,15,397.0,59.0,3.3,11.5,141.5,46.81,36.35
2016,5,24,18,30,319.0,49.0,3.2,11.0,97.0,37.57,27.65
2016,5,24,18,45,212.0,35.0,3.1,11.0,62.0,26.98,17.27
2016,5,24,19,0,105.0,21.0,3.0,11.0,27.0,16.28,0.34
2016,5,24,19,15,52.5,10.5,2.95,11.0,13.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.5,17.0,2.3,11.0,28.5,126.47,29.51
2016,5,25,5,30,231.0,34.0,2.4,11.0,57.0,253.87,201.95
2016,5,25,5,45,323.5,45.5,2.55,11.5,97.5,345.23,287.53
2016,5,25,6,0,416.0,57.0,2.7,12.0,138.0,449.91,376.89
2016,5,25,6,15,480.0,65.0,2.7,12.0,185.5,528.15,441.81
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,608.86,505.94
2016,5,25,6,45,272.0,93.0,2.75,12.5,173.0,394.17,331.62
2016,5,25,7,0,0.0,113.0,2.8,13.0,113.0,101.47,80.75
2016,5,25,7,15,0.0,120.0,2.8,13.0,120.0,106.28,84.91
2016,5,25,7,30,0.0,127.0,2.8,13.0,127.0,111.45,88.95
2016,5,25,7,45,4.0,155.0,2.85,13.0,157.5,142.0,114.28
2016,5,25,8,0,8.0,183.0,2.9,13.0,188.0,172.49,139.17
2016,5,25,8,15,10.0,198.5,2.9,13.0,205.0,187.97,151.42
2016,5,25,8,30,12.0,214.0,2.9,13.0,222.0,203.37,163.54
2016,5,25,8,45,23.0,251.0,2.95,13.5,267.5,249.25,200.12
2016,5,25,9,0,34.0,288.0,3.0,14.0,313.0,316.18,252.47
2016,5,25,9,15,38.0,309.5,3.0,14.0,339.0,338.68,269.35
2016,5,25,9,30,42.0,331.0,3.0,14.0,365.0,360.47,285.72
2016,5,25,9,45,28.5,303.5,3.0,14.5,327.5,313.91,248.03
2016,5,25,10,0,15.0,276.0,3.0,15.0,290.0,254.67,200.54
2016,5,25,10,15,46.5,348.5,3.0,15.0,390.0,366.99,288.7
2016,5,25,10,30,78.0,421.0,3.0,15.0,490.0,461.13,360.05
2016,5,25,10,45,202.5,430.0,3.0,15.5,615.5,588.44,456.49
2016,5,25,11,0,327.0,439.0,3.0,16.0,741.0,703.27,539.94
2016,5,25,11,15,210.0,451.5,3.0,16.0,646.5,585.75,451.01
2016,5,25,11,30,93.0,464.0,3.0,16.0,552.0,478.34,369.09
2016,5,25,11,45,508.5,288.0,3.05,16.0,774.0,655.32,509.56
2016,5,25,12,0,924.0,112.0,3.1,16.0,996.0,772.54,599.18
2016,5,25,12,15,924.0,111.5,3.15,16.0,994.5,729.5,565.5
2016,5,25,12,30,924.0,111.0,3.2,16.0,993.0,684.66,530.92
2016,5,25,12,45,918.0,114.0,3.25,16.0,983.0,637.24,493.47
2016,5,25,13,0,912.0,117.0,3.3,16.0,973.0,588.81,454.24
2016,5,25,13,15,909.0,116.0,3.35,16.0,957.0,538.24,412.34
2016,5,25,13,30,906.0,115.0,3.4,16.0,941.0,486.88,368.6
2016,5,25,13,45,689.0,228.0,3.5,16.0,846.5,421.32,315.99
2016,5,25,14,0,472.0,341.0,3.6,16.0,752.0,382.59,286.3
2016,5,25,14,15,680.0,224.5,3.65,16.0,794.5,330.05,235.97
2016,5,25,14,30,888.0,108.0,3.7,16.0,837.0,273.88,179.68
2016,5,25,14,45,693.5,188.0,3.75,16.0,742.0,224.08,145.67
2016,5,25,15,0,499.0,268.0,3.8,16.0,647.0,210.53,145.35
2016,5,25,15,15,442.0,273.0,3.85,15.5,595.5,176.76,128.57
2016,5,25,15,30,385.0,278.0,3.9,15.0,544.0,172.31,142.59
2016,5,25,15,45,599.0,187.5,3.95,15.0,569.5,115.48,94.57
2016,5,25,16,0,813.0,97.0,4.0,15.0,595.0,72.2,57.51
2016,5,25,16,15,793.0,93.5,4.0,14.5,546.5,70.92,56.73
2016,5,25,16,30,773.0,90.0,4.0,14.0,498.0,69.55,55.84
2016,5,25,16,45,740.5,88.0,4.05,14.0,447.0,69.02,55.57
2016,5,25,17,0,708.0,86.0,4.1,14.0,396.0,62.73,50.2
2016,5,25,17,15,671.0,81.0,4.1,13.5,345.0,60.12,48.15
2016,5,25,17,30,634.0,76.0,4.1,13.0,294.0,57.43,45.96
2016,5,25,17,45,571.5,71.0,4.1,13.0,243.5,54.46,43.35
2016,5,25,18,0,509.0,66.0,4.1,13.0,193.0,51.55,40.64
2016,5,25,18,15,430.5,57.0,4.0,12.5,147.5,45.24,34.81
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,38.82,28.66
2016,5,25,18,45,229.0,35.5,3.8,12.0,65.5,27.4,17.63
2016,5,25,19,0,106.0,23.0,3.7,12.0,29.0,17.81,2.14
2016,5,25,19,15,53.0,11.5,3.65,11.5,14.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,19.0,1.9,10.5,28.5,114.71,32.76
2016,5,26,5,30,183.0,38.0,1.9,11.0,57.0,226.05,179.48
2016,5,26,5,45,276.0,51.0,1.95,11.5,97.0,317.75,263.89
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,417.03,349.12
2016,5,26,6,15,436.0,74.0,1.9,12.0,184.0,496.19,414.11
2016,5,26,6,30,503.0,84.0,1.8,12.0,231.0,586.19,484.5
2016,5,26,6,45,550.0,91.5,1.75,12.5,281.0,652.2,532.65
2016,5,26,7,0,597.0,99.0,1.7,13.0,331.0,718.51,579.01
2016,5,26,7,15,632.5,105.0,1.6,13.0,381.5,771.94,614.74
2016,5,26,7,30,668.0,111.0,1.5,13.0,432.0,824.32,648.54
2016,5,26,7,45,694.5,115.5,1.4,13.5,481.0,864.51,671.49
2016,5,26,8,0,721.0,120.0,1.3,14.0,530.0,902.67,692.4
2016,5,26,8,15,742.0,124.0,1.25,14.5,577.0,932.32,707.76
2016,5,26,8,30,763.0,128.0,1.2,15.0,624.0,952.23,716.48
2016,5,26,8,45,780.0,130.5,1.15,15.5,667.5,970.81,724.37
2016,5,26,9,0,797.0,133.0,1.1,16.0,711.0,986.2,730.15
2016,5,26,9,15,809.5,135.5,1.05,16.0,749.5,993.69,732.25
2016,5,26,9,30,822.0,138.0,1.0,16.0,788.0,997.77,732.38
2016,5,26,9,45,824.0,144.5,1.0,16.5,819.5,992.21,726.17
2016,5,26,10,0,826.0,151.0,1.0,17.0,851.0,983.19,718.07
2016,5,26,10,15,833.5,153.0,1.0,17.0,878.0,971.46,709.76
2016,5,26,10,30,841.0,155.0,1.0,17.0,905.0,956.31,699.43
2016,5,26,10,45,848.5,154.5,1.05,17.5,926.0,935.35,685.11
2016,5,26,11,0,856.0,154.0,1.1,18.0,947.0,899.37,661.11
2016,5,26,11,15,859.5,155.0,1.15,18.0,960.5,870.88,643.29
2016,5,26,11,30,863.0,156.0,1.2,18.0,974.0,839.67,623.42
2016,5,26,11,45,866.5,154.5,1.3,18.5,980.5,803.98,599.86
2016,5,26,12,0,870.0,153.0,1.4,19.0,987.0,766.05,573.26
2016,5,26,12,15,870.0,153.0,1.55,19.0,985.5,724.79,544.83
2016,5,26,12,30,870.0,153.0,1.7,19.0,984.0,681.9,514.2
2016,5,26,12,45,877.0,146.5,1.85,19.0,977.5,637.22,481.24
2016,5,26,13,0,884.0,140.0,2.0,19.0,971.0,590.73,445.64
2016,5,26,13,15,880.5,139.5,2.15,18.5,955.0,541.36,407.28
2016,5,26,13,30,877.0,139.0,2.3,18.0,939.0,491.29,366.84
2016,5,26,13,45,871.0,138.0,2.45,18.0,915.5,439.4,322.96
2016,5,26,14,0,865.0,137.0,2.6,18.0,892.0,387.43,277.89
2016,5,26,14,15,857.5,135.5,2.7,18.0,862.5,334.84,231.71
2016,5,26,14,30,850.0,134.0,2.8,18.0,833.0,275.39,180.61
2016,5,26,14,45,840.5,131.5,2.9,18.0,797.5,222.02,136.38
2016,5,26,15,0,831.0,129.0,3.0,18.0,762.0,169.86,98.26
2016,5,26,15,15,818.5,126.5,3.05,17.5,721.5,118.95,71.46
2016,5,26,15,30,806.0,124.0,3.1,17.0,681.0,85.87,68.39
2016,5,26,15,45,789.5,120.5,3.2,17.0,636.5,85.41,68.22
2016,5,26,16,0,773.0,117.0,3.3,17.0,592.0,84.86,67.95
2016,5,26,16,15,751.5,113.0,3.35,16.5,544.0,76.25,60.87
2016,5,26,16,30,730.0,109.0,3.4,16.0,496.0,75.23,60.32
2016,5,26,16,45,700.0,104.5,3.45,16.0,445.5,73.65,59.16
2016,5,26,17,0,670.0,100.0,3.5,16.0,395.0,71.99,57.92
2016,5,26,17,15,631.0,94.0,3.45,15.5,344.0,69.06,55.64
2016,5,26,17,30,592.0,88.0,3.4,15.0,293.0,66.03,53.2
2016,5,26,17,45,535.5,81.0,3.4,14.5,243.5,61.96,49.75
2016,5,26,18,0,479.0,74.0,3.4,14.0,194.0,57.84,46.08
2016,5,26,18,15,400.0,63.5,3.3,13.5,148.0,48.2,37.31
2016,5,26,18,30,321.0,53.0,3.2,13.0,102.0,40.5,30.05
2016,5,26,18,45,209.0,38.5,3.1,12.5,65.5,29.59,19.53
2016,5,26,19,0,97.0,24.0,3.0,12.0,29.0,18.86,3.73
2016,5,26,19,15,48.5,12.0,2.95,11.5,14.5,10.24,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,95.5,19.0,1.0,10.5,29.0,117.72,39.37
2016,5,27,5,30,191.0,38.0,1.0,11.0,58.0,231.5,183.71
2016,5,27,5,45,289.0,50.5,1.05,11.5,99.5,326.68,269.77
2016,5,27,6,0,387.0,63.0,1.1,12.0,141.0,429.85,356.49
2016,5,27,6,15,453.0,72.5,1.15,12.5,188.0,514.11,423.79
2016,5,27,6,30,519.0,82.0,1.2,13.0,235.0,597.93,487.68
2016,5,27,6,45,572.0,88.0,1.25,13.5,286.0,667.87,538.34
2016,5,27,7,0,625.0,94.0,1.3,14.0,337.0,738.35,587.41
2016,5,27,7,15,659.5,99.5,1.3,14.5,388.0,790.73,621.25
2016,5,27,7,30,694.0,105.0,1.3,15.0,439.0,842.0,653.38
2016,5,27,7,45,725.5,107.5,1.3,15.5,490.0,884.95,678.92
2016,5,27,8,0,757.0,110.0,1.3,16.0,541.0,919.49,698.31
2016,5,27,8,15,776.5,113.5,1.25,16.5,588.0,947.82,712.54
2016,5,27,8,30,796.0,117.0,1.2,17.0,635.0,973.3,724.71
2016,5,27,8,45,815.0,118.0,1.2,17.5,679.5,992.3,733.46
2016,5,27,9,0,834.0,119.0,1.2,18.0,724.0,1008.06,740.23
2016,5,27,9,15,845.5,121.0,1.15,18.0,762.5,1014.0,741.3
2016,5,27,9,30,857.0,123.0,1.1,18.0,801.0,1003.62,732.26
2016,5,27,9,45,873.5,120.5,1.05,18.5,836.5,1003.08,728.49
2016,5,27,10,0,890.0,118.0,1.0,19.0,872.0,999.06,722.53
2016,5,27,10,15,896.5,119.5,0.95,19.5,899.5,985.89,711.02
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,969.31,697.67
2016,5,27,10,45,909.0,121.0,0.9,20.5,947.5,947.49,682.19
2016,5,27,11,0,915.0,121.0,0.9,21.0,968.0,922.45,664.84
2016,5,27,11,15,917.5,121.5,0.95,21.0,981.5,891.78,646.08
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,858.31,625.4
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,821.07,601.6
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,781.52,575.62
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,738.46,546.73
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,693.66,515.5
2016,5,27,12,45,914.0,126.0,1.65,22.0,993.0,645.61,480.68
2016,5,27,13,0,907.0,129.0,1.8,22.0,982.0,596.67,443.89
2016,5,27,13,15,904.0,128.5,1.9,21.5,966.0,546.63,405.49
2016,5,27,13,30,901.0,128.0,2.0,21.0,950.0,495.8,364.99
2016,5,27,13,45,894.0,127.5,2.15,21.0,926.0,442.79,320.93
2016,5,27,14,0,887.0,127.0,2.3,21.0,902.0,389.77,275.67
2016,5,27,14,15,879.5,125.5,2.35,21.0,872.0,336.17,229.18
2016,5,27,14,30,872.0,124.0,2.4,21.0,842.0,283.01,183.4
2016,5,27,14,45,860.0,123.5,2.5,21.0,806.0,230.32,140.31
2016,5,27,15,0,848.0,123.0,2.6,21.0,770.0,169.47,95.82
2016,5,27,15,15,835.5,120.5,2.6,20.5,729.0,117.68,68.47
2016,5,27,15,30,823.0,118.0,2.6,20.0,688.0,82.35,64.58
2016,5,27,15,45,802.0,116.5,2.65,20.0,642.0,82.95,65.3
2016,5,27,16,0,781.0,115.0,2.7,20.0,596.0,83.56,66.01
2016,5,27,16,15,759.0,111.0,2.7,19.5,547.5,82.4,65.37
2016,5,27,16,30,737.0,107.0,2.7,19.0,499.0,73.96,58.48
2016,5,27,16,45,704.0,103.5,2.75,19.0,448.0,72.96,57.83
2016,5,27,17,0,671.0,100.0,2.8,19.0,397.0,71.94,57.15
2016,5,27,17,15,632.0,94.0,2.75,18.0,346.0,69.0,55.01
2016,5,27,17,30,593.0,88.0,2.7,17.0,295.0,65.96,52.71
2016,5,27,17,45,535.0,81.0,2.65,16.5,245.0,61.88,49.27
2016,5,27,18,0,477.0,74.0,2.6,16.0,195.0,57.74,45.63
2016,5,27,18,15,400.5,63.5,2.5,15.5,149.5,48.18,37.01
2016,5,27,18,30,324.0,53.0,2.4,15.0,104.0,40.5,29.83
2016,5,27,18,45,215.5,38.5,2.35,14.5,67.5,29.59,19.45
2016,5,27,19,0,107.0,24.0,2.3,14.0,31.0,18.55,4.43
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.5,10.24,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,113.5,18.0,1.5,12.5,30.0,128.07,48.08
2016,5,28,5,30,227.0,36.0,1.5,13.0,60.0,253.66,201.21
2016,5,28,5,45,318.0,48.5,1.55,13.5,101.0,345.42,284.32
2016,5,28,6,0,409.0,61.0,1.6,14.0,142.0,448.63,370.5
2016,5,28,6,15,473.0,70.0,1.65,14.5,189.5,528.18,434.07
2016,5,28,6,30,537.0,79.0,1.7,15.0,237.0,610.14,496.58
2016,5,28,6,45,582.5,85.5,1.75,15.5,287.5,674.25,542.96
2016,5,28,7,0,628.0,92.0,1.8,16.0,338.0,738.59,587.79
2016,5,28,7,15,662.0,98.0,1.75,16.0,389.0,791.18,622.85
2016,5,28,7,30,696.0,104.0,1.7,16.0,440.0,842.65,656.15
2016,5,28,7,45,722.0,108.5,1.65,16.5,489.5,882.81,679.47
2016,5,28,8,0,748.0,113.0,1.6,17.0,539.0,920.88,700.87
2016,5,28,8,15,768.0,116.5,1.55,17.5,586.5,942.81,711.02
2016,5,28,8,30,788.0,120.0,1.5,18.0,634.0,968.76,723.88
2016,5,28,8,45,803.5,123.0,1.45,18.5,677.5,986.51,731.17
2016,5,28,9,0,819.0,126.0,1.4,19.0,721.0,1001.03,736.44
2016,5,28,9,15,831.0,128.5,1.3,19.5,760.0,1008.06,736.11
2016,5,28,9,30,843.0,131.0,1.2,20.0,799.0,1011.64,733.72
2016,5,28,9,45,852.0,133.5,1.2,20.5,832.5,1008.7,729.19
2016,5,28,10,0,861.0,136.0,1.2,21.0,866.0,989.23,714.47
2016,5,28,10,15,867.5,137.5,1.2,21.0,893.0,976.18,705.55
2016,5,28,10,30,874.0,139.0,1.2,21.0,920.0,959.8,694.54
2016,5,28,10,45,879.0,140.0,1.2,21.5,940.5,938.31,679.1
2016,5,28,11,0,884.0,141.0,1.2,22.0,961.0,913.69,661.82
2016,5,28,11,15,887.5,142.0,1.25,22.0,974.5,884.78,643.82
2016,5,28,11,30,891.0,143.0,1.3,22.0,988.0,853.06,623.91
2016,5,28,11,45,892.0,143.0,1.4,22.0,994.0,815.99,600.88
2016,5,28,12,0,893.0,143.0,1.5,22.0,1000.0,776.75,575.18
2016,5,28,12,15,893.0,143.0,1.6,22.0,999.0,734.85,546.15
2016,5,28,12,30,893.0,143.0,1.7,22.0,998.0,691.27,515.04
2016,5,28,12,45,883.0,148.5,1.8,22.0,986.5,644.05,480.24
2016,5,28,13,0,873.0,154.0,1.9,22.0,975.0,596.19,443.89
2016,5,28,13,15,869.0,152.5,1.95,21.5,958.5,546.36,405.55
2016,5,28,13,30,865.0,151.0,2.0,21.0,942.0,495.95,365.41
2016,5,28,13,45,860.5,149.0,2.1,21.0,919.0,444.6,322.71
2016,5,28,14,0,856.0,147.0,2.2,21.0,896.0,388.66,275.5
2016,5,28,14,15,848.5,145.0,2.25,21.0,866.0,335.01,229.28
2016,5,28,14,30,841.0,143.0,2.3,21.0,836.0,281.98,183.82
2016,5,28,14,45,831.5,140.0,2.35,21.0,800.5,228.77,140.25
2016,5,28,15,0,822.0,137.0,2.4,21.0,765.0,176.81,102.41
2016,5,28,15,15,808.5,134.0,2.4,20.5,724.5,126.03,75.18
2016,5,28,15,30,795.0,131.0,2.4,20.0,684.0,89.95,70.96
2016,5,28,15,45,779.0,127.0,2.45,20.0,639.0,89.36,70.7
2016,5,28,16,0,763.0,123.0,2.5,20.0,594.0,88.65,70.31
2016,5,28,16,15,740.5,119.0,2.5,19.5,545.5,79.73,63.07
2016,5,28,16,30,718.0,115.0,2.5,19.0,497.0,78.85,62.68
2016,5,28,16,45,690.0,109.0,2.5,18.5,447.0,76.45,60.95
2016,5,28,17,0,662.0,103.0,2.5,18.0,397.0,73.88,59.06
2016,5,28,17,15,623.0,97.0,2.4,17.5,346.0,71.04,56.9
2016,5,28,17,30,584.0,91.0,2.3,17.0,295.0,68.1,54.58
2016,5,28,17,45,531.5,82.5,2.25,16.5,245.5,62.97,50.23
2016,5,28,18,0,479.0,74.0,2.2,16.0,196.0,57.67,45.58
2016,5,28,18,15,402.0,63.5,2.1,15.5,150.5,48.17,37.02
2016,5,28,18,30,325.0,53.0,2.0,15.0,105.0,40.49,29.85
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,29.6,19.53
2016,5,28,19,0,114.0,24.0,1.8,14.0,32.0,18.56,5.21
2016,5,28,19,15,57.0,12.0,1.8,13.5,16.0,10.24,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,11.5,31.0,130.51,53.76
2016,5,29,5,30,227.0,38.0,1.6,12.0,62.0,257.01,205.04
2016,5,29,5,45,322.5,49.5,1.55,12.5,103.5,350.32,289.43
2016,5,29,6,0,418.0,61.0,1.5,13.0,145.0,455.9,377.31
2016,5,29,6,15,483.0,69.5,1.4,13.0,193.0,536.0,441.25
2016,5,29,6,30,548.0,78.0,1.3,13.0,241.0,618.52,503.81
2016,5,29,6,45,594.5,85.0,1.25,13.5,292.0,684.43,550.3
2016,5,29,7,0,641.0,92.0,1.2,14.0,343.0,750.64,594.91
2016,5,29,7,15,674.5,97.0,1.15,14.5,394.0,801.76,626.92
2016,5,29,7,30,708.0,102.0,1.1,15.0,445.0,851.71,657.06
2016,5,29,7,45,734.0,106.5,1.05,15.5,495.0,892.08,679.7
2016,5,29,8,0,760.0,111.0,1.0,16.0,545.0,923.76,696.04
2016,5,29,8,15,779.0,114.5,1.0,16.5,592.0,951.67,710.58
2016,5,29,8,30,798.0,118.0,1.0,17.0,639.0,976.7,723.13
2016,5,29,8,45,812.5,121.5,1.0,17.5,682.5,994.08,730.73
2016,5,29,9,0,827.0,125.0,1.0,18.0,726.0,1008.19,736.39
2016,5,29,9,15,838.5,127.5,1.05,18.0,764.5,1014.72,739.77
2016,5,29,9,30,850.0,130.0,1.1,18.0,803.0,1017.8,741.19
2016,5,29,9,45,855.5,134.0,1.15,18.5,835.5,1013.0,736.43
2016,5,29,10,0,861.0,138.0,1.2,19.0,868.0,991.53,721.31
2016,5,29,10,15,867.5,139.5,1.25,19.0,895.0,978.48,713.2
2016,5,29,10,30,874.0,141.0,1.3,19.0,922.0,962.1,702.9
2016,5,29,10,45,877.0,143.0,1.4,19.0,942.0,939.69,689.51
2016,5,29,11,0,880.0,145.0,1.5,19.0,962.0,914.22,674.04
2016,5,29,11,15,883.0,145.5,1.55,19.0,975.0,884.53,655.02
2016,5,29,11,30,886.0,146.0,1.6,19.0,988.0,852.11,634.09
2016,5,29,11,45,887.0,146.5,1.7,19.5,993.5,815.61,609.6
2016,5,29,12,0,888.0,147.0,1.8,20.0,999.0,776.91,582.42
2016,5,29,12,15,887.5,147.0,1.85,20.0,997.5,734.84,552.3
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,691.16,520.27
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,643.68,484.58
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,595.53,447.41
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,546.49,408.49
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,496.8,367.88
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,445.76,325.07
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,389.9,277.6
2016,5,29,14,15,850.5,144.0,2.25,19.5,867.5,336.2,231.61
2016,5,29,14,30,843.0,142.0,2.3,19.0,838.0,283.11,186.17
2016,5,29,14,45,835.5,138.0,2.35,19.0,803.0,229.54,141.8
2016,5,29,15,0,828.0,134.0,2.4,19.0,768.0,177.01,102.94
2016,5,29,15,15,815.0,131.0,2.4,19.0,727.0,125.97,74.81
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,88.09,69.67
2016,5,29,15,45,787.0,124.0,2.45,19.0,641.5,87.44,69.35
2016,5,29,16,0,772.0,120.0,2.5,19.0,597.0,86.67,68.9
2016,5,29,16,15,750.0,116.0,2.5,18.5,548.5,77.91,61.77
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,76.96,61.29
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,74.81,59.65
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,72.52,57.88
2016,5,29,17,15,633.5,95.0,2.6,17.5,349.0,69.61,55.65
2016,5,29,17,30,595.0,89.0,2.6,17.0,298.0,66.6,53.26
2016,5,29,17,45,541.5,81.5,2.65,16.5,248.5,62.18,49.54
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,57.66,45.57
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,48.57,37.38
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,41.25,30.54
2016,5,29,18,45,225.5,39.5,2.45,14.5,70.0,30.35,20.24
2016,5,29,19,0,117.0,25.0,2.4,14.0,33.0,19.32,6.33
2016,5,29,19,15,58.5,12.5,2.4,13.5,16.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,0.85,11.5,32.0,138.49,61.35
2016,5,30,5,30,253.0,37.0,0.8,12.0,64.0,273.79,217.89
2016,5,30,5,45,350.5,47.5,0.8,12.5,106.5,372.09,304.84
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,476.86,390.06
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,555.16,450.25
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,635.81,508.86
2016,5,30,6,45,623.0,78.5,0.7,14.5,296.0,701.69,554.25
2016,5,30,7,0,671.0,84.0,0.7,15.0,347.0,767.96,597.98
2016,5,30,7,15,703.0,88.5,0.7,15.0,398.0,817.57,629.64
2016,5,30,7,30,735.0,93.0,0.7,15.0,449.0,859.91,655.7
2016,5,30,7,45,761.0,96.5,0.75,15.5,499.0,899.94,679.45
2016,5,30,8,0,787.0,100.0,0.8,16.0,549.0,937.72,701.32
2016,5,30,8,15,805.0,103.0,0.8,16.5,596.5,964.29,714.62
2016,5,30,8,30,823.0,106.0,0.8,17.0,644.0,987.96,726.08
2016,5,30,8,45,837.5,108.5,0.85,17.5,687.0,1004.36,734.01
2016,5,30,9,0,852.0,111.0,0.9,18.0,730.0,1004.88,732.05
2016,5,30,9,15,862.5,113.0,0.95,18.0,769.0,1010.07,734.82
2016,5,30,9,30,873.0,115.0,1.0,18.0,808.0,1011.88,735.52
2016,5,30,9,45,882.5,116.0,1.1,18.5,841.5,1008.19,732.49
2016,5,30,10,0,892.0,117.0,1.2,19.0,875.0,1001.03,727.39
2016,5,30,10,15,898.0,118.5,1.25,19.0,902.0,987.53,718.83
2016,5,30,10,30,904.0,120.0,1.3,19.0,929.0,970.63,708.24
2016,5,30,10,45,907.5,121.0,1.4,19.5,949.0,947.65,693.23
2016,5,30,11,0,911.0,122.0,1.5,20.0,969.0,921.54,676.15
2016,5,30,11,15,913.5,123.0,1.55,20.0,982.0,891.58,657.08
2016,5,30,11,30,916.0,124.0,1.6,20.0,995.0,858.8,636.05
2016,5,30,11,45,916.5,124.5,1.7,20.0,1000.5,821.44,612.28
2016,5,30,12,0,917.0,125.0,1.8,20.0,1006.0,781.82,586.38
2016,5,30,12,15,917.0,125.0,1.85,20.0,1004.5,739.45,556.04
2016,5,30,12,30,917.0,125.0,1.9,20.0,1003.0,695.32,523.66
2016,5,30,12,45,912.0,126.5,1.95,20.0,993.0,647.69,487.84
2016,5,30,13,0,907.0,128.0,2.0,20.0,983.0,599.05,450.24
2016,5,30,13,15,903.5,127.0,2.05,20.0,966.5,548.62,410.19
2016,5,30,13,30,900.0,126.0,2.1,20.0,950.0,497.47,368.33
2016,5,30,13,45,895.0,124.5,2.2,20.0,926.5,444.84,324.25
2016,5,30,14,0,890.0,123.0,2.3,20.0,903.0,392.01,278.86
2016,5,30,14,15,883.0,121.5,2.35,20.0,873.5,338.59,232.31
2016,5,30,14,30,876.0,120.0,2.4,20.0,844.0,285.56,186.32
2016,5,30,14,45,695.0,193.0,2.5,20.0,752.0,233.41,150.29
2016,5,30,15,0,514.0,266.0,2.6,20.0,660.0,216.01,145.83
2016,5,30,15,15,674.0,188.5,2.6,19.5,676.0,144.38,92.61
2016,5,30,15,30,834.0,111.0,2.6,19.0,692.0,78.03,61.13
2016,5,30,15,45,819.5,107.5,2.65,19.0,647.0,77.28,60.72
2016,5,30,16,0,805.0,104.0,2.7,19.0,602.0,76.4,60.16
2016,5,30,16,15,784.5,100.5,2.65,18.5,554.0,75.31,59.54
2016,5,30,16,30,764.0,97.0,2.6,18.0,506.0,74.13,58.85
2016,5,30,16,45,738.5,92.5,2.6,18.0,456.0,72.05,57.26
2016,5,30,17,0,713.0,88.0,2.6,18.0,406.0,63.92,50.39
2016,5,30,17,15,677.5,83.0,2.5,17.5,355.5,61.37,48.44
2016,5,30,17,30,642.0,78.0,2.4,17.0,305.0,58.73,46.35
2016,5,30,17,45,591.5,71.5,2.35,17.0,255.0,54.74,42.9
2016,5,30,18,0,541.0,65.0,2.3,17.0,205.0,50.67,39.25
2016,5,30,18,15,467.5,56.5,2.15,16.5,158.5,44.72,33.86
2016,5,30,18,30,394.0,48.0,2.0,16.0,112.0,38.67,28.19
2016,5,30,18,45,281.5,36.5,1.95,15.5,74.0,29.71,19.66
2016,5,30,19,0,169.0,25.0,1.9,15.0,36.0,19.42,6.93
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.0,10.67,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,1.55,12.0,32.5,141.73,66.3
2016,5,31,5,30,262.0,37.0,1.5,12.0,65.0,280.05,224.29
2016,5,31,5,45,356.0,47.5,1.5,12.5,107.5,376.29,310.53
2016,5,31,6,0,450.0,58.0,1.5,13.0,150.0,478.43,394.96
2016,5,31,6,15,514.5,66.0,1.45,13.5,198.5,558.24,457.7
2016,5,31,6,30,579.0,74.0,1.4,14.0,247.0,640.51,519.01
2016,5,31,6,45,625.0,79.5,1.35,14.5,298.0,704.75,563.86
2016,5,31,7,0,671.0,85.0,1.3,15.0,349.0,769.24,606.87
2016,5,31,7,15,703.5,90.0,1.3,15.5,400.5,820.02,639.04
2016,5,31,7,30,736.0,95.0,1.3,16.0,452.0,869.59,669.48
2016,5,31,7,45,762.0,98.5,1.3,16.5,502.5,903.35,688.38
2016,5,31,8,0,788.0,102.0,1.3,17.0,553.0,941.18,709.81
2016,5,31,8,15,807.0,105.0,1.25,17.5,600.5,968.79,723.24
2016,5,31,8,30,826.0,108.0,1.2,18.0,648.0,993.5,734.69
2016,5,31,8,45,841.5,110.5,1.2,18.5,692.5,1010.94,742.28
2016,5,31,9,0,857.0,113.0,1.2,19.0,737.0,1012.36,739.81
2016,5,31,9,15,868.5,115.0,1.2,19.0,776.0,1018.53,742.15
2016,5,31,9,30,880.0,117.0,1.2,19.0,815.0,1021.29,742.41
2016,5,31,9,45,890.0,118.0,1.25,19.5,849.5,1018.0,738.55
2016,5,31,10,0,900.0,119.0,1.3,20.0,884.0,1011.21,732.68
2016,5,31,10,15,906.5,120.5,1.35,20.0,911.5,998.02,724.31
2016,5,31,10,30,913.0,122.0,1.4,20.0,939.0,981.4,713.89
2016,5,31,10,45,918.0,122.5,1.45,20.5,960.0,959.08,698.54
2016,5,31,11,0,923.0,123.0,1.5,21.0,981.0,933.55,681.2
2016,5,31,11,15,926.0,124.0,1.55,21.0,995.0,903.64,662.32
2016,5,31,11,30,929.0,125.0,1.6,21.0,1009.0,870.86,641.45
2016,5,31,11,45,930.5,125.0,1.65,21.0,1015.0,833.4,617.3
2016,5,31,12,0,932.0,125.0,1.7,21.0,1021.0,793.61,591.18
2016,5,31,12,15,932.0,125.0,1.75,21.0,1020.0,750.65,560.76
2016,5,31,12,30,932.0,125.0,1.8,21.0,1019.0,705.91,528.27
2016,5,31,12,45,935.5,121.5,1.9,21.5,1011.5,659.09,492.79
2016,5,31,13,0,939.0,118.0,2.0,22.0,1004.0,610.6,455.02
2016,5,31,13,15,936.0,117.0,2.05,22.0,988.0,559.03,414.44
2016,5,31,13,30,933.0,116.0,2.1,22.0,972.0,506.63,371.94
2016,5,31,13,45,928.0,115.5,2.2,22.0,948.5,453.12,327.45
2016,5,31,14,0,923.0,115.0,2.3,22.0,925.0,399.34,281.55
2016,5,31,14,15,916.5,113.5,2.3,21.5,895.0,344.41,234.42
2016,5,31,14,30,910.0,112.0,2.3,21.0,865.0,289.8,187.6
2016,5,31,14,45,901.0,110.5,2.35,21.0,829.0,235.26,142.45
2016,5,31,15,0,892.0,109.0,2.4,21.0,793.0,181.7,102.89
2016,5,31,15,15,880.5,106.5,2.4,21.0,752.0,128.54,73.36
2016,5,31,15,30,869.0,104.0,2.4,21.0,711.0,85.48,66.9
2016,5,31,15,45,854.0,101.5,2.45,21.0,665.5,74.08,57.51
2016,5,31,16,0,839.0,99.0,2.5,21.0,620.0,73.67,57.35
2016,5,31,16,15,819.0,96.0,2.45,20.5,571.0,72.76,56.88
2016,5,31,16,30,799.0,93.0,2.4,20.0,522.0,71.78,56.36
2016,5,31,16,45,772.5,89.0,2.4,20.0,470.5,69.91,54.95
2016,5,31,17,0,746.0,85.0,2.4,20.0,419.0,67.95,53.46
2016,5,31,17,15,710.5,80.5,2.3,19.5,367.0,59.93,46.78
2016,5,31,17,30,675.0,76.0,2.2,19.0,315.0,57.55,44.93
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.0,53.84,41.84
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,50.07,38.56
2016,5,31,18,15,500.0,56.0,2.05,17.0,165.5,44.45,33.57
2016,5,31,18,30,426.0,48.0,2.0,16.0,118.0,38.76,28.29
2016,5,31,18,45,310.0,37.0,1.95,15.5,78.5,30.19,20.13
2016,5,31,19,0,194.0,26.0,1.9,15.0,39.0,20.24,7.97
2016,5,31,19,15,97.0,13.0,1.95,14.5,19.5,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.5,34.5,151.46,74.6
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,301.01,242.33
2016,6,1,5,45,382.0,48.0,2.5,12.5,112.5,396.72,328.98
2016,6,1,6,0,474.0,59.0,2.6,13.0,156.0,498.81,414.57
2016,6,1,6,15,538.0,66.5,2.55,13.0,205.5,578.53,479.23
2016,6,1,6,30,602.0,74.0,2.5,13.0,255.0,660.5,542.69
2016,6,1,6,45,450.5,109.0,2.5,13.5,258.5,576.42,475.88
2016,6,1,7,0,299.0,144.0,2.5,14.0,262.0,468.17,387.24
2016,6,1,7,15,309.5,164.5,2.5,14.0,301.5,506.84,416.9
2016,6,1,7,30,320.0,185.0,2.5,14.0,341.0,544.33,444.17
2016,6,1,7,45,332.0,205.0,2.5,14.5,381.5,581.37,469.77
2016,6,1,8,0,344.0,225.0,2.5,15.0,422.0,617.01,493.8
2016,6,1,8,15,352.0,245.0,2.45,15.5,461.0,647.05,512.94
2016,6,1,8,30,360.0,265.0,2.4,16.0,500.0,675.28,530.47
2016,6,1,8,45,398.5,271.0,2.4,16.5,547.5,737.94,573.3
2016,6,1,9,0,437.0,277.0,2.4,17.0,595.0,777.93,599.35
2016,6,1,9,15,667.5,197.0,2.35,17.0,712.5,926.51,705.05
2016,6,1,9,30,898.0,117.0,2.3,17.0,830.0,1039.58,777.34
2016,6,1,9,45,908.0,117.5,2.3,17.5,864.5,1035.6,770.69
2016,6,1,10,0,918.0,118.0,2.3,18.0,899.0,1028.08,763.21
2016,6,1,10,15,924.5,119.5,2.3,18.0,927.0,1014.64,753.48
2016,6,1,10,30,931.0,121.0,2.3,18.0,955.0,997.69,741.63
2016,6,1,10,45,770.5,221.0,2.3,18.0,921.5,938.4,701.74
2016,6,1,11,0,610.0,321.0,2.3,18.0,888.0,855.67,641.72
2016,6,1,11,15,776.5,223.0,2.3,18.0,955.5,883.06,664.4
2016,6,1,11,30,943.0,125.0,2.3,18.0,1023.0,882.91,664.24
2016,6,1,11,45,943.0,126.5,2.3,18.5,1029.0,845.04,637.03
2016,6,1,12,0,943.0,128.0,2.3,19.0,1035.0,804.85,608.34
2016,6,1,12,15,620.0,296.5,2.3,19.0,892.5,679.26,513.7
2016,6,1,12,30,297.0,465.0,2.3,19.0,750.0,566.03,427.43
2016,6,1,12,45,445.0,402.5,2.35,19.0,825.0,580.64,439.45
2016,6,1,13,0,593.0,340.0,2.4,19.0,900.0,586.3,442.56
2016,6,1,13,15,573.0,342.5,2.4,19.0,876.5,539.23,405.71
2016,6,1,13,30,553.0,345.0,2.4,19.0,853.0,493.65,369.64
2016,6,1,13,45,508.5,346.5,2.45,19.0,804.5,439.4,327.08
2016,6,1,14,0,464.0,348.0,2.5,19.0,756.0,389.69,287.7
2016,6,1,14,15,485.5,326.5,2.45,18.5,741.0,349.75,254.23
2016,6,1,14,30,507.0,305.0,2.4,18.0,726.0,308.14,219.07
2016,6,1,14,45,551.5,272.0,2.4,18.0,711.5,262.24,179.94
2016,6,1,15,0,596.0,239.0,2.4,18.0,697.0,209.87,138.38
2016,6,1,15,15,717.0,181.0,2.4,18.0,703.5,145.1,91.58
2016,6,1,15,30,838.0,123.0,2.4,18.0,710.0,85.44,67.66
2016,6,1,15,45,641.0,173.5,2.4,18.0,605.5,106.32,85.65
2016,6,1,16,0,444.0,224.0,2.4,18.0,501.0,137.39,112.17
2016,6,1,16,15,324.5,227.0,2.35,17.5,421.0,148.21,121.82
2016,6,1,16,30,205.0,230.0,2.3,17.0,341.0,156.84,129.74
2016,6,1,16,45,174.0,208.5,2.3,17.0,296.0,144.0,119.24
2016,6,1,17,0,143.0,187.0,2.3,17.0,251.0,130.79,108.35
2016,6,1,17,15,130.0,167.0,2.25,16.5,220.0,118.26,98.11
2016,6,1,17,30,117.0,147.0,2.2,16.0,189.0,105.37,87.35
2016,6,1,17,45,107.5,124.5,2.2,15.5,158.5,90.71,74.82
2016,6,1,18,0,98.0,102.0,2.2,15.0,128.0,75.64,61.64
2016,6,1,18,15,80.5,81.0,2.1,14.5,99.5,61.05,48.6
2016,6,1,18,30,63.0,60.0,2.0,14.0,71.0,46.13,35.02
2016,6,1,18,45,33.5,41.5,1.9,13.5,47.5,32.95,22.73
2016,6,1,19,0,4.0,23.0,1.8,13.0,24.0,18.8,7.51
2016,6,1,19,15,2.0,11.5,1.85,12.5,12.0,9.82,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,2,5,15,148.0,18.5,1.65,11.5,35.0,153.63,78.38
2016,6,2,5,30,296.0,37.0,1.6,12.0,70.0,305.37,245.26
2016,6,2,5,45,393.5,47.0,1.6,12.5,114.0,404.47,333.31
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,510.16,420.07
2016,6,2,6,15,554.0,64.5,1.5,13.0,207.5,589.39,482.49
2016,6,2,6,30,617.0,72.0,1.4,13.0,257.0,670.91,543.36
2016,6,2,6,45,496.0,102.0,1.35,13.5,268.5,607.95,493.54
2016,6,2,7,0,375.0,132.0,1.3,14.0,280.0,544.62,442.55
2016,6,2,7,15,365.0,155.5,1.2,14.5,315.5,569.9,458.67
2016,6,2,7,30,355.0,179.0,1.1,15.0,351.0,570.53,455.65
2016,6,2,7,45,587.0,138.5,1.05,15.5,459.0,785.9,610.46
2016,6,2,8,0,819.0,98.0,1.0,16.0,567.0,967.33,726.27
2016,6,2,8,15,836.5,101.0,0.95,16.5,615.0,993.79,736.25
2016,6,2,8,30,854.0,104.0,0.9,17.0,663.0,1017.25,746.39
2016,6,2,8,45,868.0,106.5,0.85,17.5,707.5,1020.84,743.92
2016,6,2,9,0,882.0,109.0,0.8,18.0,752.0,1033.58,747.61
2016,6,2,9,15,480.5,237.0,0.75,18.5,590.0,771.59,571.9
2016,6,2,9,30,79.0,365.0,0.7,19.0,428.0,433.57,326.38
2016,6,2,9,45,492.5,244.5,0.7,19.5,661.0,770.47,574.14
2016,6,2,10,0,906.0,124.0,0.7,20.0,894.0,1022.8,731.78
2016,6,2,10,15,911.5,125.0,0.7,20.0,921.0,1008.02,717.71
2016,6,2,10,30,917.0,126.0,0.7,20.0,948.0,989.86,705.9
