Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,45,921.5,127.0,0.75,20.5,968.5,967.45,691.33
2016,6,2,11,0,926.0,128.0,0.8,21.0,989.0,941.81,674.79
2016,6,2,11,15,928.5,128.5,0.85,21.0,1002.5,910.92,656.17
2016,6,2,11,30,931.0,129.0,0.9,21.0,1016.0,877.21,635.64
2016,6,2,11,45,932.0,129.0,0.95,21.5,1022.0,839.29,611.0
2016,6,2,12,0,933.0,129.0,1.0,22.0,1028.0,799.08,584.48
2016,6,2,12,15,932.5,129.0,1.05,22.0,1026.0,755.75,554.92
2016,6,2,12,30,932.0,129.0,1.1,22.0,1024.0,710.69,523.32
2016,6,2,12,45,937.0,124.0,1.2,22.5,1016.5,663.76,489.03
2016,6,2,13,0,942.0,119.0,1.3,23.0,1009.0,615.04,452.27
2016,6,2,13,15,938.5,118.0,1.4,23.0,992.5,563.17,412.76
2016,6,2,13,30,935.0,117.0,1.5,23.0,976.0,510.52,371.19
2016,6,2,13,45,930.0,116.0,1.6,23.0,952.5,456.66,327.27
2016,6,2,14,0,925.0,115.0,1.7,23.0,929.0,402.54,281.84
2016,6,2,14,15,918.0,113.5,1.75,22.5,898.5,347.45,235.25
2016,6,2,14,30,911.0,112.0,1.8,22.0,868.0,292.73,188.84
2016,6,2,14,45,902.0,110.0,1.9,22.0,832.0,237.9,143.72
2016,6,2,15,0,893.0,108.0,2.0,22.0,796.0,184.06,103.85
2016,6,2,15,15,881.0,106.0,2.05,22.0,754.5,131.18,73.99
2016,6,2,15,30,869.0,104.0,2.1,22.0,713.0,85.43,66.55
2016,6,2,15,45,854.0,101.5,2.15,22.0,667.5,73.98,57.18
2016,6,2,16,0,839.0,99.0,2.2,22.0,622.0,73.57,57.02
2016,6,2,16,15,819.5,95.5,2.2,21.5,573.0,72.34,56.27
2016,6,2,16,30,800.0,92.0,2.2,21.0,524.0,71.0,55.44
2016,6,2,16,45,774.5,88.0,2.25,20.5,473.0,69.11,54.14
2016,6,2,17,0,749.0,84.0,2.3,20.0,422.0,67.14,52.74
2016,6,2,17,15,713.5,79.5,2.25,19.5,370.0,59.18,46.12
2016,6,2,17,30,678.0,75.0,2.2,19.0,318.0,56.76,44.24
2016,6,2,17,45,630.0,69.0,2.2,18.5,267.0,53.04,41.13
2016,6,2,18,0,582.0,63.0,2.2,18.0,216.0,49.24,37.84
2016,6,2,18,15,509.5,55.5,2.1,17.0,168.5,44.0,33.2
2016,6,2,18,30,437.0,48.0,2.0,16.0,121.0,38.7,28.29
2016,6,2,18,45,325.5,37.0,1.95,15.5,81.5,30.13,20.17
2016,6,2,19,0,214.0,26.0,1.9,15.0,42.0,21.4,9.61
2016,6,2,19,15,107.0,13.0,1.9,14.5,21.0,11.1,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,13.0,10.0,39.11,0.0
2016,6,3,5,15,183.5,22.0,1.1,13.5,40.0,188.99,98.98
2016,6,3,5,30,318.0,35.0,1.1,14.0,70.0,319.58,253.97
2016,6,3,5,45,410.0,44.0,1.1,14.5,113.0,413.66,336.39
2016,6,3,6,0,502.0,53.0,1.1,15.0,156.0,514.01,417.31
2016,6,3,6,15,562.5,60.0,1.0,15.5,205.0,590.52,475.24
2016,6,3,6,30,623.0,67.0,0.9,16.0,254.0,669.31,531.33
2016,6,3,6,45,666.0,72.0,0.85,16.5,305.5,731.21,572.66
2016,6,3,7,0,709.0,77.0,0.8,17.0,357.0,793.24,612.13
2016,6,3,7,15,739.0,81.0,0.75,17.5,408.0,835.89,636.66
2016,6,3,7,30,769.0,85.0,0.7,18.0,459.0,882.9,663.35
2016,6,3,7,45,793.0,88.0,0.65,19.0,509.5,920.88,681.88
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,956.55,698.38
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.0,982.56,709.68
2016,6,3,8,30,851.0,97.0,0.5,21.0,654.0,993.53,711.62
2016,6,3,8,45,864.5,99.0,0.5,21.5,697.5,1008.65,717.58
2016,6,3,9,0,878.0,101.0,0.5,22.0,741.0,1020.55,721.56
2016,6,3,9,15,888.5,103.0,0.45,22.5,780.0,1026.05,720.6
2016,6,3,9,30,899.0,105.0,0.4,23.0,819.0,1028.1,717.79
2016,6,3,9,45,911.5,103.5,0.4,23.5,853.5,1024.84,713.21
2016,6,3,10,0,924.0,102.0,0.4,24.0,888.0,1018.09,706.79
2016,6,3,10,15,929.5,103.0,0.55,24.0,915.5,1003.63,700.79
2016,6,3,10,30,935.0,104.0,0.7,24.0,943.0,985.74,692.71
2016,6,3,10,45,938.0,106.0,0.85,24.5,963.0,963.16,680.19
2016,6,3,11,0,941.0,108.0,1.0,25.0,983.0,937.33,665.4
2016,6,3,11,15,943.0,108.5,1.1,25.0,996.5,906.18,647.4
2016,6,3,11,30,945.0,109.0,1.2,25.0,1010.0,872.19,627.34
2016,6,3,11,45,945.0,110.0,1.35,25.0,1015.5,834.42,605.1
2016,6,3,12,0,945.0,111.0,1.5,25.0,1021.0,794.31,580.76
2016,6,3,12,15,944.5,111.0,1.6,25.0,1019.5,750.98,551.55
2016,6,3,12,30,944.0,111.0,1.7,25.0,1018.0,705.84,519.84
2016,6,3,12,45,933.0,116.5,1.8,25.0,1006.5,656.83,484.28
2016,6,3,13,0,922.0,122.0,1.9,25.0,995.0,607.12,447.09
2016,6,3,13,15,919.0,121.5,1.95,25.0,979.0,556.86,408.09
2016,6,3,13,30,916.0,121.0,2.0,25.0,963.0,505.78,367.22
2016,6,3,13,45,911.5,119.5,2.05,25.0,940.0,452.78,323.72
2016,6,3,14,0,907.0,118.0,2.1,25.0,917.0,399.5,278.88
2016,6,3,14,15,757.5,192.0,2.1,25.0,844.0,341.16,233.57
2016,6,3,14,30,608.0,266.0,2.1,25.0,771.0,306.95,208.55
2016,6,3,14,45,743.5,188.0,2.15,25.0,779.5,243.6,152.99
2016,6,3,15,0,879.0,110.0,2.2,25.0,788.0,184.87,103.72
2016,6,3,15,15,685.0,175.5,2.15,24.5,687.0,141.93,86.84
2016,6,3,15,30,491.0,241.0,2.1,24.0,586.0,141.25,111.97
2016,6,3,15,45,407.5,249.0,2.1,24.0,523.0,147.45,117.34
2016,6,3,16,0,324.0,257.0,2.1,24.0,460.0,163.01,130.41
2016,6,3,16,15,557.5,175.0,2.05,23.5,490.5,113.1,89.78
2016,6,3,16,30,791.0,93.0,2.0,23.0,521.0,71.52,55.36
2016,6,3,16,45,765.5,89.0,2.0,23.0,470.5,69.67,54.04
2016,6,3,17,0,740.0,85.0,2.0,23.0,420.0,67.73,52.58
2016,6,3,17,15,705.5,80.5,1.9,22.0,368.5,59.74,46.12
2016,6,3,17,30,671.0,76.0,1.8,21.0,317.0,57.38,44.4
2016,6,3,17,45,622.5,70.0,1.7,20.5,266.5,53.69,41.35
2016,6,3,18,0,574.0,64.0,1.6,20.0,216.0,49.92,38.13
2016,6,3,18,15,503.0,56.0,1.55,19.0,169.0,44.32,33.21
2016,6,3,18,30,432.0,48.0,1.5,18.0,122.0,38.63,28.0
2016,6,3,18,45,324.0,37.0,1.45,17.5,82.5,30.07,19.98
2016,6,3,19,0,216.0,26.0,1.4,17.0,43.0,21.36,9.8
2016,6,3,19,15,108.0,13.0,1.4,16.5,21.5,11.1,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,14.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,5.97,0.0
2016,6,4,5,15,50.0,22.5,0.9,15.0,28.5,69.47,33.77
2016,6,4,5,30,100.0,38.0,0.8,15.0,50.0,145.34,113.92
2016,6,4,5,45,134.0,57.0,0.75,15.0,80.0,199.29,162.38
2016,6,4,6,0,168.0,76.0,0.7,15.0,110.0,253.97,209.4
2016,6,4,6,15,191.5,95.5,0.7,15.5,145.0,301.79,248.79
2016,6,4,6,30,215.0,115.0,0.7,16.0,180.0,350.01,286.97
2016,6,4,6,45,236.5,132.5,0.7,16.5,216.0,393.88,320.32
2016,6,4,7,0,258.0,150.0,0.7,17.0,252.0,437.95,352.67
2016,6,4,7,15,190.5,178.0,0.75,17.0,259.0,390.55,313.51
2016,6,4,7,30,123.0,206.0,0.8,17.0,266.0,358.57,286.12
2016,6,4,7,45,72.0,206.5,0.85,17.0,243.0,283.49,226.0
2016,6,4,8,0,21.0,207.0,0.9,17.0,220.0,210.17,166.21
2016,6,4,8,15,162.0,243.0,0.95,17.0,349.0,430.16,340.67
2016,6,4,8,30,303.0,279.0,1.0,17.0,478.0,633.74,489.53
2016,6,4,8,45,226.0,310.5,1.05,17.5,465.0,563.93,433.64
2016,6,4,9,0,149.0,342.0,1.1,18.0,452.0,514.61,394.5
2016,6,4,9,15,149.0,362.0,1.1,18.0,476.5,529.33,404.41
2016,6,4,9,30,149.0,382.0,1.1,18.0,501.0,542.87,412.91
2016,6,4,9,45,253.0,380.5,1.1,18.0,592.0,655.4,494.02
2016,6,4,10,0,357.0,379.0,1.1,18.0,683.0,743.64,555.01
2016,6,4,10,15,224.5,405.5,1.15,18.0,598.5,611.54,459.49
2016,6,4,10,30,92.0,432.0,1.2,18.0,514.0,485.43,367.02
2016,6,4,10,45,101.5,446.5,1.25,18.5,539.5,499.49,377.39
2016,6,4,11,0,111.0,461.0,1.3,19.0,565.0,512.13,385.57
2016,6,4,11,15,179.0,467.0,1.3,19.0,637.0,575.32,431.4
2016,6,4,11,30,247.0,473.0,1.3,19.0,709.0,627.76,468.29
2016,6,4,11,45,236.5,478.5,1.35,19.0,705.5,598.82,447.26
2016,6,4,12,0,226.0,484.0,1.4,19.0,702.0,576.66,431.48
2016,6,4,12,15,244.5,479.5,1.4,19.0,715.0,566.79,424.43
2016,6,4,12,30,263.0,475.0,1.4,19.0,728.0,552.68,414.11
2016,6,4,12,45,148.5,432.5,1.4,19.5,575.0,433.29,326.41
2016,6,4,13,0,34.0,390.0,1.4,20.0,422.0,327.72,247.95
2016,6,4,13,15,61.5,417.0,1.4,20.0,474.0,354.29,268.1
2016,6,4,13,30,89.0,444.0,1.4,20.0,526.0,376.36,283.75
2016,6,4,13,45,122.0,440.0,1.45,20.5,549.5,365.7,274.55
2016,6,4,14,0,155.0,436.0,1.5,21.0,573.0,359.99,268.61
2016,6,4,14,15,308.0,377.5,1.5,21.0,638.0,341.34,249.53
2016,6,4,14,30,461.0,319.0,1.5,21.0,703.0,308.11,217.34
2016,6,4,14,45,640.5,226.0,1.5,21.0,734.5,249.79,163.98
2016,6,4,15,0,820.0,133.0,1.5,21.0,766.0,183.36,106.22
2016,6,4,15,15,807.5,130.0,1.5,21.0,726.0,132.92,76.76
2016,6,4,15,30,795.0,127.0,1.5,21.0,686.0,86.87,67.97
2016,6,4,15,45,785.0,121.0,1.55,21.0,643.5,85.01,66.67
2016,6,4,16,0,775.0,115.0,1.6,21.0,601.0,82.91,65.1
2016,6,4,16,15,754.5,111.0,1.6,20.5,553.5,81.79,64.5
2016,6,4,16,30,734.0,107.0,1.6,20.0,506.0,73.43,57.71
2016,6,4,16,45,714.0,100.5,1.65,19.5,457.5,70.6,55.62
2016,6,4,17,0,694.0,94.0,1.7,19.0,409.0,67.55,53.3
2016,6,4,17,15,658.5,88.5,1.7,18.5,359.0,64.83,51.22
2016,6,4,17,30,623.0,83.0,1.7,18.0,309.0,62.0,49.0
2016,6,4,17,45,581.5,75.0,1.7,17.5,260.0,57.09,44.87
2016,6,4,18,0,540.0,67.0,1.7,17.0,211.0,51.99,40.44
2016,6,4,18,15,470.5,58.5,1.65,16.5,165.0,46.12,35.16
2016,6,4,18,30,401.0,50.0,1.6,16.0,119.0,40.12,29.57
2016,6,4,18,45,304.5,38.0,1.55,15.5,80.5,30.83,20.85
2016,6,4,19,0,208.0,26.0,1.5,15.0,42.0,21.29,10.16
2016,6,4,19,15,104.0,13.0,1.55,14.5,21.0,11.1,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,42.29,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,182.85,100.55
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,309.23,249.07
2016,6,5,5,45,393.5,45.0,1.8,12.5,112.0,401.95,332.03
2016,6,5,6,0,483.0,55.0,1.9,13.0,155.0,500.96,414.24
2016,6,5,6,15,543.0,62.0,1.85,13.5,203.0,576.52,473.85
2016,6,5,6,30,603.0,69.0,1.8,14.0,251.0,654.3,532.05
2016,6,5,6,45,645.5,75.0,1.8,14.5,302.0,716.61,576.26
2016,6,5,7,0,688.0,81.0,1.8,15.0,353.0,779.06,618.78
2016,6,5,7,15,544.5,125.5,1.8,15.0,359.0,702.7,560.82
2016,6,5,7,30,401.0,170.0,1.8,15.0,365.0,626.35,501.32
2016,6,5,7,45,399.0,191.5,1.8,15.5,403.0,653.2,518.7
2016,6,5,8,0,397.0,213.0,1.8,16.0,441.0,677.76,533.2
2016,6,5,8,15,391.0,236.0,1.85,16.0,476.0,675.57,530.0
2016,6,5,8,30,385.0,259.0,1.9,16.0,511.0,693.64,541.21
2016,6,5,8,45,623.5,184.0,2.0,16.5,624.0,880.79,675.59
2016,6,5,9,0,862.0,109.0,2.1,17.0,737.0,1013.63,761.35
2016,6,5,9,15,872.5,111.0,2.15,17.0,776.0,1019.1,762.44
2016,6,5,9,30,883.0,113.0,2.2,17.0,815.0,1021.16,762.9
2016,6,5,9,45,897.0,111.0,2.3,17.5,850.0,1018.99,759.91
2016,6,5,10,0,911.0,109.0,2.4,18.0,885.0,1013.36,754.78
2016,6,5,10,15,917.0,110.5,2.4,18.0,912.5,1000.04,745.07
2016,6,5,10,30,923.0,112.0,2.4,18.0,940.0,983.29,733.28
2016,6,5,10,45,926.5,113.5,2.45,18.5,960.5,960.86,716.97
2016,6,5,11,0,930.0,115.0,2.5,19.0,981.0,935.22,698.64
2016,6,5,11,15,933.0,115.5,2.5,19.0,994.5,905.17,678.25
2016,6,5,11,30,936.0,116.0,2.5,19.0,1008.0,872.26,655.92
2016,6,5,11,45,937.0,116.0,2.5,19.0,1014.5,834.67,630.33
2016,6,5,12,0,938.0,116.0,2.5,19.0,1021.0,794.76,603.01
2016,6,5,12,15,938.0,116.5,2.45,19.0,1020.0,752.45,571.71
2016,6,5,12,30,938.0,117.0,2.4,19.0,1019.0,708.29,538.22
2016,6,5,12,45,928.0,122.0,2.4,19.5,1008.0,659.71,500.03
2016,6,5,13,0,918.0,127.0,2.4,20.0,997.0,610.4,460.53
2016,6,5,13,15,915.0,126.5,2.4,20.0,981.0,560.36,420.43
2016,6,5,13,30,912.0,126.0,2.4,20.0,965.0,509.5,378.56
2016,6,5,13,45,908.5,124.0,2.4,20.0,943.0,456.82,334.15
2016,6,5,14,0,905.0,122.0,2.4,20.0,921.0,403.75,288.38
2016,6,5,14,15,898.5,120.5,2.45,20.0,891.5,349.93,241.47
2016,6,5,14,30,892.0,119.0,2.5,20.0,862.0,296.42,194.89
2016,6,5,14,45,884.5,116.5,2.55,20.0,827.0,242.61,149.75
2016,6,5,15,0,877.0,114.0,2.6,20.0,792.0,189.63,109.5
2016,6,5,15,15,865.0,111.5,2.65,19.5,751.0,137.32,78.75
2016,6,5,15,30,853.0,109.0,2.7,19.0,710.0,76.87,60.12
2016,6,5,15,45,839.0,106.0,2.75,19.0,665.5,76.38,59.93
2016,6,5,16,0,825.0,103.0,2.8,19.0,621.0,75.8,59.61
2016,6,5,16,15,552.0,163.0,2.8,18.5,498.0,104.72,84.64
2016,6,5,16,30,279.0,223.0,2.8,18.0,375.0,146.21,120.38
2016,6,5,16,45,507.5,155.0,2.85,18.0,398.5,103.95,84.64
2016,6,5,17,0,736.0,87.0,2.9,18.0,422.0,69.11,54.85
2016,6,5,17,15,701.0,82.5,2.85,17.5,370.5,61.02,48.1
2016,6,5,17,30,666.0,78.0,2.8,17.0,319.0,58.71,46.31
2016,6,5,17,45,619.0,71.5,2.8,16.5,268.5,54.71,42.95
2016,6,5,18,0,572.0,65.0,2.8,16.0,218.0,50.61,39.38
2016,6,5,18,15,502.0,57.0,2.7,15.5,171.0,45.04,34.35
2016,6,5,18,30,432.0,49.0,2.6,15.0,124.0,39.38,29.05
2016,6,5,18,45,327.0,38.0,2.55,14.5,84.5,30.86,21.0
2016,6,5,19,0,222.0,27.0,2.5,14.0,45.0,22.17,11.12
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.5,11.52,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,13.0,10.0,42.92,0.0
2016,6,6,5,15,173.5,21.5,2.5,13.0,38.5,178.04,99.01
2016,6,6,5,30,292.0,34.0,2.5,13.0,67.0,299.35,241.27
2016,6,6,5,45,378.0,43.5,2.5,13.5,108.0,388.12,321.25
2016,6,6,6,0,464.0,53.0,2.5,14.0,149.0,482.99,400.52
2016,6,6,6,15,521.5,59.5,2.45,14.0,195.0,554.94,458.92
2016,6,6,6,30,579.0,66.0,2.4,14.0,241.0,629.07,516.37
2016,6,6,6,45,318.0,110.0,2.4,14.5,209.0,457.62,379.16
2016,6,6,7,0,57.0,154.0,2.4,15.0,177.0,218.03,178.5
2016,6,6,7,15,64.5,177.0,2.4,15.0,206.0,249.55,204.53
2016,6,6,7,30,72.0,200.0,2.4,15.0,235.0,280.67,229.04
2016,6,6,7,45,416.5,147.5,2.4,15.5,384.0,617.25,499.67
2016,6,6,8,0,761.0,95.0,2.4,16.0,533.0,905.45,704.16
2016,6,6,8,15,779.0,98.5,2.4,16.0,578.5,932.63,717.96
2016,6,6,8,30,797.0,102.0,2.4,16.0,624.0,957.05,732.44
2016,6,6,8,45,812.0,104.0,2.45,16.5,666.5,973.62,740.7
2016,6,6,9,0,827.0,106.0,2.5,17.0,709.0,974.74,738.68
2016,6,6,9,15,534.0,240.5,2.5,17.0,638.0,830.01,635.96
2016,6,6,9,30,241.0,375.0,2.5,17.0,567.0,627.82,483.71
2016,6,6,9,45,267.5,386.5,2.55,17.5,607.5,676.28,518.56
2016,6,6,10,0,294.0,398.0,2.6,18.0,648.0,701.86,535.25
2016,6,6,10,15,282.5,415.0,2.6,18.0,661.5,693.93,528.06
2016,6,6,10,30,271.0,432.0,2.6,18.0,675.0,684.52,520.16
2016,6,6,10,45,201.5,449.0,2.65,18.0,632.0,607.34,462.94
2016,6,6,11,0,132.0,466.0,2.7,18.0,589.0,547.77,417.93
2016,6,6,11,15,144.0,474.5,2.65,18.0,610.5,552.67,421.5
2016,6,6,11,30,156.0,483.0,2.6,18.0,632.0,555.77,423.35
2016,6,6,11,45,143.5,485.0,2.6,18.0,623.0,532.47,405.7
2016,6,6,12,0,131.0,487.0,2.6,18.0,614.0,509.54,388.47
2016,6,6,12,15,85.0,449.5,2.6,18.0,532.0,431.33,330.09
2016,6,6,12,30,39.0,412.0,2.6,18.0,450.0,361.76,277.62
2016,6,6,12,45,51.5,427.0,2.6,18.0,476.5,373.45,286.7
2016,6,6,13,0,64.0,442.0,2.6,18.0,503.0,383.11,293.79
2016,6,6,13,15,117.0,452.0,2.6,18.0,561.0,400.73,306.76
2016,6,6,13,30,170.0,462.0,2.6,18.0,619.0,417.01,317.91
2016,6,6,13,45,132.5,443.5,2.6,18.0,564.0,372.73,284.25
2016,6,6,14,0,95.0,425.0,2.6,18.0,509.0,344.13,262.9
2016,6,6,14,15,60.0,369.0,2.6,18.0,421.5,287.54,220.49
2016,6,6,14,30,25.0,313.0,2.6,18.0,334.0,235.85,181.92
2016,6,6,14,45,22.0,293.0,2.65,18.0,311.0,230.72,178.42
2016,6,6,15,0,19.0,273.0,2.7,18.0,288.0,213.04,165.08
2016,6,6,15,15,48.5,294.0,2.7,17.5,329.0,209.14,161.93
2016,6,6,15,30,78.0,315.0,2.7,17.0,370.0,212.53,174.44
2016,6,6,15,45,168.0,294.0,2.75,17.0,403.0,190.11,156.28
2016,6,6,16,0,258.0,273.0,2.8,17.0,436.0,170.07,140.01
2016,6,6,16,15,155.5,247.0,2.85,16.5,343.0,165.66,137.03
2016,6,6,16,30,53.0,221.0,2.9,16.0,250.0,157.41,130.74
2016,6,6,16,45,68.5,204.0,2.95,16.0,238.0,146.58,121.95
2016,6,6,17,0,84.0,187.0,3.0,16.0,226.0,135.45,112.82
2016,6,6,17,15,42.0,143.5,3.0,15.5,163.0,107.77,89.39
2016,6,6,17,30,0.0,100.0,3.0,15.0,100.0,80.31,65.73
2016,6,6,17,45,0.0,84.0,3.0,15.0,84.0,67.91,54.9
2016,6,6,18,0,0.0,68.0,3.0,15.0,68.0,55.41,43.8
2016,6,6,18,15,0.0,53.5,2.95,14.5,53.5,43.93,33.51
2016,6,6,18,30,0.0,39.0,2.9,14.0,39.0,32.25,22.9
2016,6,6,18,45,0.0,26.5,2.9,14.0,26.5,21.87,13.31
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,11.52,3.18
2016,6,6,19,15,0.0,7.0,2.9,13.5,7.0,5.97,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,31.37,0.0
2016,6,7,5,15,149.5,23.0,2.4,12.0,38.5,164.82,92.63
2016,6,7,5,30,262.0,37.0,2.4,12.0,67.0,278.4,225.18
2016,6,7,5,45,355.0,47.0,2.45,12.5,108.5,374.42,311.37
2016,6,7,6,0,448.0,57.0,2.5,13.0,150.0,474.92,395.68
2016,6,7,6,15,508.5,65.0,2.45,13.0,197.5,551.1,457.67
2016,6,7,6,30,569.0,73.0,2.4,13.0,245.0,629.61,518.73
2016,6,7,6,45,288.0,103.0,2.35,13.5,190.5,421.07,350.95
2016,6,7,7,0,7.0,133.0,2.3,14.0,136.0,129.67,104.15
2016,6,7,7,15,18.5,158.0,2.25,14.5,167.0,164.83,133.79
2016,6,7,7,30,30.0,183.0,2.2,15.0,198.0,218.2,177.03
2016,6,7,7,45,19.0,183.0,2.15,15.5,193.0,185.7,149.15
2016,6,7,8,0,8.0,183.0,2.1,16.0,188.0,172.08,136.9
2016,6,7,8,15,18.0,216.0,2.1,16.0,227.5,213.57,170.29
2016,6,7,8,30,28.0,249.0,2.1,16.0,267.0,275.32,218.93
2016,6,7,8,45,33.5,272.5,2.15,16.5,296.0,302.79,239.34
2016,6,7,9,0,39.0,296.0,2.2,17.0,325.0,329.63,259.12
2016,6,7,9,15,57.5,330.0,2.25,17.0,375.0,380.29,297.81
2016,6,7,9,30,76.0,364.0,2.3,17.0,425.0,429.57,334.75
2016,6,7,9,45,85.5,385.0,2.35,17.5,456.0,454.57,352.21
2016,6,7,10,0,95.0,406.0,2.4,18.0,487.0,478.41,368.75
2016,6,7,10,15,101.5,422.0,2.45,18.0,511.5,493.03,379.04
2016,6,7,10,30,108.0,438.0,2.5,18.0,536.0,506.54,388.55
2016,6,7,10,45,259.5,416.5,2.6,18.0,657.0,643.19,491.43
2016,6,7,11,0,411.0,395.0,2.7,18.0,778.0,750.1,569.34
2016,6,7,11,15,430.0,400.0,2.75,18.0,806.0,746.88,566.03
2016,6,7,11,30,449.0,405.0,2.8,18.0,834.0,740.52,561.3
2016,6,7,11,45,369.0,437.5,2.85,18.0,791.0,673.19,511.49
2016,6,7,12,0,289.0,470.0,2.9,18.0,748.0,615.04,468.05
2016,6,7,12,15,362.5,440.5,2.9,18.0,790.0,619.4,472.17
2016,6,7,12,30,436.0,411.0,2.9,18.0,832.0,616.24,469.9
2016,6,7,12,45,380.5,430.5,2.95,18.0,795.5,569.06,433.85
2016,6,7,13,0,325.0,450.0,3.0,18.0,759.0,523.7,399.23
2016,6,7,13,15,258.0,455.5,3.0,18.0,698.5,467.16,356.28
2016,6,7,13,30,191.0,461.0,3.0,18.0,638.0,426.29,325.09
2016,6,7,13,45,311.5,410.0,3.05,18.0,689.5,413.62,313.34
2016,6,7,14,0,432.0,359.0,3.1,18.0,741.0,389.67,290.85
2016,6,7,14,15,245.5,366.0,3.1,18.0,582.0,317.52,238.3
2016,6,7,14,30,59.0,373.0,3.1,18.0,423.0,281.25,215.98
2016,6,7,14,45,46.5,342.0,3.15,18.0,380.5,251.82,193.87
2016,6,7,15,0,34.0,311.0,3.2,18.0,338.0,224.54,173.54
2016,6,7,15,15,25.5,278.0,3.2,17.5,297.5,213.2,166.04
2016,6,7,15,30,17.0,245.0,3.2,17.0,257.0,187.39,153.74
2016,6,7,15,45,18.5,235.5,3.2,17.0,248.0,180.14,148.13
2016,6,7,16,0,20.0,226.0,3.2,17.0,239.0,172.84,142.43
2016,6,7,16,15,12.0,196.0,3.15,16.5,203.5,151.85,125.38
2016,6,7,16,30,4.0,166.0,3.1,16.0,168.0,130.41,107.74
2016,6,7,16,45,2.0,151.5,3.1,16.0,152.5,119.42,98.67
2016,6,7,17,0,0.0,137.0,3.1,16.0,137.0,108.34,89.43
2016,6,7,17,15,0.0,120.5,3.1,15.5,120.5,95.81,78.98
2016,6,7,17,30,0.0,104.0,3.1,15.0,104.0,83.18,68.26
2016,6,7,17,45,264.5,87.5,3.1,15.0,159.5,62.33,49.95
2016,6,7,18,0,529.0,71.0,3.1,15.0,215.0,54.96,43.4
2016,6,7,18,15,459.0,62.5,3.0,14.5,168.5,49.2,38.2
2016,6,7,18,30,389.0,54.0,2.9,14.0,122.0,43.34,32.69
2016,6,7,18,45,287.5,42.0,2.85,13.5,83.5,32.36,22.45
2016,6,7,19,0,186.0,30.0,2.8,13.0,45.0,23.22,12.42
2016,6,7,19,15,93.0,15.0,2.8,13.0,22.5,12.8,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.12,0.0
2016,6,8,5,15,13.5,21.5,2.95,12.0,23.0,32.56,13.87
2016,6,8,5,30,27.0,37.0,3.0,12.0,40.0,62.77,46.81
2016,6,8,5,45,42.5,56.0,3.15,12.5,63.5,98.12,78.66
2016,6,8,6,0,58.0,75.0,3.3,13.0,87.0,132.66,109.31
2016,6,8,6,15,68.0,96.0,3.35,13.0,114.0,165.7,138.18
2016,6,8,6,30,78.0,117.0,3.4,13.0,141.0,198.3,166.09
2016,6,8,6,45,85.5,138.0,3.5,13.0,168.5,228.41,191.25
2016,6,8,7,0,93.0,159.0,3.6,13.0,196.0,258.21,215.64
2016,6,8,7,15,52.5,163.0,3.65,13.0,184.5,219.76,181.65
2016,6,8,7,30,12.0,167.0,3.7,13.0,173.0,164.79,133.87
2016,6,8,7,45,69.0,209.5,3.75,13.5,249.0,284.09,233.32
2016,6,8,8,0,126.0,252.0,3.8,14.0,325.0,409.53,333.55
2016,6,8,8,15,133.0,275.5,3.8,14.0,358.0,439.83,355.8
2016,6,8,8,30,140.0,299.0,3.8,14.0,391.0,469.14,377.4
2016,6,8,8,45,163.0,320.5,3.85,14.5,434.0,511.33,408.6
2016,6,8,9,0,186.0,342.0,3.9,15.0,477.0,552.36,438.36
2016,6,8,9,15,333.5,317.0,3.9,15.0,576.0,688.4,543.12
2016,6,8,9,30,481.0,292.0,3.9,15.0,675.0,821.4,641.38
2016,6,8,9,45,505.0,302.0,3.9,15.5,718.5,843.4,653.99
2016,6,8,10,0,529.0,312.0,3.9,16.0,762.0,862.25,665.05
2016,6,8,10,15,523.5,329.0,3.9,16.0,786.5,856.18,659.07
2016,6,8,10,30,518.0,346.0,3.9,16.0,811.0,847.42,651.48
2016,6,8,10,45,512.5,360.0,3.9,16.0,829.5,833.3,640.25
2016,6,8,11,0,507.0,374.0,3.9,16.0,848.0,816.76,627.38
2016,6,8,11,15,697.5,256.5,3.95,16.0,917.5,849.7,655.53
2016,6,8,11,30,888.0,139.0,4.0,16.0,987.0,854.39,660.62
2016,6,8,11,45,659.0,275.5,4.05,16.0,907.5,767.58,594.1
2016,6,8,12,0,430.0,412.0,4.1,16.0,828.0,674.43,520.95
2016,6,8,12,15,658.5,277.0,4.1,16.0,912.0,695.6,540.42
2016,6,8,12,30,887.0,142.0,4.1,16.0,996.0,696.01,542.5
2016,6,8,12,45,874.5,148.5,4.1,16.0,984.5,648.77,504.69
2016,6,8,13,0,862.0,155.0,4.1,16.0,973.0,601.09,466.01
2016,6,8,13,15,640.5,270.5,4.05,16.0,872.5,523.86,403.84
2016,6,8,13,30,419.0,386.0,4.0,16.0,772.0,464.67,356.68
2016,6,8,13,45,640.5,262.5,4.0,16.0,837.0,438.17,331.61
2016,6,8,14,0,862.0,139.0,4.0,16.0,902.0,402.75,295.53
2016,6,8,14,15,679.5,225.0,3.95,15.5,814.0,344.53,249.59
2016,6,8,14,30,497.0,311.0,3.9,15.0,726.0,315.01,228.93
2016,6,8,14,45,488.5,296.5,3.85,15.0,690.0,271.03,192.54
2016,6,8,15,0,480.0,282.0,3.8,15.0,654.0,228.59,159.68
2016,6,8,15,15,533.5,246.0,3.8,15.0,640.0,180.56,124.81
2016,6,8,15,30,587.0,210.0,3.8,15.0,626.0,125.37,102.62
2016,6,8,15,45,564.5,200.0,3.8,15.0,579.0,122.6,100.58
2016,6,8,16,0,542.0,190.0,3.8,15.0,532.0,118.99,97.78
2016,6,8,16,15,565.0,166.0,3.8,14.5,498.0,106.67,87.64
2016,6,8,16,30,588.0,142.0,3.8,14.0,464.0,94.1,77.17
2016,6,8,16,45,564.5,133.0,3.8,14.0,418.0,90.5,74.3
2016,6,8,17,0,541.0,124.0,3.8,14.0,372.0,86.6,71.14
2016,6,8,17,15,367.0,133.5,3.75,14.0,293.0,91.61,75.78
2016,6,8,17,30,193.0,143.0,3.7,14.0,214.0,104.18,87.07
2016,6,8,17,45,173.0,124.0,3.7,14.0,180.5,91.36,75.88
2016,6,8,18,0,153.0,105.0,3.7,14.0,147.0,78.25,64.26
2016,6,8,18,15,284.5,78.5,3.55,13.5,136.5,57.97,46.14
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,41.71,31.39
2016,6,8,18,45,317.0,40.5,3.3,13.0,87.0,32.87,22.97
2016,6,8,19,0,218.0,29.0,3.2,13.0,48.0,22.54,12.06
2016,6,8,19,15,109.0,14.5,3.15,12.5,24.0,11.32,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,35.4,0.0
2016,6,9,5,15,162.0,23.5,3.25,12.0,40.0,174.38,99.86
2016,6,9,5,30,282.0,37.0,3.4,12.0,69.0,294.66,239.12
2016,6,9,5,45,371.5,47.5,3.6,12.5,111.0,387.33,323.34
2016,6,9,6,0,461.0,58.0,3.8,13.0,153.0,486.21,407.3
2016,6,9,6,15,521.5,65.5,3.8,13.0,201.0,562.3,470.24
2016,6,9,6,30,582.0,73.0,3.8,13.0,249.0,640.6,532.34
2016,6,9,6,45,291.0,77.0,3.8,13.5,165.0,386.96,326.92
2016,6,9,7,0,0.0,81.0,3.8,14.0,81.0,68.03,52.31
2016,6,9,7,15,0.0,106.0,3.75,14.0,106.0,91.57,72.24
2016,6,9,7,30,0.0,131.0,3.7,14.0,131.0,115.18,91.75
2016,6,9,7,45,0.0,140.5,3.7,14.5,140.5,123.06,97.76
2016,6,9,8,0,0.0,150.0,3.7,15.0,150.0,131.0,103.79
2016,6,9,8,15,3.0,171.5,3.65,15.0,173.5,153.68,122.18
2016,6,9,8,30,6.0,193.0,3.6,15.0,197.0,176.25,140.28
2016,6,9,8,45,7.5,204.5,3.55,15.5,210.0,187.43,148.68
2016,6,9,9,0,9.0,216.0,3.5,16.0,223.0,198.56,156.98
2016,6,9,9,15,12.0,239.5,3.45,16.0,249.5,222.48,175.77
2016,6,9,9,30,15.0,263.0,3.4,16.0,276.0,246.08,194.11
2016,6,9,9,45,22.5,299.5,3.4,16.5,319.0,286.0,224.84
2016,6,9,10,0,30.0,336.0,3.4,17.0,362.0,343.89,268.83
2016,6,9,10,15,25.0,327.5,3.35,17.0,350.0,326.23,254.48
2016,6,9,10,30,20.0,319.0,3.3,17.0,338.0,294.85,229.84
2016,6,9,10,45,31.0,360.0,3.3,17.0,389.0,353.72,275.14
2016,6,9,11,0,42.0,401.0,3.3,17.0,440.0,396.11,307.05
2016,6,9,11,15,56.0,426.5,3.3,17.0,479.5,424.62,328.41
2016,6,9,11,30,70.0,452.0,3.3,17.0,519.0,450.88,347.95
2016,6,9,11,45,73.0,452.0,3.35,17.0,522.5,444.26,342.78
2016,6,9,12,0,76.0,452.0,3.4,17.0,526.0,437.18,337.4
2016,6,9,12,15,150.0,468.0,3.45,17.0,613.0,493.39,380.5
2016,6,9,12,30,224.0,484.0,3.5,17.0,700.0,538.17,413.88
2016,6,9,12,45,570.5,301.5,3.55,17.0,845.0,583.04,450.62
2016,6,9,13,0,917.0,119.0,3.6,17.0,990.0,607.92,468.92
2016,6,9,13,15,543.5,291.0,3.65,17.0,805.0,494.38,379.69
2016,6,9,13,30,170.0,463.0,3.7,17.0,620.0,418.66,321.63
2016,6,9,13,45,537.5,288.0,3.75,17.0,767.0,418.91,317.05
2016,6,9,14,0,905.0,113.0,3.8,17.0,914.0,402.31,293.27
2016,6,9,14,15,667.5,223.0,3.8,17.0,803.5,340.54,245.48
2016,6,9,14,30,430.0,333.0,3.8,17.0,693.0,312.53,227.75
2016,6,9,14,45,653.0,219.5,3.85,17.0,739.5,252.71,169.85
2016,6,9,15,0,876.0,106.0,3.9,17.0,786.0,189.56,110.63
2016,6,9,15,15,864.5,104.0,3.95,16.5,746.0,137.8,78.59
2016,6,9,15,30,853.0,102.0,4.0,16.0,706.0,87.63,70.09
2016,6,9,15,45,839.0,99.5,4.05,16.0,662.0,82.76,66.14
2016,6,9,16,0,825.0,97.0,4.1,16.0,618.0,71.73,56.81
2016,6,9,16,15,806.5,93.5,4.1,15.5,570.5,70.48,56.03
2016,6,9,16,30,788.0,90.0,4.1,15.0,523.0,69.13,55.16
2016,6,9,16,45,763.5,86.5,4.15,15.0,473.5,67.59,54.0
2016,6,9,17,0,739.0,83.0,4.2,15.0,424.0,65.98,52.78
2016,6,9,17,15,706.5,78.5,4.2,14.5,373.5,63.43,50.81
2016,6,9,17,30,674.0,74.0,4.2,14.0,323.0,55.73,44.22
2016,6,9,17,45,629.0,68.5,4.2,14.0,273.0,52.39,41.32
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,48.98,38.26
2016,6,9,18,15,518.5,55.5,4.1,13.5,176.5,43.77,33.53
2016,6,9,18,30,453.0,48.0,4.0,13.0,130.0,38.47,28.54
2016,6,9,18,45,357.0,38.0,3.95,13.0,90.0,30.8,21.2
2016,6,9,19,0,261.0,28.0,3.9,13.0,50.0,22.99,12.57
2016,6,9,19,15,130.5,14.0,3.85,12.5,25.0,11.34,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,60.32,0.0
2016,6,10,5,15,211.5,21.5,3.55,12.0,42.0,208.43,120.82
2016,6,10,5,30,342.0,33.0,3.7,12.0,72.0,333.95,271.38
2016,6,10,5,45,421.5,42.0,3.85,12.5,113.5,418.89,349.08
2016,6,10,6,0,501.0,51.0,4.0,13.0,155.0,509.39,426.11
2016,6,10,6,15,559.0,57.5,4.05,13.5,203.0,582.92,486.15
2016,6,10,6,30,617.0,64.0,4.1,14.0,251.0,658.66,545.19
2016,6,10,6,45,502.5,97.5,4.2,14.5,268.0,615.03,509.58
2016,6,10,7,0,388.0,131.0,4.3,15.0,285.0,554.58,459.5
2016,6,10,7,15,568.0,108.0,4.3,15.0,367.5,713.17,582.65
2016,6,10,7,30,748.0,85.0,4.3,15.0,450.0,861.79,690.9
2016,6,10,7,45,668.0,118.5,4.3,15.5,470.0,841.52,671.47
2016,6,10,8,0,588.0,152.0,4.3,16.0,490.0,807.45,643.27
2016,6,10,8,15,591.5,167.5,4.3,16.0,531.5,831.51,659.18
2016,6,10,8,30,595.0,183.0,4.3,16.0,573.0,852.72,672.59
2016,6,10,8,45,562.5,211.5,4.3,16.5,600.0,839.89,659.7
2016,6,10,9,0,530.0,240.0,4.3,17.0,627.0,833.38,650.88
2016,6,10,9,15,466.0,282.5,4.25,17.0,636.0,806.39,627.53
2016,6,10,9,30,402.0,325.0,4.2,17.0,645.0,775.81,601.91
2016,6,10,9,45,398.0,341.5,4.2,17.0,669.5,776.8,601.28
2016,6,10,10,0,394.0,358.0,4.2,17.0,694.0,759.33,587.64
2016,6,10,10,15,280.0,402.0,4.2,17.0,645.0,679.28,525.39
2016,6,10,10,30,166.0,446.0,4.2,17.0,596.0,585.04,452.5
2016,6,10,10,45,184.0,456.0,4.25,17.0,625.5,598.73,463.03
2016,6,10,11,0,202.0,466.0,4.3,17.0,655.0,610.31,471.44
2016,6,10,11,15,217.5,471.0,4.3,17.0,677.5,612.96,473.11
2016,6,10,11,30,233.0,476.0,4.3,17.0,700.0,613.57,473.28
2016,6,10,11,45,348.5,444.0,4.3,17.0,780.0,663.83,511.95
2016,6,10,12,0,464.0,412.0,4.3,17.0,860.0,700.6,539.67
2016,6,10,12,15,462.0,411.5,4.3,17.0,857.5,667.38,514.25
2016,6,10,12,30,460.0,411.0,4.3,17.0,855.0,633.54,488.42
2016,6,10,12,45,675.5,277.0,4.3,17.0,922.5,629.84,487.26
2016,6,10,13,0,891.0,143.0,4.3,17.0,990.0,610.98,472.5
2016,6,10,13,15,888.5,142.0,4.3,17.0,975.0,562.16,432.0
2016,6,10,13,30,886.0,141.0,4.3,17.0,960.0,512.54,389.94
2016,6,10,13,45,695.0,241.5,4.3,17.0,874.5,447.85,337.5
2016,6,10,14,0,504.0,342.0,4.3,17.0,789.0,406.41,304.67
2016,6,10,14,15,685.5,237.5,4.3,17.0,824.0,356.21,257.49
2016,6,10,14,30,867.0,133.0,4.3,17.0,859.0,304.59,206.17
2016,6,10,14,45,862.5,128.5,4.3,17.0,825.5,251.5,160.37
2016,6,10,15,0,858.0,124.0,4.3,17.0,792.0,198.93,118.89
2016,6,10,15,15,846.5,121.5,4.3,17.0,752.0,137.7,78.59
2016,6,10,15,30,835.0,119.0,4.3,17.0,712.0,87.43,69.65
2016,6,10,15,45,823.5,114.5,4.3,17.0,668.0,81.24,64.57
2016,6,10,16,0,812.0,110.0,4.3,17.0,624.0,79.94,63.65
2016,6,10,16,15,792.5,106.5,4.3,16.5,576.0,79.02,63.19
2016,6,10,16,30,773.0,103.0,4.3,16.0,528.0,78.01,62.64
2016,6,10,16,45,749.5,98.5,4.3,16.0,478.5,76.11,61.21
2016,6,10,17,0,726.0,94.0,4.3,16.0,429.0,67.72,54.08
2016,6,10,17,15,691.0,88.5,4.25,15.5,377.5,64.96,51.95
2016,6,10,17,30,656.0,83.0,4.2,15.0,326.0,62.08,49.66
2016,6,10,17,45,608.0,77.0,4.2,14.5,275.5,58.61,46.76
2016,6,10,18,0,560.0,71.0,4.2,14.0,225.0,55.07,43.69
2016,6,10,18,15,490.5,62.5,4.0,13.5,177.5,49.27,38.43
2016,6,10,18,30,421.0,54.0,3.8,13.0,130.0,43.36,32.88
2016,6,10,18,45,317.0,42.5,3.65,13.0,90.0,34.54,24.47
2016,6,10,19,0,213.0,31.0,3.5,13.0,50.0,24.03,13.54
2016,6,10,19,15,106.5,15.5,3.4,12.5,25.0,12.09,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.85,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,4.92,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,9.03,1.81
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,14.4,6.6
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,19.77,11.35
2016,6,11,6,15,0.0,31.5,2.2,13.5,31.5,25.98,16.76
2016,6,11,6,30,0.0,39.0,2.2,14.0,39.0,32.21,22.11
2016,6,11,6,45,0.0,47.5,2.2,14.5,47.5,39.27,28.08
2016,6,11,7,0,0.0,56.0,2.2,15.0,56.0,46.36,33.96
2016,6,11,7,15,0.0,79.5,2.15,15.5,79.5,65.99,50.34
2016,6,11,7,30,0.0,103.0,2.1,16.0,103.0,87.55,68.04
2016,6,11,7,45,13.5,159.0,2.1,16.5,167.0,155.11,123.81
2016,6,11,8,0,27.0,215.0,2.1,17.0,231.0,244.07,194.94
2016,6,11,8,15,66.0,255.0,2.0,17.5,297.5,325.68,259.0
2016,6,11,8,30,105.0,295.0,1.9,18.0,364.0,406.83,320.5
2016,6,11,8,45,188.0,312.0,1.85,18.5,445.5,527.07,410.41
2016,6,11,9,0,271.0,329.0,1.8,19.0,527.0,646.38,495.35
2016,6,11,9,15,369.5,312.5,1.7,19.5,598.0,720.21,546.23
2016,6,11,9,30,468.0,296.0,1.6,20.0,669.0,812.89,607.86
2016,6,11,9,45,496.5,304.5,1.55,20.5,715.0,838.05,621.24
2016,6,11,10,0,525.0,313.0,1.5,21.0,761.0,860.03,633.02
2016,6,11,10,15,711.0,219.0,1.4,21.0,845.5,934.14,683.27
2016,6,11,10,30,897.0,125.0,1.3,21.0,930.0,974.04,705.64
2016,6,11,10,45,902.0,125.5,1.25,21.5,951.5,952.65,688.7
2016,6,11,11,0,907.0,126.0,1.2,22.0,973.0,928.11,670.7
2016,6,11,11,15,910.5,127.0,1.2,22.0,987.0,899.65,652.36
2016,6,11,11,30,914.0,128.0,1.2,22.0,1001.0,868.33,632.16
2016,6,11,11,45,692.0,270.0,1.2,22.5,933.5,790.59,576.51
2016,6,11,12,0,470.0,412.0,1.2,23.0,866.0,705.55,513.76
2016,6,11,12,15,693.5,270.0,1.3,23.0,939.5,716.61,526.33
2016,6,11,12,30,917.0,128.0,1.4,23.0,1013.0,707.8,523.06
2016,6,11,12,45,922.5,123.5,1.55,23.0,1007.0,662.74,490.76
2016,6,11,13,0,928.0,119.0,1.7,23.0,1001.0,615.87,456.17
2016,6,11,13,15,925.5,118.5,1.85,23.0,986.0,565.98,417.97
2016,6,11,13,30,923.0,118.0,2.0,23.0,971.0,515.19,377.65
2016,6,11,13,45,918.0,117.5,2.2,23.0,948.5,462.65,334.74
2016,6,11,14,0,913.0,117.0,2.4,23.0,926.0,409.82,290.23
2016,6,11,14,15,907.0,115.5,2.5,22.5,897.5,355.96,244.36
2016,6,11,14,30,901.0,114.0,2.6,22.0,869.0,302.34,198.39
2016,6,11,14,45,891.0,113.5,2.75,22.0,833.5,248.98,153.65
2016,6,11,15,0,881.0,113.0,2.9,22.0,798.0,196.66,113.48
2016,6,11,15,15,870.0,110.5,2.95,21.5,758.0,144.29,81.25
2016,6,11,15,30,859.0,108.0,3.0,21.0,718.0,93.46,73.55
2016,6,11,15,45,841.0,107.0,3.05,21.0,673.0,76.79,59.75
2016,6,11,16,0,823.0,106.0,3.1,21.0,628.0,77.47,60.52
2016,6,11,16,15,804.0,102.5,3.05,20.5,579.5,76.45,59.96
2016,6,11,16,30,785.0,99.0,3.0,20.0,531.0,75.32,59.33
2016,6,11,16,45,755.5,96.0,3.0,20.0,480.0,74.32,58.67
2016,6,11,17,0,726.0,93.0,3.0,20.0,429.0,67.0,52.57
2016,6,11,17,15,692.0,88.0,2.95,19.0,378.0,64.58,50.87
2016,6,11,17,30,658.0,83.0,2.9,18.0,327.0,62.07,49.04
2016,6,11,17,45,608.5,77.0,2.85,17.5,276.5,58.58,46.16
2016,6,11,18,0,559.0,71.0,2.8,17.0,226.0,55.02,43.11
2016,6,11,18,15,491.0,62.5,2.75,16.5,178.5,49.23,37.94
2016,6,11,18,30,423.0,54.0,2.7,16.0,131.0,43.32,32.46
2016,6,11,18,45,322.5,42.5,2.65,15.5,91.0,34.52,24.22
2016,6,11,19,0,222.0,31.0,2.6,15.0,51.0,24.05,13.55
2016,6,11,19,15,111.0,15.5,2.55,14.5,25.5,12.09,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,33.0,10.0,2.1,12.0,11.0,29.6,0.0
2016,6,12,5,15,148.5,25.0,2.2,12.0,40.5,167.97,96.17
2016,6,12,5,30,264.0,40.0,2.3,12.0,70.0,284.5,229.96
2016,6,12,5,45,352.5,51.0,2.4,12.5,112.0,373.25,310.26
2016,6,12,6,0,441.0,62.0,2.5,13.0,154.0,473.96,394.94
2016,6,12,6,15,503.0,70.0,2.45,13.0,202.0,551.63,458.09
2016,6,12,6,30,565.0,78.0,2.4,13.0,250.0,631.5,520.18
2016,6,12,6,45,613.5,83.5,2.35,13.5,301.0,697.83,568.28
2016,6,12,7,0,662.0,89.0,2.3,14.0,352.0,764.54,614.64
2016,6,12,7,15,694.0,94.0,2.25,14.5,402.5,814.89,647.34
2016,6,12,7,30,726.0,99.0,2.2,15.0,453.0,864.04,678.22
2016,6,12,7,45,752.5,102.0,2.15,15.5,503.0,897.36,697.15
2016,6,12,8,0,779.0,105.0,2.1,16.0,553.0,935.34,719.0
2016,6,12,8,15,797.0,108.5,2.05,16.0,599.5,962.87,734.62
2016,6,12,8,30,815.0,112.0,2.0,16.0,646.0,987.53,748.28
2016,6,12,8,45,830.0,114.0,1.95,16.5,689.5,1004.31,755.22
2016,6,12,9,0,845.0,116.0,1.9,17.0,733.0,1017.88,760.13
2016,6,12,9,15,855.5,118.5,1.9,17.0,771.5,1011.18,753.96
2016,6,12,9,30,866.0,121.0,1.9,17.0,810.0,1014.07,754.51
2016,6,12,9,45,535.0,267.5,1.9,17.5,699.5,838.6,631.92
2016,6,12,10,0,204.0,414.0,1.9,18.0,589.0,612.55,464.55
