Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,15,331.0,387.0,1.95,18.0,680.0,713.63,540.61
2016,6,12,10,30,458.0,360.0,2.0,18.0,771.0,805.44,605.54
2016,6,12,10,45,683.5,242.0,2.1,18.5,872.0,883.82,662.88
2016,6,12,11,0,909.0,124.0,2.2,19.0,973.0,928.58,692.09
2016,6,12,11,15,911.5,125.0,2.25,19.0,986.0,899.32,672.1
2016,6,12,11,30,914.0,126.0,2.3,19.0,999.0,867.25,650.87
2016,6,12,11,45,913.5,127.0,2.4,19.0,1004.5,830.19,626.49
2016,6,12,12,0,913.0,128.0,2.5,19.0,1010.0,790.94,600.33
2016,6,12,12,15,912.5,128.0,2.55,19.0,1009.0,748.96,569.81
2016,6,12,12,30,912.0,128.0,2.6,19.0,1008.0,705.29,537.26
2016,6,12,12,45,907.0,129.5,2.65,19.0,998.5,658.43,501.53
2016,6,12,13,0,902.0,131.0,2.7,19.0,989.0,610.58,464.1
2016,6,12,13,15,898.5,130.0,2.7,19.0,973.0,560.96,424.16
2016,6,12,13,30,895.0,129.0,2.7,19.0,957.0,510.61,382.54
2016,6,12,13,45,889.0,128.5,2.7,19.0,934.0,458.99,338.86
2016,6,12,14,0,883.0,128.0,2.7,19.0,911.0,407.22,294.03
2016,6,12,14,15,876.0,126.5,2.65,18.5,882.0,354.56,248.28
2016,6,12,14,30,869.0,125.0,2.6,18.0,853.0,302.26,202.67
2016,6,12,14,45,860.0,123.0,2.6,18.0,818.0,249.81,157.98
2016,6,12,15,0,851.0,121.0,2.6,18.0,783.0,198.31,117.72
2016,6,12,15,15,839.0,118.5,2.55,18.0,743.5,137.34,77.46
2016,6,12,15,30,827.0,116.0,2.5,18.0,704.0,87.48,69.34
2016,6,12,15,45,812.0,112.5,2.45,18.0,659.5,79.65,62.92
2016,6,12,16,0,797.0,109.0,2.4,18.0,615.0,78.92,62.48
2016,6,12,16,15,777.0,105.5,2.35,17.5,568.0,77.98,62.0
2016,6,12,16,30,757.0,102.0,2.3,17.0,521.0,76.96,61.45
2016,6,12,16,45,732.5,97.5,2.3,17.0,471.5,68.54,54.36
2016,6,12,17,0,708.0,93.0,2.3,17.0,422.0,66.72,52.98
2016,6,12,17,15,674.0,88.0,2.25,16.5,371.5,64.32,51.17
2016,6,12,17,30,640.0,83.0,2.2,16.0,321.0,61.84,49.23
2016,6,12,17,45,596.5,76.0,2.2,16.0,272.0,57.66,45.64
2016,6,12,18,0,553.0,69.0,2.2,16.0,223.0,53.34,41.82
2016,6,12,18,15,487.0,61.0,2.15,15.5,176.5,47.93,36.96
2016,6,12,18,30,421.0,53.0,2.1,15.0,130.0,42.41,31.82
2016,6,12,18,45,327.0,41.5,2.05,14.5,90.5,33.62,23.57
2016,6,12,19,0,233.0,30.0,2.0,14.0,51.0,23.32,13.15
2016,6,12,19,15,116.5,15.0,2.05,13.5,25.5,11.71,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,50.0,10.0,2.8,11.0,11.0,40.44,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,179.13,103.18
2016,6,13,5,30,289.0,37.0,2.8,11.0,70.0,299.15,243.22
2016,6,13,5,45,381.5,46.5,2.85,11.5,112.0,393.2,328.33
2016,6,13,6,0,474.0,56.0,2.9,12.0,154.0,493.51,412.86
2016,6,13,6,15,258.5,84.5,2.9,12.0,140.0,339.96,288.01
2016,6,13,6,30,43.0,113.0,2.9,12.0,126.0,161.77,134.15
2016,6,13,6,45,50.5,133.5,2.95,12.5,151.5,190.4,158.42
2016,6,13,7,0,58.0,154.0,3.0,13.0,177.0,218.83,181.58
2016,6,13,7,15,205.0,166.5,3.0,13.0,264.0,409.21,340.64
2016,6,13,7,30,352.0,179.0,3.0,13.0,351.0,566.86,466.3
2016,6,13,7,45,374.0,195.5,3.05,13.5,395.5,610.3,496.59
2016,6,13,8,0,396.0,212.0,3.1,14.0,440.0,675.36,542.62
2016,6,13,8,15,611.5,156.5,3.15,14.0,542.0,839.39,665.06
2016,6,13,8,30,827.0,101.0,3.2,14.0,644.0,986.43,766.35
2016,6,13,8,45,841.5,103.5,3.25,14.5,687.5,991.13,765.26
2016,6,13,9,0,856.0,106.0,3.3,15.0,731.0,1004.99,771.95
2016,6,13,9,15,867.5,108.0,3.3,15.0,770.5,1011.95,774.97
2016,6,13,9,30,879.0,110.0,3.3,15.0,810.0,1015.54,775.89
2016,6,13,9,45,891.0,110.0,3.3,15.5,844.5,1014.04,772.08
2016,6,13,10,0,903.0,110.0,3.3,16.0,879.0,1009.07,766.11
2016,6,13,10,15,909.5,111.0,3.4,16.0,907.0,996.28,757.24
2016,6,13,10,30,916.0,112.0,3.5,16.0,935.0,980.1,746.18
2016,6,13,10,45,919.5,114.0,3.6,16.5,956.0,958.75,730.26
2016,6,13,11,0,923.0,116.0,3.7,17.0,977.0,934.19,712.21
2016,6,13,11,15,925.5,116.5,3.8,17.0,990.5,904.34,691.83
2016,6,13,11,30,928.0,117.0,3.9,17.0,1004.0,871.65,669.4
2016,6,13,11,45,927.0,119.0,4.0,17.0,1010.0,834.82,643.9
2016,6,13,12,0,926.0,121.0,4.1,17.0,1016.0,795.73,616.59
2016,6,13,12,15,926.0,121.0,4.15,17.0,1015.0,753.77,585.17
2016,6,13,12,30,926.0,121.0,4.2,17.0,1014.0,710.03,551.39
2016,6,13,12,45,924.5,120.5,4.3,17.0,1006.0,663.4,514.92
2016,6,13,13,0,923.0,120.0,4.4,17.0,998.0,615.48,476.53
2016,6,13,13,15,920.0,119.0,4.45,17.0,982.5,565.28,435.15
2016,6,13,13,30,917.0,118.0,4.5,17.0,967.0,514.25,391.95
2016,6,13,13,45,908.0,119.5,4.55,17.0,943.5,461.77,346.53
2016,6,13,14,0,899.0,121.0,4.6,17.0,920.0,409.37,300.16
2016,6,13,14,15,892.5,119.5,4.6,16.5,890.5,356.11,252.87
2016,6,13,14,30,886.0,118.0,4.6,16.0,861.0,303.13,205.71
2016,6,13,14,45,877.5,116.0,4.7,16.0,826.5,249.95,159.48
2016,6,13,15,0,869.0,114.0,4.8,16.0,792.0,197.66,117.77
2016,6,13,15,15,857.5,111.5,4.8,16.0,752.0,145.9,84.36
2016,6,13,15,30,846.0,109.0,4.8,16.0,712.0,95.72,66.61
2016,6,13,15,45,841.0,102.0,4.85,16.0,669.5,73.59,58.24
2016,6,13,16,0,836.0,95.0,4.9,16.0,627.0,70.52,55.76
2016,6,13,16,15,817.5,92.0,4.9,15.5,579.0,69.55,55.21
2016,6,13,16,30,799.0,89.0,4.9,15.0,531.0,68.5,54.59
2016,6,13,16,45,777.5,85.0,4.9,15.0,481.5,66.6,53.12
2016,6,13,17,0,756.0,81.0,4.9,15.0,432.0,64.6,51.55
2016,6,13,17,15,724.0,76.5,4.9,14.5,381.5,61.98,49.51
2016,6,13,17,30,692.0,72.0,4.9,14.0,331.0,59.27,47.35
2016,6,13,17,45,640.0,68.5,4.9,14.0,280.0,52.38,41.3
2016,6,13,18,0,588.0,65.0,4.9,14.0,229.0,50.45,39.57
2016,6,13,18,15,523.5,57.5,4.8,13.5,182.0,45.29,34.9
2016,6,13,18,30,459.0,50.0,4.7,13.0,135.0,40.04,29.97
2016,6,13,18,45,354.0,40.5,4.65,13.0,94.5,32.82,23.03
2016,6,13,19,0,249.0,31.0,4.6,13.0,54.0,25.51,15.05
2016,6,13,19,15,124.5,15.5,4.6,12.5,27.0,12.11,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,11.0,12.0,45.09,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,188.18,108.16
2016,6,14,5,30,310.0,36.0,3.7,11.0,71.0,313.29,255.3
2016,6,14,5,45,411.0,43.5,3.75,11.5,114.5,412.02,344.68
2016,6,14,6,0,512.0,51.0,3.8,12.0,158.0,517.37,433.72
2016,6,14,6,15,569.0,57.5,3.8,12.5,206.0,590.43,493.25
2016,6,14,6,30,626.0,64.0,3.8,13.0,254.0,665.63,551.69
2016,6,14,6,45,673.0,67.0,3.85,13.5,305.0,722.93,594.02
2016,6,14,7,0,720.0,70.0,3.9,14.0,356.0,786.9,639.82
2016,6,14,7,15,688.0,85.5,3.85,14.0,388.0,797.38,645.14
2016,6,14,7,30,656.0,101.0,3.8,14.0,420.0,798.48,643.61
2016,6,14,7,45,521.0,158.0,3.75,14.5,428.5,732.99,591.35
2016,6,14,8,0,386.0,215.0,3.7,15.0,437.0,646.36,520.47
2016,6,14,8,15,498.5,196.0,3.65,15.0,507.0,760.68,606.79
2016,6,14,8,30,611.0,177.0,3.6,15.0,577.0,862.56,679.28
2016,6,14,8,45,550.0,215.5,3.55,15.0,594.0,831.88,653.62
2016,6,14,9,0,489.0,254.0,3.5,15.0,611.0,807.22,632.1
2016,6,14,9,15,517.0,262.0,3.5,15.0,657.5,836.88,652.46
2016,6,14,9,30,545.0,270.0,3.5,15.0,704.0,863.79,670.34
2016,6,14,9,45,506.5,298.5,3.5,15.5,715.0,842.48,651.15
2016,6,14,10,0,468.0,327.0,3.5,16.0,726.0,818.7,630.78
2016,6,14,10,15,685.5,221.0,3.55,16.0,826.0,912.59,702.12
2016,6,14,10,30,903.0,115.0,3.6,16.0,926.0,971.21,741.49
2016,6,14,10,45,908.5,115.0,3.65,16.0,947.0,950.09,726.06
2016,6,14,11,0,914.0,115.0,3.7,16.0,968.0,925.8,709.14
2016,6,14,11,15,916.5,116.0,3.75,16.0,981.5,896.74,688.91
2016,6,14,11,30,919.0,117.0,3.8,16.0,995.0,864.86,666.67
2016,6,14,11,45,921.0,116.5,3.9,16.0,1002.0,828.68,641.53
2016,6,14,12,0,923.0,116.0,4.0,16.0,1009.0,790.16,614.53
2016,6,14,12,15,923.0,116.0,4.1,15.5,1008.0,748.49,584.63
2016,6,14,12,30,923.0,116.0,4.2,15.0,1007.0,705.03,552.04
2016,6,14,12,45,924.5,114.0,4.35,15.0,999.5,659.41,516.33
2016,6,14,13,0,926.0,112.0,4.5,15.0,992.0,612.24,478.33
2016,6,14,13,15,722.5,237.5,4.55,15.0,918.0,547.17,424.6
2016,6,14,13,30,519.0,363.0,4.6,15.0,844.0,499.26,385.05
2016,6,14,13,45,714.5,236.0,4.65,15.0,881.0,455.34,346.6
2016,6,14,14,0,910.0,109.0,4.7,15.0,918.0,406.35,300.23
2016,6,14,14,15,904.5,108.0,4.7,15.0,889.5,353.3,252.05
2016,6,14,14,30,899.0,107.0,4.7,15.0,861.0,300.4,204.07
2016,6,14,14,45,893.0,104.0,4.7,15.0,827.5,246.51,156.76
2016,6,14,15,0,887.0,101.0,4.7,15.0,794.0,193.26,113.83
2016,6,14,15,15,877.0,99.0,4.7,15.0,754.5,141.12,79.82
2016,6,14,15,30,867.0,97.0,4.7,15.0,715.0,90.39,61.63
2016,6,14,15,45,853.5,94.5,4.75,15.0,671.0,80.01,64.01
2016,6,14,16,0,840.0,92.0,4.8,15.0,627.0,78.75,63.12
2016,6,14,16,15,652.0,138.5,4.8,14.5,534.5,89.51,72.8
2016,6,14,16,30,464.0,185.0,4.8,14.0,442.0,119.15,98.97
2016,6,14,16,45,389.0,180.5,4.85,14.0,382.0,117.6,97.94
2016,6,14,17,0,314.0,176.0,4.9,14.0,322.0,121.16,101.38
2016,6,14,17,15,222.5,162.5,4.9,13.5,260.0,112.38,94.2
2016,6,14,17,30,131.0,149.0,4.9,13.0,198.0,107.18,90.06
2016,6,14,17,45,118.5,128.5,4.9,13.0,168.0,93.72,78.3
2016,6,14,18,0,106.0,108.0,4.9,13.0,138.0,79.91,66.02
2016,6,14,18,15,91.5,87.5,4.8,12.5,109.5,65.75,53.32
2016,6,14,18,30,77.0,67.0,4.7,12.0,81.0,51.27,40.08
2016,6,14,18,45,51.0,48.5,4.6,12.0,56.5,37.72,27.43
2016,6,14,19,0,25.0,30.0,4.5,12.0,32.0,24.26,14.2
2016,6,14,19,15,12.5,15.0,4.45,11.5,16.0,12.51,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,10.0,12.0,46.97,0.0
2016,6,15,5,15,189.5,23.0,3.85,10.5,42.0,194.16,111.08
2016,6,15,5,30,320.0,35.0,3.9,11.0,72.0,319.37,260.3
2016,6,15,5,45,415.0,43.5,4.0,11.5,115.0,414.87,347.2
2016,6,15,6,0,510.0,52.0,4.1,12.0,158.0,516.88,433.85
2016,6,15,6,15,568.0,58.0,4.15,12.0,205.5,590.06,494.77
2016,6,15,6,30,626.0,64.0,4.2,12.0,253.0,665.4,554.9
2016,6,15,6,45,509.5,96.5,4.3,12.5,269.0,619.32,517.21
2016,6,15,7,0,393.0,129.0,4.4,13.0,285.0,556.13,464.69
2016,6,15,7,15,479.5,127.5,4.45,13.0,343.5,642.37,532.84
2016,6,15,7,30,566.0,126.0,4.5,13.0,402.0,741.93,607.77
2016,6,15,7,45,695.0,104.5,4.55,13.5,478.5,849.8,685.36
2016,6,15,8,0,824.0,83.0,4.6,14.0,555.0,952.51,756.58
2016,6,15,8,15,840.0,85.5,4.6,14.0,601.5,965.92,763.23
2016,6,15,8,30,856.0,88.0,4.6,14.0,648.0,987.97,776.76
2016,6,15,8,45,869.5,89.5,4.7,14.5,691.5,1003.25,784.84
2016,6,15,9,0,883.0,91.0,4.8,15.0,735.0,1015.37,790.82
2016,6,15,9,15,892.5,92.5,4.8,15.0,773.5,1020.11,792.39
2016,6,15,9,30,902.0,94.0,4.8,15.0,812.0,1021.46,791.8
2016,6,15,9,45,593.5,246.0,4.85,15.0,726.5,881.26,689.83
2016,6,15,10,0,285.0,398.0,4.9,15.0,641.0,694.53,544.05
2016,6,15,10,15,601.0,252.5,4.9,15.0,785.5,862.22,676.15
2016,6,15,10,30,917.0,107.0,4.9,15.0,930.0,976.91,758.02
2016,6,15,10,45,665.0,250.0,4.95,15.5,854.0,875.53,682.03
2016,6,15,11,0,413.0,393.0,5.0,16.0,778.0,752.86,584.78
2016,6,15,11,15,674.5,250.0,5.0,16.0,889.5,827.81,646.18
2016,6,15,11,30,936.0,107.0,5.0,16.0,1001.0,870.73,678.45
2016,6,15,11,45,939.5,105.5,5.05,16.0,1008.5,834.57,652.19
2016,6,15,12,0,943.0,104.0,5.1,16.0,1016.0,795.94,624.45
2016,6,15,12,15,943.0,104.0,5.05,16.0,1015.5,753.78,592.36
2016,6,15,12,30,943.0,104.0,5.0,16.0,1015.0,709.75,557.36
2016,6,15,12,45,931.0,110.5,4.95,16.0,1004.0,661.55,518.4
2016,6,15,13,0,919.0,117.0,4.9,16.0,993.0,612.68,478.14
2016,6,15,13,15,610.0,278.5,4.85,15.5,855.5,518.65,402.98
2016,6,15,13,30,301.0,440.0,4.8,15.0,718.0,457.09,354.45
2016,6,15,13,45,393.0,394.0,4.8,15.0,748.5,440.59,339.16
2016,6,15,14,0,485.0,348.0,4.8,15.0,779.0,406.56,308.55
2016,6,15,14,15,455.0,342.0,4.7,15.0,736.5,359.84,269.54
2016,6,15,14,30,425.0,336.0,4.6,15.0,694.0,316.62,233.71
2016,6,15,14,45,662.0,215.5,4.6,15.0,745.5,256.78,174.58
2016,6,15,15,0,899.0,95.0,4.6,15.0,797.0,192.17,112.34
2016,6,15,15,15,888.5,93.0,4.55,14.5,757.0,139.4,77.9
2016,6,15,15,30,878.0,91.0,4.5,14.0,717.0,88.12,59.23
2016,6,15,15,45,869.0,87.0,4.45,14.0,674.0,75.78,60.6
2016,6,15,16,0,860.0,83.0,4.4,14.0,631.0,73.54,58.83
2016,6,15,16,15,843.0,80.5,4.3,14.0,583.5,71.93,57.61
2016,6,15,16,30,826.0,78.0,4.2,14.0,536.0,70.19,56.27
2016,6,15,16,45,803.5,75.0,4.15,14.0,486.0,59.88,47.4
2016,6,15,17,0,781.0,72.0,4.1,14.0,436.0,58.3,46.18
2016,6,15,17,15,750.5,68.5,3.95,13.5,385.5,56.18,44.56
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,54.02,42.86
2016,6,15,17,45,678.0,60.5,3.65,13.0,284.5,50.9,40.15
2016,6,15,18,0,636.0,56.0,3.5,13.0,234.0,47.75,37.33
2016,6,15,18,15,574.5,50.0,3.25,12.5,186.5,39.62,29.99
2016,6,15,18,30,513.0,44.0,3.0,12.0,139.0,35.32,25.93
2016,6,15,18,45,418.5,35.5,2.75,11.5,98.0,28.75,19.67
2016,6,15,19,0,324.0,27.0,2.5,11.0,57.0,22.11,12.59
2016,6,15,19,15,162.0,13.5,2.35,11.0,28.5,10.84,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,12.0,1.0,0.85,0.0
2016,6,16,5,15,0.0,5.5,1.2,12.0,5.5,4.51,0.0
2016,6,16,5,30,0.0,10.0,1.2,12.0,10.0,8.21,1.13
2016,6,16,5,45,0.0,16.5,1.3,12.0,16.5,13.57,5.92
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,18.94,10.71
2016,6,16,6,15,0.0,30.5,1.3,12.0,30.5,25.15,16.19
2016,6,16,6,30,0.0,38.0,1.2,12.0,38.0,31.38,21.62
2016,6,16,6,45,0.0,45.5,1.2,12.5,45.5,37.61,26.92
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,43.86,32.14
2016,6,16,7,15,4.0,106.5,1.15,13.0,108.5,95.92,76.36
2016,6,16,7,30,8.0,160.0,1.1,13.0,164.0,153.41,123.93
2016,6,16,7,45,6.0,166.5,1.1,13.5,170.0,155.54,124.73
2016,6,16,8,0,4.0,173.0,1.1,14.0,176.0,157.97,125.95
2016,6,16,8,15,4.5,178.5,1.1,14.5,181.5,162.14,128.71
2016,6,16,8,30,5.0,184.0,1.1,15.0,187.0,166.54,131.63
2016,6,16,8,45,93.5,262.0,1.1,15.5,330.0,373.88,296.38
2016,6,16,9,0,182.0,340.0,1.1,16.0,473.0,546.52,423.53
2016,6,16,9,15,152.5,359.0,1.15,16.0,474.5,530.29,408.36
2016,6,16,9,30,123.0,378.0,1.2,16.0,476.0,513.28,394.46
2016,6,16,9,45,215.5,384.5,1.3,16.0,565.0,603.99,462.53
2016,6,16,10,0,308.0,391.0,1.4,16.0,654.0,710.08,538.26
2016,6,16,10,15,312.0,404.0,1.5,16.0,677.5,713.21,539.26
2016,6,16,10,30,316.0,417.0,1.6,16.0,701.0,714.34,539.96
2016,6,16,10,45,345.0,414.0,1.7,16.5,730.5,721.09,544.42
2016,6,16,11,0,374.0,411.0,1.8,17.0,760.0,725.13,546.85
2016,6,16,11,15,377.5,415.5,1.9,17.0,772.5,711.15,537.11
2016,6,16,11,30,381.0,420.0,2.0,17.0,785.0,695.37,526.15
2016,6,16,11,45,405.5,399.5,2.1,17.5,790.0,677.7,513.41
2016,6,16,12,0,430.0,379.0,2.2,18.0,795.0,652.2,494.99
2016,6,16,12,15,361.5,423.0,2.25,18.0,772.5,608.64,461.97
2016,6,16,12,30,293.0,467.0,2.3,18.0,750.0,570.91,433.14
2016,6,16,12,45,348.5,437.5,2.4,18.0,771.0,558.77,424.78
2016,6,16,13,0,404.0,408.0,2.5,18.0,792.0,537.38,408.83
2016,6,16,13,15,313.0,433.5,2.55,18.0,728.5,484.06,368.02
2016,6,16,13,30,222.0,459.0,2.6,18.0,665.0,442.37,336.25
2016,6,16,13,45,259.0,438.5,2.65,18.0,673.0,414.2,313.94
2016,6,16,14,0,296.0,418.0,2.7,18.0,681.0,392.12,295.2
2016,6,16,14,15,262.5,410.5,2.7,17.5,638.5,352.96,265.09
2016,6,16,14,30,229.0,403.0,2.7,17.0,596.0,330.68,248.27
2016,6,16,14,45,149.0,377.0,2.75,17.0,500.5,280.56,212.21
2016,6,16,15,0,69.0,351.0,2.8,17.0,405.0,253.5,195.02
2016,6,16,15,15,163.0,336.0,2.75,17.0,455.0,229.79,174.1
2016,6,16,15,30,257.0,321.0,2.7,17.0,505.0,195.06,150.11
2016,6,16,15,45,263.5,298.0,2.7,17.0,476.5,180.73,148.4
2016,6,16,16,0,270.0,275.0,2.7,17.0,448.0,170.95,140.64
2016,6,16,16,15,213.5,258.5,2.6,16.5,388.5,172.7,142.8
2016,6,16,16,30,157.0,242.0,2.5,16.0,329.0,162.63,134.97
2016,6,16,16,45,460.5,156.5,2.45,16.0,379.0,103.69,84.95
2016,6,16,17,0,764.0,71.0,2.4,16.0,429.0,57.32,44.92
2016,6,16,17,15,734.5,67.5,2.3,15.5,379.0,55.22,43.35
2016,6,16,17,30,705.0,64.0,2.2,15.0,329.0,53.06,41.66
2016,6,16,17,45,664.0,59.5,2.1,15.0,280.0,49.94,38.98
2016,6,16,18,0,623.0,55.0,2.0,15.0,231.0,46.78,36.18
2016,6,16,18,15,563.0,49.0,1.8,14.5,184.0,38.74,28.98
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,34.43,24.95
2016,6,16,18,45,412.0,35.0,1.45,14.0,97.0,28.28,19.07
2016,6,16,19,0,321.0,27.0,1.3,14.0,57.0,22.08,12.46
2016,6,16,19,15,160.5,13.5,1.2,13.5,28.5,10.83,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.71,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,6.98,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,12.34,4.48
2016,6,17,5,45,0.0,24.5,1.7,13.5,24.5,20.19,11.46
2016,6,17,6,0,0.0,34.0,1.8,14.0,34.0,28.07,18.37
2016,6,17,6,15,0.0,44.0,1.8,14.0,44.0,36.37,25.64
2016,6,17,6,30,0.0,54.0,1.8,14.0,54.0,44.69,32.82
2016,6,17,6,45,0.0,65.0,1.8,14.5,65.0,53.86,40.53
2016,6,17,7,0,0.0,76.0,1.8,15.0,76.0,63.24,48.27
2016,6,17,7,15,0.0,77.0,1.8,15.0,77.0,63.9,48.67
2016,6,17,7,30,0.0,78.0,1.8,15.0,78.0,64.75,49.21
2016,6,17,7,45,0.0,104.5,1.85,15.5,104.5,88.34,68.6
2016,6,17,8,0,0.0,131.0,1.9,16.0,131.0,112.69,88.27
2016,6,17,8,15,1.0,149.5,1.95,16.0,150.0,130.45,102.51
2016,6,17,8,30,2.0,168.0,2.0,16.0,169.0,148.12,116.57
2016,6,17,8,45,1.0,114.5,2.05,16.5,115.0,97.4,74.83
2016,6,17,9,0,0.0,61.0,2.1,17.0,61.0,50.76,36.36
2016,6,17,9,15,0.5,103.5,2.15,17.0,104.0,87.2,66.14
2016,6,17,9,30,1.0,146.0,2.2,17.0,147.0,124.95,96.51
2016,6,17,9,45,6.5,197.0,2.3,17.0,202.5,175.64,137.0
2016,6,17,10,0,12.0,248.0,2.4,17.0,258.0,226.33,176.82
2016,6,17,10,15,10.0,219.5,2.45,17.0,228.0,197.71,153.95
2016,6,17,10,30,8.0,191.0,2.5,17.0,198.0,169.98,131.89
2016,6,17,10,45,12.0,242.5,2.55,17.5,253.5,217.95,169.36
2016,6,17,11,0,16.0,294.0,2.6,18.0,309.0,265.25,205.49
2016,6,17,11,15,10.5,227.0,2.65,18.0,237.0,201.08,155.34
2016,6,17,11,30,5.0,160.0,2.7,18.0,165.0,138.72,106.19
2016,6,17,11,45,27.5,296.5,2.75,18.0,323.5,276.07,214.08
2016,6,17,12,0,50.0,433.0,2.8,18.0,482.0,403.06,309.96
2016,6,17,12,15,57.0,442.0,2.8,18.0,497.5,407.24,312.47
2016,6,17,12,30,64.0,451.0,2.8,18.0,513.0,410.24,314.6
2016,6,17,12,45,60.5,443.0,2.85,18.0,501.5,392.65,301.31
2016,6,17,13,0,57.0,435.0,2.9,18.0,490.0,375.67,288.51
2016,6,17,13,15,236.0,411.5,2.9,18.0,631.5,429.45,329.22
2016,6,17,13,30,415.0,388.0,2.9,18.0,773.0,468.97,356.23
2016,6,17,13,45,310.5,412.5,2.9,18.0,697.0,419.29,317.55
2016,6,17,14,0,206.0,437.0,2.9,18.0,621.0,383.1,290.41
2016,6,17,14,15,180.5,423.0,2.9,17.5,580.5,347.83,263.74
2016,6,17,14,30,155.0,409.0,2.9,17.0,540.0,315.69,239.64
2016,6,17,14,45,101.5,371.0,2.95,17.0,455.5,281.17,214.88
2016,6,17,15,0,48.0,333.0,3.0,17.0,371.0,240.57,185.92
2016,6,17,15,15,172.5,323.0,3.05,16.5,448.5,224.25,169.85
2016,6,17,15,30,297.0,313.0,3.1,16.0,526.0,192.79,148.4
2016,6,17,15,45,177.0,290.5,3.2,16.0,415.5,188.58,155.67
2016,6,17,16,0,57.0,268.0,3.3,16.0,305.0,185.98,153.94
2016,6,17,16,15,28.5,201.5,3.4,15.5,220.0,147.19,121.82
2016,6,17,16,30,0.0,135.0,3.5,15.0,135.0,108.65,89.36
2016,6,17,16,45,0.0,135.0,3.6,15.0,135.0,108.01,89.16
2016,6,17,17,0,0.0,135.0,3.7,15.0,135.0,107.17,88.74
2016,6,17,17,15,0.0,105.0,3.7,14.5,105.0,84.94,69.71
2016,6,17,17,30,0.0,75.0,3.7,14.0,75.0,62.03,49.78
2016,6,17,17,45,0.0,63.5,3.7,14.0,63.5,52.62,41.51
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,43.03,32.96
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,34.29,25.12
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,25.58,17.17
2016,6,17,18,45,0.0,22.0,3.15,13.0,22.0,18.13,10.25
2016,6,17,19,0,0.0,13.0,3.0,13.0,13.0,10.69,3.16
2016,6,17,19,15,0.0,6.5,2.85,12.5,6.5,5.33,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,11.0,12.0,73.34,0.0
2016,6,18,5,15,242.5,20.5,1.75,11.5,43.0,226.31,124.12
2016,6,18,5,30,383.0,31.0,1.8,12.0,74.0,359.63,288.95
2016,6,18,5,45,470.0,38.5,1.85,12.5,117.5,449.42,369.25
2016,6,18,6,0,557.0,46.0,1.9,13.0,161.0,545.36,448.39
2016,6,18,6,15,614.0,51.5,1.9,13.5,210.0,612.51,501.28
2016,6,18,6,30,671.0,57.0,1.9,14.0,259.0,688.37,557.95
2016,6,18,6,45,711.5,61.5,1.9,14.5,310.5,749.4,600.87
2016,6,18,7,0,752.0,66.0,1.9,15.0,362.0,810.29,641.92
2016,6,18,7,15,780.5,69.5,1.85,15.0,414.0,857.88,672.74
2016,6,18,7,30,809.0,73.0,1.8,15.0,466.0,903.96,701.69
2016,6,18,7,45,831.5,75.5,1.75,15.5,516.5,929.87,714.78
2016,6,18,8,0,854.0,78.0,1.7,16.0,567.0,964.36,733.58
2016,6,18,8,15,870.5,80.5,1.6,16.0,615.0,990.28,746.83
2016,6,18,8,30,887.0,83.0,1.5,16.0,663.0,1013.3,758.02
2016,6,18,8,45,900.5,85.0,1.45,16.5,707.5,1029.54,764.09
2016,6,18,9,0,914.0,87.0,1.4,17.0,752.0,1042.49,768.12
2016,6,18,9,15,923.5,88.5,1.35,17.5,792.0,1047.35,767.08
2016,6,18,9,30,933.0,90.0,1.3,18.0,832.0,1048.71,764.06
2016,6,18,9,45,938.5,93.0,1.3,18.5,865.5,1044.16,758.43
2016,6,18,10,0,944.0,96.0,1.3,19.0,899.0,1035.99,750.77
2016,6,18,10,15,949.5,97.0,1.3,19.0,927.5,1022.14,741.15
2016,6,18,10,30,955.0,98.0,1.3,19.0,956.0,1004.81,729.51
2016,6,18,10,45,960.0,98.5,1.3,19.5,977.5,983.09,713.86
2016,6,18,11,0,965.0,99.0,1.3,20.0,999.0,958.04,696.24
2016,6,18,11,15,968.0,99.5,1.35,20.0,1013.5,928.04,677.58
2016,6,18,11,30,971.0,100.0,1.4,20.0,1028.0,895.05,656.88
2016,6,18,11,45,972.5,100.0,1.5,20.0,1035.0,857.62,633.7
2016,6,18,12,0,974.0,100.0,1.6,20.0,1042.0,817.7,608.48
2016,6,18,12,15,974.0,100.0,1.65,20.0,1041.5,774.44,579.33
2016,6,18,12,30,974.0,100.0,1.7,20.0,1041.0,729.24,546.81
2016,6,18,12,45,973.5,99.0,1.8,20.0,1033.0,681.21,511.71
2016,6,18,13,0,973.0,98.0,1.9,20.0,1025.0,631.67,474.31
2016,6,18,13,15,970.5,97.5,1.9,20.0,1009.5,580.09,433.63
2016,6,18,13,30,968.0,97.0,1.9,20.0,994.0,527.52,390.95
2016,6,18,13,45,964.0,96.0,1.95,20.0,972.0,473.16,345.83
2016,6,18,14,0,960.0,95.0,2.0,20.0,950.0,418.35,299.07
2016,6,18,14,15,954.5,94.0,2.0,20.0,921.0,362.82,250.75
2016,6,18,14,30,949.0,93.0,2.0,20.0,892.0,307.42,202.31
2016,6,18,14,45,939.5,92.5,2.05,20.0,856.5,251.88,155.11
2016,6,18,15,0,930.0,92.0,2.1,20.0,821.0,197.29,112.19
2016,6,18,15,15,920.0,90.5,2.1,20.0,780.5,143.2,77.2
2016,6,18,15,30,910.0,89.0,2.1,20.0,740.0,90.52,57.59
2016,6,18,15,45,894.5,88.0,2.15,20.0,694.5,76.87,60.03
2016,6,18,16,0,879.0,87.0,2.2,20.0,649.0,76.37,59.79
2016,6,18,16,15,862.0,84.5,2.2,19.5,600.5,74.8,58.77
2016,6,18,16,30,845.0,82.0,2.2,19.0,552.0,73.1,57.62
2016,6,18,16,45,822.5,78.5,2.25,19.0,501.5,62.57,48.75
2016,6,18,17,0,800.0,75.0,2.3,19.0,451.0,60.69,47.31
2016,6,18,17,15,769.5,71.5,2.3,18.5,399.0,58.63,45.78
2016,6,18,17,30,739.0,68.0,2.3,18.0,347.0,56.53,44.18
2016,6,18,17,45,698.0,63.0,2.3,17.5,296.0,53.07,41.32
2016,6,18,18,0,657.0,58.0,2.3,17.0,245.0,49.55,38.31
2016,6,18,18,15,595.0,52.0,2.3,16.5,196.0,41.29,30.97
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,37.02,27.0
2016,6,18,18,45,439.0,37.5,2.35,15.5,104.5,30.47,20.84
2016,6,18,19,0,345.0,29.0,2.4,15.0,62.0,23.86,13.93
2016,6,18,19,15,172.5,14.5,2.4,14.5,31.0,11.69,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,102.0,10.0,1.2,13.0,12.0,73.28,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,43.5,228.51,121.53
2016,6,19,5,30,389.0,32.0,1.1,14.0,75.0,365.03,289.13
2016,6,19,5,45,478.0,39.5,1.1,14.5,119.0,456.71,369.21
2016,6,19,6,0,567.0,47.0,1.1,15.0,163.0,554.57,447.58
2016,6,19,6,15,622.5,52.5,1.1,15.5,212.5,620.55,497.95
2016,6,19,6,30,678.0,58.0,1.1,16.0,262.0,695.46,552.12
2016,6,19,6,45,717.0,62.0,1.1,16.5,313.0,754.74,592.27
2016,6,19,7,0,756.0,66.0,1.1,17.0,364.0,813.75,630.51
2016,6,19,7,15,783.5,69.5,1.1,17.5,415.5,860.51,658.87
2016,6,19,7,30,811.0,73.0,1.1,18.0,467.0,905.71,685.39
2016,6,19,7,45,832.0,76.0,1.15,18.5,516.5,930.87,698.81
2016,6,19,8,0,853.0,79.0,1.2,19.0,566.0,964.55,717.89
2016,6,19,8,15,868.5,81.0,1.15,19.5,613.5,988.83,728.78
2016,6,19,8,30,884.0,83.0,1.1,20.0,661.0,1010.23,737.77
2016,6,19,8,45,895.5,85.0,1.1,20.5,704.5,1024.47,743.16
2016,6,19,9,0,907.0,87.0,1.1,21.0,748.0,1035.43,746.67
2016,6,19,9,15,916.5,89.0,1.1,21.0,787.0,1040.94,748.37
2016,6,19,9,30,926.0,91.0,1.1,21.0,826.0,1042.96,748.11
2016,6,19,9,45,938.0,89.5,1.1,21.5,861.0,1040.04,743.57
2016,6,19,10,0,950.0,88.0,1.1,22.0,896.0,1033.59,737.08
2016,6,19,10,15,955.0,89.0,1.15,22.0,924.0,1019.43,728.37
2016,6,19,10,30,960.0,90.0,1.2,22.0,952.0,1001.8,717.65
2016,6,19,10,45,962.0,92.0,1.25,22.5,972.5,978.97,702.36
2016,6,19,11,0,964.0,94.0,1.3,23.0,993.0,952.87,685.08
2016,6,19,11,15,966.5,95.0,1.4,23.0,1007.5,923.12,667.48
2016,6,19,11,30,969.0,96.0,1.5,23.0,1022.0,890.39,647.73
2016,6,19,11,45,964.0,100.0,1.65,23.0,1027.0,851.51,624.2
2016,6,19,12,0,959.0,104.0,1.8,23.0,1032.0,810.41,598.7
2016,6,19,12,15,959.0,104.0,1.9,23.0,1031.5,767.71,570.28
2016,6,19,12,30,959.0,104.0,2.0,23.0,1031.0,723.1,538.58
2016,6,19,12,45,950.5,109.0,2.15,23.0,1021.0,675.29,503.83
2016,6,19,13,0,942.0,114.0,2.3,23.0,1011.0,626.5,467.18
2016,6,19,13,15,939.0,113.0,2.4,22.5,996.0,575.6,428.44
2016,6,19,13,30,936.0,112.0,2.5,22.0,981.0,523.83,387.57
2016,6,19,13,45,936.0,108.5,2.6,22.0,960.0,470.9,343.65
2016,6,19,14,0,936.0,105.0,2.7,22.0,939.0,417.19,297.83
2016,6,19,14,15,613.0,247.5,2.75,21.5,787.0,347.06,247.57
2016,6,19,14,30,290.0,390.0,2.8,21.0,635.0,326.67,239.55
2016,6,19,14,45,342.5,356.0,2.85,21.0,633.0,294.49,211.8
2016,6,19,15,0,395.0,322.0,2.9,21.0,631.0,257.67,181.41
2016,6,19,15,15,394.5,305.5,2.9,21.0,601.0,220.87,156.29
2016,6,19,15,30,394.0,289.0,2.9,21.0,571.0,184.76,137.74
2016,6,19,15,45,631.0,189.0,2.95,21.0,608.0,114.23,91.07
2016,6,19,16,0,868.0,89.0,3.0,21.0,645.0,77.4,60.39
2016,6,19,16,15,654.5,140.5,3.0,20.5,542.0,90.6,71.95
2016,6,19,16,30,441.0,192.0,3.0,20.0,439.0,122.79,99.63
2016,6,19,16,45,434.5,173.5,3.0,19.5,397.5,113.74,92.42
2016,6,19,17,0,428.0,155.0,3.0,19.0,356.0,104.1,84.68
2016,6,19,17,15,410.5,138.5,2.9,18.5,313.0,95.03,77.31
2016,6,19,17,30,393.0,122.0,2.8,18.0,270.0,85.47,69.39
2016,6,19,17,45,363.0,109.0,2.75,18.0,230.5,77.68,62.75
2016,6,19,18,0,333.0,96.0,2.7,18.0,191.0,69.56,55.67
2016,6,19,18,15,299.0,80.5,2.55,17.5,153.0,59.3,46.63
2016,6,19,18,30,265.0,65.0,2.4,17.0,115.0,48.65,37.04
2016,6,19,18,45,218.0,48.5,2.3,16.5,82.0,36.82,26.23
2016,6,19,19,0,171.0,32.0,2.2,16.0,49.0,24.63,14.53
2016,6,19,19,15,85.5,16.0,2.2,15.5,24.5,12.42,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,2.5,11.0,13.0,72.17,0.0
2016,6,20,5,15,247.0,21.5,2.5,11.5,44.5,229.61,120.73
2016,6,20,5,30,395.0,32.0,2.5,12.0,76.0,369.14,296.9
2016,6,20,5,45,489.5,39.0,2.55,12.5,121.0,464.52,382.73
2016,6,20,6,0,584.0,46.0,2.6,13.0,166.0,566.43,467.22
2016,6,20,6,15,639.5,51.5,2.5,13.5,216.0,633.21,519.9
2016,6,20,6,30,695.0,57.0,2.4,14.0,266.0,708.62,576.1
2016,6,20,6,45,736.0,60.5,2.35,14.5,318.0,769.51,618.86
2016,6,20,7,0,777.0,64.0,2.3,15.0,370.0,830.19,659.55
2016,6,20,7,15,804.5,67.5,2.3,15.5,422.0,877.46,689.54
2016,6,20,7,30,832.0,71.0,2.3,16.0,474.0,923.14,717.6
2016,6,20,7,45,851.5,73.5,2.35,16.5,524.0,946.65,730.21
2016,6,20,8,0,871.0,76.0,2.4,17.0,574.0,978.55,748.62
2016,6,20,8,15,886.5,78.5,2.4,17.5,622.0,1003.77,761.68
2016,6,20,8,30,902.0,81.0,2.4,18.0,670.0,1026.02,772.72
2016,6,20,8,45,913.5,83.0,2.4,18.5,714.0,1040.41,778.56
2016,6,20,9,0,925.0,85.0,2.4,19.0,758.0,1051.47,782.36
2016,6,20,9,15,934.5,87.0,2.4,19.0,798.0,1057.02,784.2
2016,6,20,9,30,944.0,89.0,2.4,19.0,838.0,1059.0,783.93
2016,6,20,9,45,941.5,95.5,2.4,19.5,869.5,1050.31,775.44
2016,6,20,10,0,939.0,102.0,2.4,20.0,901.0,1037.96,764.86
2016,6,20,10,15,944.5,103.0,2.45,20.0,929.0,1024.13,755.52
2016,6,20,10,30,950.0,104.0,2.5,20.0,957.0,1006.83,744.01
2016,6,20,10,45,954.5,104.5,2.55,20.5,978.5,984.69,728.01
2016,6,20,11,0,959.0,105.0,2.6,21.0,1000.0,959.27,709.94
2016,6,20,11,15,961.5,105.5,2.65,21.0,1013.5,928.93,689.99
2016,6,20,11,30,964.0,106.0,2.7,21.0,1027.0,895.65,668.02
2016,6,20,11,45,966.5,105.5,2.75,21.0,1034.0,858.74,643.46
2016,6,20,12,0,969.0,105.0,2.8,21.0,1041.0,819.31,617.0
2016,6,20,12,15,968.0,104.5,2.85,21.0,1040.0,775.09,586.13
2016,6,20,12,30,967.0,104.0,2.9,21.0,1039.0,729.05,552.11
2016,6,20,12,45,966.5,103.0,3.0,21.0,1031.0,681.31,516.2
2016,6,20,13,0,966.0,102.0,3.1,21.0,1023.0,632.07,478.1
2016,6,20,13,15,962.5,101.5,3.15,20.5,1007.0,580.29,437.64
2016,6,20,13,30,959.0,101.0,3.2,20.0,991.0,527.62,395.11
2016,6,20,13,45,953.5,100.5,3.25,20.0,968.0,473.42,349.34
2016,6,20,14,0,948.0,100.0,3.3,20.0,945.0,418.91,302.17
2016,6,20,14,15,942.0,99.0,3.35,20.0,915.5,363.82,253.72
2016,6,20,14,30,936.0,98.0,3.4,20.0,886.0,308.91,205.24
2016,6,20,14,45,925.5,97.5,3.45,20.0,850.5,253.79,157.97
2016,6,20,15,0,915.0,97.0,3.5,20.0,815.0,199.74,115.07
2016,6,20,15,15,904.5,95.0,3.5,19.5,774.5,146.03,79.96
2016,6,20,15,30,894.0,93.0,3.5,19.0,734.0,93.79,59.72
2016,6,20,15,45,878.5,92.0,3.5,19.0,689.0,78.95,62.06
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,78.53,61.89
2016,6,20,16,15,638.5,145.5,3.45,18.5,537.5,93.51,75.02
2016,6,20,16,30,414.0,200.0,3.4,18.0,431.0,127.14,104.14
2016,6,20,16,45,449.0,171.5,3.35,18.0,400.5,112.69,92.09
2016,6,20,17,0,484.0,143.0,3.3,18.0,370.0,97.23,79.1
2016,6,20,17,15,466.0,127.5,3.15,17.5,326.0,88.54,72.0
2016,6,20,17,30,448.0,112.0,3.0,17.0,282.0,79.4,64.38
2016,6,20,17,45,411.5,102.0,2.95,16.5,240.5,73.37,59.35
2016,6,20,18,0,375.0,92.0,2.9,16.0,199.0,67.11,53.97
2016,6,20,18,15,336.0,77.5,2.85,15.5,159.5,57.41,45.36
2016,6,20,18,30,297.0,63.0,2.8,15.0,120.0,47.37,36.23
2016,6,20,18,45,242.5,47.5,2.8,15.0,85.5,36.18,25.85
2016,6,20,19,0,188.0,32.0,2.8,15.0,51.0,24.68,14.67
2016,6,20,19,15,94.0,16.0,2.85,14.5,25.5,12.43,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,1.9,12.0,12.0,64.92,0.0
2016,6,21,5,15,232.0,21.0,1.9,12.5,43.0,218.33,110.69
2016,6,21,5,30,375.0,32.0,1.9,13.0,74.0,354.52,283.18
2016,6,21,5,45,466.0,39.5,1.9,13.5,117.5,447.11,365.95
2016,6,21,6,0,557.0,47.0,1.9,14.0,161.0,546.05,447.1
2016,6,21,6,15,613.0,52.5,1.8,14.5,209.5,618.2,503.09
2016,6,21,6,30,669.0,58.0,1.7,15.0,258.0,687.06,553.41
2016,6,21,6,45,710.5,61.5,1.65,15.5,309.5,747.7,595.33
2016,6,21,7,0,752.0,65.0,1.6,16.0,361.0,808.19,635.16
2016,6,21,7,15,780.0,68.5,1.6,16.5,412.0,855.38,664.59
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,901.07,692.18
2016,6,21,7,45,829.5,74.5,1.6,17.5,513.0,926.13,705.11
2016,6,21,8,0,851.0,77.0,1.6,18.0,563.0,959.74,723.77
2016,6,21,8,15,866.5,79.0,1.6,18.5,610.0,984.13,735.96
2016,6,21,8,30,882.0,81.0,1.6,19.0,657.0,1005.67,746.28
2016,6,21,8,45,894.5,83.0,1.6,19.5,700.5,1021.06,752.64
2016,6,21,9,0,907.0,85.0,1.6,20.0,744.0,1033.19,757.03
2016,6,21,9,15,916.5,86.5,1.6,20.5,783.0,1038.28,757.07
2016,6,21,9,30,926.0,88.0,1.6,21.0,822.0,1039.9,755.14
2016,6,21,9,45,928.0,92.0,1.6,21.5,854.5,1033.25,748.17
2016,6,21,10,0,930.0,96.0,1.6,22.0,887.0,1023.05,739.24
2016,6,21,10,15,935.5,97.0,1.65,22.0,914.5,1009.59,730.6
2016,6,21,10,30,941.0,98.0,1.7,22.0,942.0,992.71,719.88
2016,6,21,10,45,944.0,100.0,1.75,22.5,963.0,971.1,704.85
2016,6,21,11,0,947.0,102.0,1.8,23.0,984.0,946.22,687.8
2016,6,21,11,15,949.0,102.5,1.85,23.0,998.0,915.95,668.58
2016,6,21,11,30,951.0,103.0,1.9,23.0,1012.0,882.8,647.41
2016,6,21,11,45,951.5,103.5,2.0,23.5,1018.5,845.77,622.76
2016,6,21,12,0,952.0,104.0,2.1,24.0,1025.0,806.34,596.3
2016,6,21,12,15,951.5,104.0,2.2,24.0,1024.0,763.63,567.62
2016,6,21,12,30,951.0,104.0,2.3,24.0,1023.0,719.06,535.74
2016,6,21,12,45,946.5,105.5,2.4,24.0,1014.0,671.49,500.75
2016,6,21,13,0,942.0,107.0,2.5,24.0,1005.0,622.74,463.84
2016,6,21,13,15,939.0,106.5,2.6,23.5,989.5,572.33,425.4
2016,6,21,13,30,936.0,106.0,2.7,23.0,974.0,521.03,384.85
2016,6,21,13,45,931.5,105.0,2.85,23.0,952.0,468.02,341.03
2016,6,21,14,0,927.0,104.0,3.0,23.0,930.0,414.65,295.66
2016,6,21,14,15,921.0,103.0,3.05,22.5,901.5,360.64,249.28
2016,6,21,14,30,915.0,102.0,3.1,22.0,873.0,306.82,202.69
2016,6,21,14,45,907.0,100.5,3.2,22.0,838.5,252.66,156.58
2016,6,21,15,0,899.0,99.0,3.3,22.0,804.0,199.31,114.44
2016,6,21,15,15,888.5,97.0,3.35,21.5,764.5,146.43,80.04
2016,6,21,15,30,878.0,95.0,3.4,21.0,725.0,95.01,59.99
2016,6,21,15,45,864.5,93.0,3.45,21.0,681.0,79.26,61.82
2016,6,21,16,0,851.0,91.0,3.5,21.0,637.0,78.3,61.19
2016,6,21,16,15,834.0,88.5,3.5,20.5,590.0,67.36,52.2
2016,6,21,16,30,817.0,86.0,3.5,20.0,543.0,66.57,51.81
2016,6,21,16,45,795.0,82.5,3.5,19.5,493.0,64.93,50.69
2016,6,21,17,0,773.0,79.0,3.5,19.0,443.0,63.2,49.48
2016,6,21,17,15,743.0,75.0,3.45,18.5,392.5,60.91,47.76
2016,6,21,17,30,713.0,71.0,3.4,18.0,342.0,58.56,45.95
2016,6,21,17,45,671.5,66.0,3.4,17.5,291.5,50.69,39.22
2016,6,21,18,0,630.0,61.0,3.4,17.0,241.0,47.55,36.54
2016,6,21,18,15,569.0,54.5,3.3,16.5,193.5,43.04,32.52
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,38.48,28.29
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,32.02,22.2
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,25.51,15.39
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,12.51,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,3.6,11.0,12.0,57.9,0.0
2016,6,22,5,15,224.0,21.5,3.65,11.5,43.0,212.88,104.89
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,351.84,283.7
2016,6,22,5,45,460.0,41.0,3.75,12.5,117.5,444.33,368.62
2016,6,22,6,0,550.0,49.0,3.8,13.0,161.0,543.02,451.98
2016,6,22,6,15,608.0,55.0,3.8,13.0,210.0,617.43,513.26
