Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,30,666.0,61.0,3.8,13.0,259.0,694.03,573.5
2016,6,22,6,45,368.0,107.5,3.8,13.5,220.0,497.63,416.4
2016,6,22,7,0,70.0,154.0,3.8,14.0,181.0,230.6,190.74
2016,6,22,7,15,51.5,168.0,3.75,14.5,189.5,225.86,185.73
2016,6,22,7,30,33.0,182.0,3.7,15.0,198.0,220.43,179.48
2016,6,22,7,45,65.0,214.0,3.65,15.5,250.0,286.33,233.05
2016,6,22,8,0,97.0,246.0,3.6,16.0,302.0,352.21,285.06
2016,6,22,8,15,84.5,264.0,3.55,16.0,315.5,355.78,286.1
2016,6,22,8,30,72.0,282.0,3.5,16.0,329.0,358.71,286.87
2016,6,22,8,45,203.0,296.0,3.5,16.5,441.0,524.7,417.46
2016,6,22,9,0,334.0,310.0,3.5,17.0,553.0,690.21,540.7
2016,6,22,9,15,631.0,200.5,3.45,17.0,689.5,895.99,692.94
2016,6,22,9,30,928.0,91.0,3.4,17.0,826.0,1045.45,792.35
2016,6,22,9,45,935.5,92.0,3.35,17.5,860.0,1040.92,784.67
2016,6,22,10,0,943.0,93.0,3.3,18.0,894.0,1032.85,776.21
2016,6,22,10,15,948.5,94.0,3.3,18.0,922.0,1019.3,766.16
2016,6,22,10,30,954.0,95.0,3.3,18.0,950.0,1002.26,753.95
2016,6,22,10,45,958.0,95.5,3.3,18.5,971.5,979.92,736.89
2016,6,22,11,0,962.0,96.0,3.3,19.0,993.0,954.3,717.77
2016,6,22,11,15,964.5,96.5,3.3,19.0,1007.5,924.21,697.06
2016,6,22,11,30,967.0,97.0,3.3,19.0,1022.0,891.17,674.34
2016,6,22,11,45,968.5,97.5,3.35,19.0,1029.0,854.54,649.37
2016,6,22,12,0,970.0,98.0,3.4,19.0,1036.0,815.39,622.49
2016,6,22,12,15,970.0,98.0,3.4,19.0,1036.0,772.46,591.86
2016,6,22,12,30,970.0,98.0,3.4,19.0,1036.0,727.58,557.79
2016,6,22,12,45,961.0,103.0,3.4,19.0,1026.0,679.17,520.27
2016,6,22,13,0,952.0,108.0,3.4,19.0,1016.0,629.79,481.14
2016,6,22,13,15,949.5,107.5,3.4,19.0,1001.5,579.15,440.11
2016,6,22,13,30,947.0,107.0,3.4,19.0,987.0,527.53,397.19
2016,6,22,13,45,942.5,107.0,3.45,19.0,964.5,474.63,352.2
2016,6,22,14,0,938.0,107.0,3.5,19.0,942.0,421.31,305.74
2016,6,22,14,15,932.0,105.5,3.5,19.0,913.5,366.34,257.18
2016,6,22,14,30,926.0,104.0,3.5,19.0,885.0,311.55,208.63
2016,6,22,14,45,919.0,102.0,3.5,19.0,850.5,256.64,161.18
2016,6,22,15,0,912.0,100.0,3.5,19.0,816.0,202.44,117.73
2016,6,22,15,15,901.0,98.5,3.5,18.5,775.5,149.07,82.54
2016,6,22,15,30,890.0,97.0,3.5,18.0,735.0,97.21,61.96
2016,6,22,15,45,877.5,94.0,3.55,18.0,690.5,80.11,63.3
2016,6,22,16,0,865.0,91.0,3.6,18.0,646.0,78.56,62.16
2016,6,22,16,15,847.0,88.5,3.6,17.5,598.0,77.05,61.18
2016,6,22,16,30,829.0,86.0,3.6,17.0,550.0,66.75,52.6
2016,6,22,16,45,806.5,82.5,3.65,17.0,499.5,65.09,51.35
2016,6,22,17,0,784.0,79.0,3.7,17.0,449.0,63.34,50.01
2016,6,22,17,15,753.0,75.0,3.7,16.5,397.5,61.03,48.25
2016,6,22,17,30,722.0,71.0,3.7,16.0,346.0,58.65,46.4
2016,6,22,17,45,678.5,66.5,3.75,16.0,295.0,51.12,39.84
2016,6,22,18,0,635.0,62.0,3.8,16.0,244.0,48.35,37.4
2016,6,22,18,15,573.0,55.5,3.8,15.5,195.5,43.86,33.38
2016,6,22,18,30,511.0,49.0,3.8,15.0,147.0,39.31,29.14
2016,6,22,18,45,413.5,40.5,3.8,14.5,105.0,32.87,23.04
2016,6,22,19,0,316.0,32.0,3.8,14.0,63.0,26.38,16.2
2016,6,22,19,15,158.0,16.0,3.8,13.5,31.5,12.93,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,11.0,37.5,189.42,89.37
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,375.88,303.3
2016,6,23,5,45,500.0,37.5,3.45,11.5,120.0,469.59,389.51
2016,6,23,6,0,593.0,44.0,3.5,12.0,165.0,563.24,468.79
2016,6,23,6,15,648.0,49.5,3.5,12.5,214.5,636.8,528.32
2016,6,23,6,30,703.0,55.0,3.5,13.0,264.0,712.0,586.06
2016,6,23,6,45,743.5,58.0,3.55,13.5,316.0,771.96,629.8
2016,6,23,7,0,784.0,61.0,3.6,14.0,368.0,831.69,671.65
2016,6,23,7,15,810.0,64.0,3.5,14.5,419.5,877.09,700.74
2016,6,23,7,30,836.0,67.0,3.4,15.0,471.0,910.22,720.1
2016,6,23,7,45,856.0,69.5,3.35,15.5,521.0,945.26,740.71
2016,6,23,8,0,876.0,72.0,3.3,16.0,571.0,977.96,759.22
2016,6,23,8,15,890.0,74.0,3.25,16.5,617.5,1001.32,770.99
2016,6,23,8,30,904.0,76.0,3.2,17.0,664.0,1021.71,780.7
2016,6,23,8,45,914.5,77.5,3.15,17.5,707.0,1034.75,785.43
2016,6,23,9,0,925.0,79.0,3.1,18.0,750.0,1044.48,788.06
2016,6,23,9,15,932.5,80.5,3.05,18.0,788.0,1047.73,788.0
2016,6,23,9,30,940.0,82.0,3.0,18.0,826.0,1047.48,785.82
2016,6,23,9,45,940.0,86.5,3.0,18.5,857.5,1039.53,777.7
2016,6,23,10,0,940.0,91.0,3.0,19.0,889.0,1028.01,767.47
2016,6,23,10,15,944.0,92.0,3.05,19.0,915.5,1013.16,757.13
2016,6,23,10,30,948.0,93.0,3.1,19.0,942.0,994.91,744.63
2016,6,23,10,45,951.5,92.5,3.2,19.5,962.0,971.37,727.66
2016,6,23,11,0,955.0,92.0,3.3,20.0,982.0,944.65,708.61
2016,6,23,11,15,956.5,92.5,3.4,20.0,995.5,914.08,688.26
2016,6,23,11,30,958.0,93.0,3.5,20.0,1009.0,880.63,665.83
2016,6,23,11,45,959.5,92.5,3.6,20.0,1015.0,843.62,640.77
2016,6,23,12,0,961.0,92.0,3.7,20.0,1021.0,804.14,613.78
2016,6,23,12,15,961.0,92.0,3.8,19.5,1020.5,761.76,585.12
2016,6,23,12,30,961.0,92.0,3.9,19.0,1020.0,717.43,552.65
2016,6,23,12,45,957.0,93.5,4.0,19.0,1011.5,670.02,515.91
2016,6,23,13,0,953.0,95.0,4.1,19.0,1003.0,621.33,477.23
2016,6,23,13,15,950.5,94.5,4.1,19.0,988.5,570.86,435.93
2016,6,23,13,30,948.0,94.0,4.1,19.0,974.0,519.4,392.74
2016,6,23,13,45,946.5,91.5,4.2,19.0,953.0,466.15,347.15
2016,6,23,14,0,945.0,89.0,4.3,19.0,932.0,412.22,299.89
2016,6,23,14,15,939.0,88.0,4.35,18.5,903.0,357.43,251.58
2016,6,23,14,30,933.0,87.0,4.4,18.0,874.0,302.81,203.08
2016,6,23,14,45,926.5,85.0,4.45,18.0,840.0,247.81,154.99
2016,6,23,15,0,920.0,83.0,4.5,18.0,806.0,193.47,110.91
2016,6,23,15,15,910.0,81.5,4.5,18.0,766.0,139.98,75.02
2016,6,23,15,30,900.0,80.0,4.5,18.0,726.0,87.89,53.92
2016,6,23,15,45,886.5,78.0,4.5,18.0,681.5,70.56,55.15
2016,6,23,16,0,873.0,76.0,4.5,18.0,637.0,69.34,54.27
2016,6,23,16,15,856.5,74.0,4.5,17.5,589.5,67.94,53.35
2016,6,23,16,30,840.0,72.0,4.5,17.0,542.0,66.44,52.34
2016,6,23,16,45,816.5,70.0,4.5,17.0,492.5,64.72,51.03
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,55.49,43.15
2016,6,23,17,15,765.0,64.5,4.4,16.5,392.5,53.29,41.46
2016,6,23,17,30,737.0,61.0,4.3,16.0,342.0,51.02,39.67
2016,6,23,17,45,696.0,57.0,4.25,16.0,291.5,48.18,37.24
2016,6,23,18,0,655.0,53.0,4.2,16.0,241.0,45.31,34.7
2016,6,23,18,15,597.0,48.0,4.05,15.5,193.5,41.46,31.26
2016,6,23,18,30,539.0,43.0,3.9,15.0,146.0,34.55,24.95
2016,6,23,18,45,445.5,35.5,3.8,14.5,104.5,28.76,19.47
2016,6,23,19,0,352.0,28.0,3.7,14.0,63.0,22.95,13.38
2016,6,23,19,15,176.0,14.0,3.65,13.5,31.5,11.23,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.5,3.1,11.0,37.0,185.94,83.19
2016,6,24,5,30,398.0,31.0,3.1,11.0,74.0,369.19,297.25
2016,6,24,5,45,486.0,38.5,3.15,11.5,118.0,460.17,381.34
2016,6,24,6,0,574.0,46.0,3.2,12.0,162.0,557.34,463.32
2016,6,24,6,15,631.0,51.5,3.1,12.5,211.5,624.82,517.65
2016,6,24,6,30,688.0,57.0,3.0,13.0,261.0,701.31,575.84
2016,6,24,6,45,725.5,61.5,2.9,13.5,312.5,760.29,617.85
2016,6,24,7,0,763.0,66.0,2.8,14.0,364.0,818.92,657.68
2016,6,24,7,15,791.0,69.5,2.65,14.5,416.0,866.48,687.45
2016,6,24,7,30,819.0,73.0,2.5,15.0,468.0,912.49,714.97
2016,6,24,7,45,838.5,76.5,2.35,15.5,518.0,937.17,726.66
2016,6,24,8,0,858.0,80.0,2.2,16.0,568.0,970.25,743.88
2016,6,24,8,15,873.5,82.5,2.1,16.5,615.5,995.39,755.7
2016,6,24,8,30,889.0,85.0,2.0,17.0,663.0,1017.62,765.43
2016,6,24,8,45,899.5,87.5,1.95,17.5,706.5,1031.63,770.3
2016,6,24,9,0,910.0,90.0,1.9,18.0,750.0,1042.32,773.15
2016,6,24,9,15,919.5,91.5,1.85,18.5,789.5,1047.4,772.48
2016,6,24,9,30,929.0,93.0,1.8,19.0,829.0,1049.0,769.77
2016,6,24,9,45,937.0,94.0,1.8,19.5,863.0,1044.99,764.4
2016,6,24,10,0,945.0,95.0,1.8,20.0,897.0,1037.42,756.99
2016,6,24,10,15,950.5,96.0,1.8,20.0,925.0,1023.86,747.39
2016,6,24,10,30,956.0,97.0,1.8,20.0,953.0,1006.81,735.75
2016,6,24,10,45,959.5,98.0,1.85,20.5,974.5,984.47,720.09
2016,6,24,11,0,963.0,99.0,1.9,21.0,996.0,958.84,702.41
2016,6,24,11,15,965.5,99.5,1.95,21.0,1010.0,928.7,683.12
2016,6,24,11,30,968.0,100.0,2.0,21.0,1024.0,895.6,661.8
2016,6,24,11,45,969.5,100.0,2.15,21.0,1031.0,858.48,638.57
2016,6,24,12,0,971.0,100.0,2.3,21.0,1038.0,818.85,613.22
2016,6,24,12,15,971.0,100.0,2.4,21.0,1038.0,775.87,584.17
2016,6,24,12,30,971.0,100.0,2.5,21.0,1038.0,730.93,551.54
2016,6,24,12,45,962.0,105.0,2.6,21.0,1028.0,682.44,515.33
2016,6,24,13,0,953.0,110.0,2.7,21.0,1018.0,632.97,477.35
2016,6,24,13,15,950.5,109.5,2.8,21.0,1003.0,582.26,437.35
2016,6,24,13,30,948.0,109.0,2.9,21.0,988.0,530.57,395.3
2016,6,24,13,45,943.5,108.0,3.0,21.0,966.0,476.9,350.49
2016,6,24,14,0,939.0,107.0,3.1,21.0,944.0,422.84,304.14
2016,6,24,14,15,933.0,106.0,3.1,21.0,915.5,368.12,256.3
2016,6,24,14,30,927.0,105.0,3.1,21.0,887.0,313.58,208.41
2016,6,24,14,45,919.0,104.0,3.15,21.0,852.5,259.0,161.69
2016,6,24,15,0,911.0,103.0,3.2,21.0,818.0,205.2,118.91
2016,6,24,15,15,900.5,101.0,3.15,20.5,778.0,151.55,83.6
2016,6,24,15,30,890.0,99.0,3.1,20.0,738.0,99.36,62.51
2016,6,24,15,45,876.0,97.0,3.1,20.0,693.5,81.86,64.25
2016,6,24,16,0,862.0,95.0,3.1,20.0,649.0,80.93,63.66
2016,6,24,16,15,844.5,92.0,3.1,19.5,601.0,69.81,54.5
2016,6,24,16,30,827.0,89.0,3.1,19.0,553.0,68.75,53.89
2016,6,24,16,45,803.0,86.0,3.1,19.0,502.0,67.5,53.0
2016,6,24,17,0,779.0,83.0,3.1,19.0,451.0,66.2,52.07
2016,6,24,17,15,748.0,79.0,3.05,18.5,399.5,64.0,50.44
2016,6,24,17,30,717.0,75.0,3.0,18.0,348.0,61.74,48.73
2016,6,24,17,45,672.5,69.5,3.0,17.5,296.5,53.26,41.48
2016,6,24,18,0,628.0,64.0,3.0,17.0,245.0,49.81,38.54
2016,6,24,18,15,564.5,57.5,2.9,16.5,196.5,45.37,34.59
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,40.9,30.43
2016,6,24,18,45,403.0,41.5,2.7,15.5,105.5,33.67,23.64
2016,6,24,19,0,305.0,32.0,2.6,15.0,63.0,26.33,16.13
2016,6,24,19,15,152.5,16.0,2.6,14.5,31.5,12.91,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.0,16.0,1.4,12.5,35.5,172.91,71.55
2016,6,25,5,30,358.0,32.0,1.4,13.0,71.0,341.43,270.48
2016,6,25,5,45,451.0,40.5,1.4,13.5,114.5,436.1,355.26
2016,6,25,6,0,544.0,49.0,1.4,14.0,158.0,537.41,437.78
2016,6,25,6,15,602.5,55.0,1.35,14.5,207.0,612.03,495.41
2016,6,25,6,30,661.0,61.0,1.3,15.0,256.0,688.88,551.44
2016,6,25,6,45,702.5,65.0,1.3,15.5,307.5,743.96,589.22
2016,6,25,7,0,744.0,69.0,1.3,16.0,359.0,805.11,629.73
2016,6,25,7,15,772.5,73.0,1.3,16.5,410.5,853.42,659.65
2016,6,25,7,30,801.0,77.0,1.3,17.0,462.0,900.24,687.7
2016,6,25,7,45,823.5,79.5,1.35,17.5,512.5,937.33,709.25
2016,6,25,8,0,846.0,82.0,1.4,18.0,563.0,960.71,721.49
2016,6,25,8,15,862.5,84.5,1.45,18.5,610.5,986.72,735.53
2016,6,25,8,30,879.0,87.0,1.5,19.0,658.0,1009.88,747.58
2016,6,25,8,45,892.0,89.0,1.55,19.5,702.0,1025.79,754.99
2016,6,25,9,0,905.0,91.0,1.6,20.0,746.0,1038.45,760.46
2016,6,25,9,15,914.5,92.5,1.65,20.5,785.5,1043.57,761.27
2016,6,25,9,30,924.0,94.0,1.7,21.0,825.0,1045.22,760.1
2016,6,25,9,45,925.0,99.0,1.75,21.5,857.5,1038.66,753.9
2016,6,25,10,0,926.0,104.0,1.8,22.0,890.0,1028.51,745.65
2016,6,25,10,15,932.0,105.0,1.9,22.0,918.0,1015.56,737.88
2016,6,25,10,30,938.0,106.0,2.0,22.0,946.0,999.15,727.92
2016,6,25,10,45,941.5,107.5,2.1,22.0,967.0,977.51,714.58
2016,6,25,11,0,945.0,109.0,2.2,22.0,988.0,952.59,699.08
2016,6,25,11,15,947.5,109.5,2.25,22.0,1002.5,922.74,679.76
2016,6,25,11,30,950.0,110.0,2.3,22.0,1017.0,889.98,658.46
2016,6,25,11,45,951.0,110.5,2.4,22.0,1024.0,853.29,634.78
2016,6,25,12,0,952.0,111.0,2.5,22.0,1031.0,814.15,609.19
2016,6,25,12,15,952.0,111.0,2.55,22.0,1030.5,771.7,579.76
2016,6,25,12,30,952.0,111.0,2.6,22.0,1030.0,727.34,547.28
2016,6,25,12,45,953.0,109.0,2.7,22.0,1023.0,680.4,512.37
2016,6,25,13,0,954.0,107.0,2.8,22.0,1016.0,631.88,475.24
2016,6,25,13,15,951.5,106.5,2.85,22.0,1001.0,581.16,435.14
2016,6,25,13,30,949.0,106.0,2.9,22.0,986.0,529.47,393.09
2016,6,25,13,45,945.0,105.0,2.95,22.0,964.5,476.0,348.47
2016,6,25,14,0,941.0,104.0,3.0,22.0,943.0,422.07,302.31
2016,6,25,14,15,935.0,103.0,3.05,22.0,914.5,367.28,254.65
2016,6,25,14,30,929.0,102.0,3.1,22.0,886.0,312.65,206.9
2016,6,25,14,45,921.5,100.0,3.15,22.0,851.5,257.45,159.81
2016,6,25,15,0,914.0,98.0,3.2,22.0,817.0,203.01,116.59
2016,6,25,15,15,904.0,96.5,3.2,21.5,777.0,149.59,81.49
2016,6,25,15,30,894.0,95.0,3.2,21.0,737.0,97.56,60.52
2016,6,25,15,45,881.0,92.5,3.25,21.0,693.0,79.27,61.81
2016,6,25,16,0,868.0,90.0,3.3,21.0,649.0,77.99,60.92
2016,6,25,16,15,851.0,87.5,3.25,20.5,601.0,76.48,59.96
2016,6,25,16,30,834.0,85.0,3.2,20.0,553.0,66.12,51.41
2016,6,25,16,45,812.0,81.5,3.2,20.0,502.5,64.44,50.16
2016,6,25,17,0,790.0,78.0,3.2,20.0,452.0,62.66,48.8
2016,6,25,17,15,760.0,74.0,3.15,19.5,400.5,60.33,47.05
2016,6,25,17,30,730.0,70.0,3.1,19.0,349.0,57.92,45.2
2016,6,25,17,45,687.5,65.5,3.05,18.5,298.0,54.93,42.77
2016,6,25,18,0,645.0,61.0,3.0,18.0,247.0,47.65,36.47
2016,6,25,18,15,583.5,54.5,2.85,17.5,198.0,43.11,32.45
2016,6,25,18,30,522.0,48.0,2.7,17.0,149.0,38.52,28.22
2016,6,25,18,45,426.5,39.5,2.6,16.5,106.5,32.05,22.14
2016,6,25,19,0,331.0,31.0,2.5,16.0,64.0,25.51,15.39
2016,6,25,19,15,165.5,15.5,2.55,15.5,32.0,12.5,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,12.5,34.0,167.69,64.01
2016,6,26,5,30,344.0,32.0,1.9,13.0,68.0,331.17,262.68
2016,6,26,5,45,434.0,40.5,1.9,13.5,110.5,422.98,346.4
2016,6,26,6,0,524.0,49.0,1.9,14.0,153.0,521.21,427.63
2016,6,26,6,15,582.0,55.0,1.8,14.5,201.0,594.7,485.25
2016,6,26,6,30,640.0,61.0,1.7,15.0,249.0,670.44,541.26
2016,6,26,6,45,681.0,65.5,1.6,15.5,299.5,725.06,578.66
2016,6,26,7,0,722.0,70.0,1.5,16.0,350.0,785.86,618.63
2016,6,26,7,15,751.0,73.5,1.45,16.5,400.5,833.5,648.01
2016,6,26,7,30,780.0,77.0,1.4,17.0,451.0,879.73,675.44
2016,6,26,7,45,802.5,80.0,1.4,17.5,500.5,917.16,696.77
2016,6,26,8,0,825.0,83.0,1.4,18.0,550.0,952.33,716.25
2016,6,26,8,15,841.0,85.5,1.4,18.5,597.0,966.2,721.43
2016,6,26,8,30,857.0,88.0,1.4,19.0,644.0,988.72,732.56
2016,6,26,8,45,869.5,90.0,1.45,20.0,687.5,1004.06,738.3
2016,6,26,9,0,882.0,92.0,1.5,21.0,731.0,1016.23,742.12
2016,6,26,9,15,891.5,94.0,1.55,21.0,769.5,1022.03,744.85
2016,6,26,9,30,901.0,96.0,1.6,21.0,808.0,1024.41,745.63
2016,6,26,9,45,909.0,97.0,1.7,21.5,841.5,1020.71,742.02
2016,6,26,10,0,917.0,98.0,1.8,22.0,875.0,1013.55,736.35
2016,6,26,10,15,922.0,99.0,1.85,22.0,902.0,1000.0,727.45
2016,6,26,10,30,927.0,100.0,1.9,22.0,929.0,983.08,716.52
2016,6,26,10,45,928.5,102.0,2.0,22.5,949.5,960.57,701.28
2016,6,26,11,0,930.0,104.0,2.1,23.0,970.0,934.9,684.0
2016,6,26,11,15,932.5,104.5,2.15,23.0,984.0,905.69,665.15
2016,6,26,11,30,935.0,105.0,2.2,23.0,998.0,873.61,644.34
2016,6,26,11,45,934.5,106.0,2.3,23.5,1004.0,836.87,619.48
2016,6,26,12,0,934.0,107.0,2.4,24.0,1010.0,797.81,592.88
2016,6,26,12,15,934.0,107.0,2.5,24.0,1009.5,756.22,564.59
2016,6,26,12,30,934.0,107.0,2.6,24.0,1009.0,712.75,533.17
2016,6,26,12,45,924.0,112.5,2.75,24.0,999.0,665.52,498.3
2016,6,26,13,0,914.0,118.0,2.9,24.0,989.0,617.47,461.77
2016,6,26,13,15,911.5,117.0,2.95,23.5,974.5,568.19,423.82
2016,6,26,13,30,909.0,116.0,3.0,23.0,960.0,518.02,383.88
2016,6,26,13,45,904.5,115.0,3.1,23.0,938.5,466.26,340.87
2016,6,26,14,0,900.0,114.0,3.2,23.0,917.0,414.16,296.44
2016,6,26,14,15,894.0,113.0,3.25,23.0,889.0,361.43,250.66
2016,6,26,14,30,888.0,112.0,3.3,23.0,861.0,308.89,204.84
2016,6,26,14,45,879.5,110.5,3.4,23.0,827.0,255.9,159.82
2016,6,26,15,0,871.0,109.0,3.5,23.0,793.0,203.76,118.6
2016,6,26,15,15,860.5,106.5,3.5,22.5,754.0,151.88,84.49
2016,6,26,15,30,850.0,104.0,3.5,22.0,715.0,101.44,63.83
2016,6,26,15,45,836.0,101.5,3.55,22.0,671.5,83.69,65.27
2016,6,26,16,0,822.0,99.0,3.6,22.0,628.0,72.57,56.1
2016,6,26,16,15,804.5,96.0,3.55,21.5,581.5,71.74,55.69
2016,6,26,16,30,787.0,93.0,3.5,21.0,535.0,70.83,55.22
2016,6,26,16,45,765.0,89.0,3.5,21.0,486.0,69.05,53.89
2016,6,26,17,0,743.0,85.0,3.5,21.0,437.0,67.17,52.47
2016,6,26,17,15,712.0,81.0,3.4,20.5,387.0,65.07,50.95
2016,6,26,17,30,681.0,77.0,3.3,20.0,337.0,57.65,44.77
2016,6,26,17,45,641.0,71.0,3.25,19.5,287.5,54.05,41.82
2016,6,26,18,0,601.0,65.0,3.2,19.0,238.0,50.34,38.68
2016,6,26,18,15,540.0,58.0,3.05,18.5,191.0,45.59,34.48
2016,6,26,18,30,479.0,51.0,2.9,18.0,144.0,40.76,30.05
2016,6,26,18,45,391.5,41.0,2.8,17.5,103.0,33.17,23.01
2016,6,26,19,0,304.0,31.0,2.7,17.0,62.0,25.43,15.25
2016,6,26,19,15,152.0,15.5,2.7,16.5,31.0,12.47,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,165.92,56.97
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,329.13,259.77
2016,6,27,5,45,430.5,39.5,2.1,14.5,109.0,418.78,342.12
2016,6,27,6,0,518.0,48.0,2.1,15.0,151.0,514.8,421.74
2016,6,27,6,15,576.0,54.0,2.0,15.5,198.5,588.01,479.38
2016,6,27,6,30,634.0,60.0,1.9,16.0,246.0,663.54,535.51
2016,6,27,6,45,674.5,65.0,1.8,16.5,296.5,718.32,573.33
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,779.14,613.63
2016,6,27,7,15,744.5,73.5,1.65,17.5,397.5,827.12,643.52
2016,6,27,7,30,774.0,77.0,1.6,18.0,448.0,873.73,671.46
2016,6,27,7,45,796.0,80.5,1.6,18.5,497.5,911.26,693.02
2016,6,27,8,0,818.0,84.0,1.6,19.0,547.0,946.53,712.7
2016,6,27,8,15,835.0,86.5,1.65,19.5,594.0,961.32,719.26
2016,6,27,8,30,852.0,89.0,1.7,20.0,641.0,984.82,731.82
2016,6,27,8,45,865.5,91.0,1.75,21.0,684.5,1001.18,738.18
2016,6,27,9,0,879.0,93.0,1.8,22.0,728.0,1014.38,742.6
2016,6,27,9,15,889.0,95.0,1.85,22.5,767.5,1020.71,744.15
2016,6,27,9,30,899.0,97.0,1.9,23.0,807.0,1023.63,743.74
2016,6,27,9,45,896.0,104.5,1.95,23.5,837.5,1016.04,736.79
2016,6,27,10,0,893.0,112.0,2.0,24.0,868.0,1004.87,727.81
2016,6,27,10,15,899.0,113.5,2.05,24.0,896.0,992.86,719.88
2016,6,27,10,30,905.0,115.0,2.1,24.0,924.0,977.48,709.86
2016,6,27,10,45,910.0,116.0,2.2,24.5,945.5,957.34,696.02
2016,6,27,11,0,915.0,117.0,2.3,25.0,967.0,933.98,680.13
2016,6,27,11,15,917.5,117.5,2.4,25.0,981.5,904.88,661.76
2016,6,27,11,30,920.0,118.0,2.5,25.0,996.0,872.94,641.41
2016,6,27,11,45,922.0,118.0,2.6,25.0,1003.5,837.53,618.54
2016,6,27,12,0,924.0,118.0,2.7,25.0,1011.0,799.7,593.81
2016,6,27,12,15,924.0,118.5,2.8,25.0,1011.0,758.64,565.47
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,715.73,534.36
2016,6,27,12,45,927.5,115.0,3.0,25.0,1005.0,670.0,500.49
2016,6,27,13,0,931.0,111.0,3.1,25.0,999.0,622.58,464.37
2016,6,27,13,15,928.5,110.5,3.15,25.0,984.0,572.93,425.32
2016,6,27,13,30,926.0,110.0,3.2,25.0,969.0,522.33,384.41
2016,6,27,13,45,922.5,108.5,3.3,25.0,947.5,469.85,341.03
2016,6,27,14,0,919.0,107.0,3.4,25.0,926.0,416.9,296.12
2016,6,27,14,15,913.0,105.5,3.45,24.5,898.0,362.89,250.03
2016,6,27,14,30,907.0,104.0,3.5,24.0,870.0,309.07,203.71
2016,6,27,14,45,900.5,102.0,3.6,24.0,836.0,255.21,157.94
2016,6,27,15,0,894.0,100.0,3.7,24.0,802.0,202.0,115.83
2016,6,27,15,15,883.5,98.0,3.75,23.5,763.0,149.25,81.21
2016,6,27,15,30,873.0,96.0,3.8,23.0,724.0,97.94,60.3
2016,6,27,15,45,862.0,93.0,3.85,23.0,680.5,79.19,61.24
2016,6,27,16,0,851.0,90.0,3.9,23.0,637.0,77.66,60.15
2016,6,27,16,15,834.5,87.0,3.9,22.5,590.0,75.88,58.96
2016,6,27,16,30,818.0,84.0,3.9,22.0,543.0,65.17,50.18
2016,6,27,16,45,797.5,80.5,3.9,22.0,494.0,63.51,48.94
2016,6,27,17,0,777.0,77.0,3.9,22.0,445.0,61.74,47.61
2016,6,27,17,15,748.0,73.0,3.8,21.5,394.5,59.41,45.87
2016,6,27,17,30,719.0,69.0,3.7,21.0,344.0,57.01,44.03
2016,6,27,17,45,679.5,64.0,3.6,20.5,294.0,53.62,41.27
2016,6,27,18,0,640.0,59.0,3.5,20.0,244.0,46.07,34.79
2016,6,27,18,15,581.0,53.0,3.35,19.0,196.0,41.9,31.18
2016,6,27,18,30,522.0,47.0,3.2,18.0,148.0,37.7,27.37
2016,6,27,18,45,431.0,38.5,3.1,17.5,106.0,31.21,21.32
2016,6,27,19,0,340.0,30.0,3.0,17.0,64.0,24.65,14.61
2016,6,27,19,15,170.0,15.0,2.95,16.5,32.0,12.07,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,12.5,15.5,12.79,0.0
2016,6,28,5,30,0.0,31.0,2.1,13.0,31.0,28.97,17.71
2016,6,28,5,45,8.5,49.5,2.05,13.5,51.0,55.4,41.21
2016,6,28,6,0,17.0,68.0,2.0,14.0,71.0,90.57,71.82
2016,6,28,6,15,25.0,87.5,1.9,14.0,94.0,118.54,96.22
2016,6,28,6,30,33.0,107.0,1.8,14.0,117.0,146.19,119.91
2016,6,28,6,45,39.0,127.0,1.7,14.5,140.5,172.63,141.74
2016,6,28,7,0,45.0,147.0,1.6,15.0,164.0,198.86,162.82
2016,6,28,7,15,74.0,173.0,1.55,15.5,206.0,254.64,208.19
2016,6,28,7,30,103.0,199.0,1.5,16.0,248.0,310.77,252.41
2016,6,28,7,45,462.0,142.0,1.5,17.0,399.0,654.11,520.46
2016,6,28,8,0,821.0,85.0,1.5,18.0,550.0,950.71,720.13
2016,6,28,8,15,838.0,88.0,1.5,18.5,597.0,966.13,723.03
2016,6,28,8,30,855.0,91.0,1.5,19.0,644.0,990.26,735.23
2016,6,28,8,45,870.0,92.5,1.55,19.5,688.5,1007.55,743.59
2016,6,28,9,0,885.0,94.0,1.6,20.0,733.0,1021.7,750.07
2016,6,28,9,15,895.0,96.0,1.65,20.5,772.5,1028.02,751.65
2016,6,28,9,30,905.0,98.0,1.7,21.0,812.0,1030.91,751.27
2016,6,28,9,45,911.0,100.5,1.75,21.5,845.5,1026.83,746.62
2016,6,28,10,0,917.0,103.0,1.8,22.0,879.0,1019.23,739.96
2016,6,28,10,15,923.0,104.0,1.85,22.0,907.0,1006.58,731.65
2016,6,28,10,30,929.0,105.0,1.9,22.0,935.0,990.5,721.27
2016,6,28,10,45,933.0,106.5,2.0,22.0,956.5,969.67,708.49
2016,6,28,11,0,937.0,108.0,2.1,22.0,978.0,945.56,693.55
2016,6,28,11,15,939.5,108.5,2.15,22.0,993.0,916.07,674.5
2016,6,28,11,30,942.0,109.0,2.2,22.0,1008.0,883.68,653.46
2016,6,28,11,45,943.0,109.5,2.3,22.0,1015.5,847.37,630.08
2016,6,28,12,0,944.0,110.0,2.4,22.0,1023.0,808.62,604.78
2016,6,28,12,15,944.5,110.0,2.45,22.0,1023.0,766.91,575.97
2016,6,28,12,30,945.0,110.0,2.5,22.0,1023.0,723.27,544.03
2016,6,28,12,45,938.0,114.0,2.6,22.0,1014.0,676.2,508.98
2016,6,28,13,0,931.0,118.0,2.7,22.0,1005.0,628.06,472.15
2016,6,28,13,15,928.5,117.5,2.75,22.0,990.5,578.29,432.87
2016,6,28,13,30,926.0,117.0,2.8,22.0,976.0,527.57,391.69
2016,6,28,13,45,923.5,114.5,2.85,22.0,955.0,474.72,347.72
2016,6,28,14,0,921.0,112.0,2.9,22.0,934.0,421.33,302.14
2016,6,28,14,15,915.5,111.0,2.95,21.5,906.0,367.62,255.96
2016,6,28,14,30,910.0,110.0,3.0,21.0,878.0,314.01,209.45
2016,6,28,14,45,904.5,107.0,3.05,21.0,844.5,259.48,162.72
2016,6,28,15,0,899.0,104.0,3.1,21.0,811.0,205.49,119.58
2016,6,28,15,15,888.5,102.0,3.1,20.5,771.5,152.38,84.37
2016,6,28,15,30,878.0,100.0,3.1,20.0,732.0,100.71,63.04
2016,6,28,15,45,867.0,97.0,3.1,20.0,688.5,81.66,64.08
2016,6,28,16,0,856.0,94.0,3.1,20.0,645.0,80.2,63.04
2016,6,28,16,15,838.5,91.0,3.05,19.5,597.5,69.02,53.82
2016,6,28,16,30,821.0,88.0,3.0,19.0,550.0,67.94,53.19
2016,6,28,16,45,800.5,84.5,3.0,19.0,500.0,66.37,52.03
2016,6,28,17,0,780.0,81.0,3.0,19.0,450.0,64.71,50.78
2016,6,28,17,15,750.0,77.0,2.95,18.5,399.0,62.47,49.11
2016,6,28,17,30,720.0,73.0,2.9,18.0,348.0,60.17,47.35
2016,6,28,17,45,679.5,67.5,2.9,17.5,297.5,51.83,40.22
2016,6,28,18,0,639.0,62.0,2.9,17.0,247.0,48.35,37.25
2016,6,28,18,15,578.0,55.5,2.85,16.5,198.5,43.86,33.25
2016,6,28,18,30,517.0,49.0,2.8,16.0,150.0,39.31,29.04
2016,6,28,18,45,423.0,40.5,2.75,15.5,107.0,32.88,22.97
2016,6,28,19,0,329.0,32.0,2.7,15.0,64.0,26.39,16.2
2016,6,28,19,15,164.5,16.0,2.8,14.5,32.0,12.93,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,11.5,33.0,157.88,40.09
2016,6,29,5,30,315.0,34.0,2.6,12.0,66.0,311.51,246.73
2016,6,29,5,45,412.0,43.0,2.6,12.5,109.0,408.58,337.23
2016,6,29,6,0,509.0,52.0,2.6,13.0,152.0,512.35,424.34
2016,6,29,6,15,254.5,68.0,2.55,13.0,118.0,331.71,279.28
2016,6,29,6,30,0.0,84.0,2.5,13.0,84.0,76.0,59.45
2016,6,29,6,45,0.0,101.5,2.5,13.5,101.5,92.31,73.42
2016,6,29,7,0,0.0,119.0,2.5,14.0,119.0,108.37,86.63
2016,6,29,7,15,33.5,156.0,2.45,14.5,172.0,194.16,158.88
2016,6,29,7,30,67.0,193.0,2.4,15.0,225.0,268.32,219.32
2016,6,29,7,45,51.5,206.0,2.4,15.5,232.5,263.93,213.72
2016,6,29,8,0,36.0,219.0,2.4,16.0,240.0,259.16,208.12
2016,6,29,8,15,67.5,253.0,2.4,16.0,295.5,326.28,261.64
2016,6,29,8,30,99.0,287.0,2.4,16.0,351.0,392.91,313.31
2016,6,29,8,45,491.0,195.0,2.4,16.5,545.5,749.08,588.11
2016,6,29,9,0,883.0,103.0,2.4,17.0,740.0,1030.11,777.69
2016,6,29,9,15,893.5,105.0,2.4,17.5,779.5,1036.75,775.85
2016,6,29,9,30,904.0,107.0,2.4,18.0,819.0,1039.94,774.9
2016,6,29,9,45,910.0,109.5,2.45,18.5,853.0,1035.65,769.8
2016,6,29,10,0,916.0,112.0,2.5,19.0,887.0,1027.84,762.63
2016,6,29,10,15,922.0,113.5,2.55,19.0,915.5,1015.5,754.09
2016,6,29,10,30,928.0,115.0,2.6,19.0,944.0,999.69,743.4
2016,6,29,10,45,933.0,115.5,2.65,19.0,965.5,978.58,729.29
2016,6,29,11,0,938.0,116.0,2.7,19.0,987.0,954.19,713.07
2016,6,29,11,15,940.5,116.5,2.7,19.0,1001.5,924.47,692.85
2016,6,29,11,30,943.0,117.0,2.7,19.0,1016.0,891.83,670.67
2016,6,29,11,45,944.5,117.5,2.75,19.5,1023.5,855.66,645.16
2016,6,29,12,0,946.0,118.0,2.8,20.0,1031.0,817.03,617.87
2016,6,29,12,15,946.0,118.0,2.85,20.0,1031.0,774.68,587.98
2016,6,29,12,30,946.0,118.0,2.9,20.0,1031.0,730.45,555.16
2016,6,29,12,45,943.5,118.0,2.95,20.0,1023.0,682.97,519.18
2016,6,29,13,0,941.0,118.0,3.0,20.0,1015.0,634.18,481.26
2016,6,29,13,15,938.5,117.5,3.0,19.5,1000.5,583.9,441.84
2016,6,29,13,30,936.0,117.0,3.0,19.0,986.0,532.66,400.38
2016,6,29,13,45,932.0,115.5,3.05,19.0,964.0,479.32,355.44
2016,6,29,14,0,928.0,114.0,3.1,19.0,942.0,425.55,308.98
2016,6,29,14,15,922.0,113.0,3.1,19.0,913.5,371.25,261.19
2016,6,29,14,30,916.0,112.0,3.1,19.0,885.0,317.12,213.33
2016,6,29,14,45,909.0,109.5,3.1,19.0,851.0,262.2,165.95
2016,6,29,15,0,902.0,107.0,3.1,19.0,817.0,207.99,122.35
2016,6,29,15,15,891.5,105.0,3.1,18.5,777.0,154.64,86.7
2016,6,29,15,30,881.0,103.0,3.1,18.0,737.0,102.73,65.05
2016,6,29,15,45,867.5,100.5,3.1,18.0,692.5,83.73,66.36
2016,6,29,16,0,854.0,98.0,3.1,18.0,648.0,72.52,56.97
2016,6,29,16,15,836.0,95.0,3.1,17.5,600.0,71.62,56.5
2016,6,29,16,30,818.0,92.0,3.1,17.0,552.0,70.63,55.96
2016,6,29,16,45,794.5,88.5,3.1,17.0,501.5,69.13,54.85
2016,6,29,17,0,771.0,85.0,3.1,17.0,451.0,67.54,53.66
2016,6,29,17,15,739.5,81.0,3.1,16.5,399.5,65.41,52.09
2016,6,29,17,30,708.0,77.0,3.1,16.0,348.0,57.95,45.78
2016,6,29,17,45,663.5,72.0,3.15,16.0,296.5,55.01,43.29
2016,6,29,18,0,619.0,67.0,3.2,16.0,245.0,52.04,40.67
2016,6,29,18,15,555.0,60.0,3.15,15.5,196.5,47.3,36.44
2016,6,29,18,30,491.0,53.0,3.1,15.0,148.0,42.5,31.97
2016,6,29,18,45,389.5,43.5,3.1,14.5,105.5,35.33,25.2
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,28.07,17.66
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,13.77,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.5,18.0,1.75,12.0,30.0,128.24,24.12
2016,6,30,5,30,237.0,36.0,1.7,12.0,60.0,258.42,203.08
2016,6,30,5,45,330.0,48.0,1.7,12.5,101.0,349.88,288.26
2016,6,30,6,0,423.0,60.0,1.7,13.0,142.0,452.62,374.74
2016,6,30,6,15,488.0,68.5,1.6,13.5,189.5,532.75,438.65
2016,6,30,6,30,553.0,77.0,1.5,14.0,237.0,615.38,501.01
2016,6,30,6,45,599.0,83.5,1.4,14.5,287.5,680.65,547.06
2016,6,30,7,0,645.0,90.0,1.3,15.0,338.0,746.29,591.06
2016,6,30,7,15,679.0,95.5,1.25,15.5,389.0,799.27,624.59
2016,6,30,7,30,713.0,101.0,1.2,16.0,440.0,851.23,656.24
2016,6,30,7,45,739.5,105.0,1.2,16.5,490.0,892.46,680.29
2016,6,30,8,0,766.0,109.0,1.2,17.0,540.0,925.2,698.26
2016,6,30,8,15,785.5,112.5,1.15,17.5,588.0,954.86,713.14
2016,6,30,8,30,805.0,116.0,1.1,18.0,636.0,981.72,725.94
2016,6,30,8,45,820.0,119.5,1.1,18.5,680.0,1001.0,734.67
2016,6,30,9,0,835.0,123.0,1.1,19.0,724.0,1017.05,741.47
2016,6,30,9,15,846.5,125.5,1.15,19.0,763.5,1025.05,745.65
2016,6,30,9,30,858.0,128.0,1.2,19.0,803.0,1029.61,747.9
2016,6,30,9,45,877.0,124.0,1.25,19.5,840.5,1018.16,738.81
2016,6,30,10,0,896.0,120.0,1.3,20.0,878.0,1016.61,736.33
2016,6,30,10,15,902.5,121.5,1.4,20.0,906.0,1004.91,729.63
2016,6,30,10,30,909.0,123.0,1.5,20.0,934.0,989.79,720.85
2016,6,30,10,45,912.5,124.5,1.6,20.5,955.5,968.51,706.75
2016,6,30,11,0,916.0,126.0,1.7,21.0,977.0,944.03,690.59
2016,6,30,11,15,919.0,127.0,1.8,21.0,992.0,915.58,673.06
2016,6,30,11,30,922.0,128.0,1.9,21.0,1007.0,884.22,653.44
2016,6,30,11,45,923.0,128.5,2.05,21.0,1014.0,848.12,630.88
2016,6,30,12,0,924.0,129.0,2.2,21.0,1021.0,809.65,606.32
2016,6,30,12,15,924.0,129.0,2.3,21.0,1020.5,767.94,577.43
2016,6,30,12,30,924.0,129.0,2.4,21.0,1020.0,724.42,545.94
2016,6,30,12,45,918.0,131.5,2.5,21.0,1011.0,677.33,510.96
2016,6,30,13,0,912.0,134.0,2.6,21.0,1002.0,629.24,474.22
2016,6,30,13,15,908.5,133.0,2.65,21.0,987.0,579.24,434.82
2016,6,30,13,30,905.0,132.0,2.7,21.0,972.0,528.45,393.65
2016,6,30,13,45,902.5,129.5,2.75,21.0,950.5,476.48,350.38
2016,6,30,14,0,900.0,127.0,2.8,21.0,929.0,423.99,305.53
2016,6,30,14,15,893.0,125.5,2.85,21.0,900.5,370.37,259.03
2016,6,30,14,30,886.0,124.0,2.9,21.0,872.0,317.05,212.53
2016,6,30,14,45,879.0,120.5,2.95,21.0,837.5,263.0,166.44
2016,6,30,15,0,872.0,117.0,3.0,21.0,803.0,209.68,123.97
2016,6,30,15,15,860.5,115.0,3.0,21.0,763.5,157.71,89.37
2016,6,30,15,30,849.0,113.0,3.0,21.0,724.0,96.56,59.7
2016,6,30,15,45,835.5,109.5,3.05,21.0,680.0,77.86,60.61
2016,6,30,16,0,822.0,106.0,3.1,21.0,636.0,77.07,60.13
2016,6,30,16,15,803.0,103.0,3.1,20.5,588.0,76.39,59.87
2016,6,30,16,30,784.0,100.0,3.1,20.0,540.0,75.64,59.55
2016,6,30,16,45,759.5,96.0,3.1,20.0,490.0,74.01,58.36
2016,6,30,17,0,735.0,92.0,3.1,20.0,440.0,66.11,51.76
2016,6,30,17,15,702.0,87.0,3.05,19.5,389.0,63.67,49.94
2016,6,30,17,30,669.0,82.0,3.0,19.0,338.0,61.13,47.99
2016,6,30,17,45,625.0,76.0,2.95,18.5,288.0,57.64,45.14
2016,6,30,18,0,581.0,70.0,2.9,18.0,238.0,54.07,42.11
2016,6,30,18,15,516.5,62.5,2.8,17.5,190.5,49.06,37.68
2016,6,30,18,30,452.0,55.0,2.7,17.0,143.0,43.98,32.99
2016,6,30,18,45,357.0,44.5,2.65,16.5,101.5,36.07,25.61
2016,6,30,19,0,262.0,34.0,2.6,16.0,60.0,26.4,16.11
2016,6,30,19,15,131.0,17.0,2.7,15.5,30.0,13.26,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,17.5,2.3,12.0,29.0,124.8,15.08
2016,7,1,5,30,231.0,35.0,2.3,12.0,58.0,252.51,198.09
2016,7,1,5,45,326.5,46.5,2.35,12.5,98.5,344.76,285.03
2016,7,1,6,0,422.0,58.0,2.4,13.0,139.0,449.51,374.11
2016,7,1,6,15,486.5,66.0,2.35,13.0,186.0,528.37,439.03
2016,7,1,6,30,551.0,74.0,2.3,13.0,233.0,609.75,503.04
2016,7,1,6,45,596.5,80.5,2.25,13.5,283.0,674.38,550.45
2016,7,1,7,0,642.0,87.0,2.2,14.0,333.0,739.44,596.12
2016,7,1,7,15,675.5,92.0,2.1,14.0,383.0,791.19,631.01
2016,7,1,7,30,709.0,97.0,2.0,14.0,433.0,841.95,664.08
2016,7,1,7,45,735.5,100.5,1.95,14.5,483.0,882.47,688.21
2016,7,1,8,0,762.0,104.0,1.9,15.0,533.0,915.19,706.43
2016,7,1,8,15,781.0,107.5,1.85,15.5,580.0,944.33,721.9
2016,7,1,8,30,800.0,111.0,1.8,16.0,627.0,970.71,735.29
2016,7,1,8,45,816.0,113.5,1.8,16.5,671.0,989.89,744.44
2016,7,1,9,0,832.0,116.0,1.8,17.0,715.0,1005.92,751.6
2016,7,1,9,15,843.5,118.5,1.85,17.0,754.0,1014.06,755.81
2016,7,1,9,30,855.0,121.0,1.9,17.0,793.0,1005.9,749.55
2016,7,1,9,45,865.0,122.0,1.95,17.5,827.5,1004.24,746.5
2016,7,1,10,0,875.0,123.0,2.0,18.0,862.0,999.19,741.28
2016,7,1,10,15,881.5,124.5,2.0,18.0,890.5,987.82,732.87
2016,7,1,10,30,888.0,126.0,2.0,18.0,919.0,973.08,722.45
2016,7,1,10,45,894.0,126.5,2.05,18.0,941.0,953.61,709.61
2016,7,1,11,0,900.0,127.0,2.1,18.0,963.0,930.93,694.71
2016,7,1,11,15,903.0,128.0,2.15,18.0,977.5,902.96,676.26
2016,7,1,11,30,906.0,129.0,2.2,18.0,992.0,872.12,655.85
2016,7,1,11,45,908.5,129.0,2.25,18.0,1000.0,837.37,632.65
2016,7,1,12,0,911.0,129.0,2.3,18.0,1008.0,800.19,607.62
2016,7,1,12,15,911.0,129.0,2.35,18.0,1008.0,759.02,578.21
2016,7,1,12,30,911.0,129.0,2.4,18.0,1008.0,716.06,546.37
2016,7,1,12,45,904.5,132.0,2.45,18.0,999.0,669.61,511.14
2016,7,1,13,0,898.0,135.0,2.5,18.0,990.0,622.2,474.25
2016,7,1,13,15,894.5,134.0,2.55,18.0,975.0,572.86,434.94
2016,7,1,13,30,891.0,133.0,2.6,18.0,960.0,522.75,393.87
2016,7,1,13,45,887.5,131.0,2.65,18.0,939.0,471.38,350.65
2016,7,1,14,0,884.0,129.0,2.7,18.0,918.0,419.6,305.94
2016,7,1,14,15,877.5,127.5,2.7,18.0,889.5,366.94,259.69
2016,7,1,14,30,871.0,126.0,2.7,18.0,861.0,314.54,213.45
2016,7,1,14,45,863.0,123.5,2.75,18.0,827.0,261.67,167.9
2016,7,1,15,0,855.0,121.0,2.8,18.0,793.0,209.61,126.04
2016,7,1,15,15,843.0,118.5,2.8,18.0,753.5,148.21,83.39
2016,7,1,15,30,831.0,116.0,2.8,18.0,714.0,97.72,61.63
2016,7,1,15,45,816.5,113.0,2.8,18.0,670.5,79.68,62.9
2016,7,1,16,0,802.0,110.0,2.8,18.0,627.0,79.3,62.77
2016,7,1,16,15,783.0,106.5,2.8,17.5,579.5,78.41,62.33
2016,7,1,16,30,764.0,103.0,2.8,17.0,532.0,77.42,61.81
2016,7,1,16,45,739.5,98.5,2.8,17.0,482.5,75.53,60.39
2016,7,1,17,0,715.0,94.0,2.8,17.0,433.0,67.18,53.34
2016,7,1,17,15,682.0,89.0,2.75,16.5,382.5,64.82,51.57
2016,7,1,17,30,649.0,84.0,2.7,16.0,332.0,62.37,49.68
2016,7,1,17,45,604.5,77.5,2.7,16.0,282.5,58.58,46.44
2016,7,1,18,0,560.0,71.0,2.7,16.0,233.0,54.68,43.01
2016,7,1,18,15,495.5,63.0,2.65,15.5,186.0,49.32,38.23
2016,7,1,18,30,431.0,55.0,2.6,15.0,139.0,43.86,33.17
2016,7,1,18,45,335.5,44.5,2.55,14.5,98.5,35.98,25.77
2016,7,1,19,0,240.0,34.0,2.5,14.0,58.0,26.34,16.2
2016,7,1,19,15,120.0,17.0,2.5,13.5,29.0,13.24,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
