Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.5,17.0,2.15,11.0,28.5,125.37,5.66
2016,7,2,5,30,237.0,34.0,2.2,11.0,57.0,255.14,200.06
2016,7,2,5,45,335.5,44.5,2.25,11.5,98.0,351.6,291.32
2016,7,2,6,0,434.0,55.0,2.3,12.0,139.0,455.52,379.89
2016,7,2,6,15,498.0,63.0,2.3,12.5,186.0,534.04,444.03
2016,7,2,6,30,562.0,71.0,2.3,13.0,233.0,615.21,507.19
2016,7,2,6,45,331.5,111.5,2.3,13.5,211.5,469.58,390.1
2016,7,2,7,0,101.0,152.0,2.3,14.0,190.0,276.57,228.55
2016,7,2,7,15,151.5,173.5,2.3,14.0,240.0,348.58,288.34
2016,7,2,7,30,202.0,195.0,2.3,14.0,290.0,421.89,346.59
2016,7,2,7,45,124.0,209.5,2.3,14.5,270.0,360.8,293.72
2016,7,2,8,0,46.0,224.0,2.3,15.0,250.0,275.63,222.09
2016,7,2,8,15,93.0,257.0,2.3,15.0,315.5,357.25,287.8
2016,7,2,8,30,140.0,290.0,2.3,15.0,381.0,460.57,367.46
2016,7,2,8,45,83.0,279.5,2.3,15.5,334.5,362.79,288.56
2016,7,2,9,0,26.0,269.0,2.3,16.0,288.0,288.48,227.76
2016,7,2,9,15,137.0,317.5,2.3,16.0,424.5,470.68,371.07
2016,7,2,9,30,248.0,366.0,2.3,16.0,561.0,649.34,503.16
2016,7,2,9,45,295.0,371.0,2.3,16.5,613.0,691.41,531.2
2016,7,2,10,0,342.0,376.0,2.3,17.0,665.0,731.02,558.02
2016,7,2,10,15,608.0,255.5,2.3,17.0,789.5,875.97,664.74
2016,7,2,10,30,874.0,135.0,2.3,17.0,914.0,968.67,726.83
2016,7,2,10,45,579.5,290.0,2.35,17.5,811.5,838.57,632.88
2016,7,2,11,0,285.0,445.0,2.4,18.0,709.0,681.57,515.02
2016,7,2,11,15,587.5,292.5,2.4,18.0,848.0,796.34,603.9
2016,7,2,11,30,890.0,140.0,2.4,18.0,987.0,868.4,656.08
2016,7,2,11,45,678.5,275.0,2.45,18.0,924.0,793.86,600.35
2016,7,2,12,0,467.0,410.0,2.5,18.0,861.0,710.31,536.86
2016,7,2,12,15,679.5,276.0,2.5,18.0,931.5,721.95,549.1
2016,7,2,12,30,892.0,142.0,2.5,18.0,1002.0,713.25,544.95
2016,7,2,12,45,897.0,137.5,2.55,18.0,997.0,669.17,511.24
2016,7,2,13,0,902.0,133.0,2.6,18.0,992.0,623.35,475.56
2016,7,2,13,15,899.0,132.0,2.6,18.0,977.5,574.09,436.04
2016,7,2,13,30,896.0,131.0,2.6,18.0,963.0,524.0,394.79
2016,7,2,13,45,891.0,130.0,2.65,18.0,941.0,472.4,351.38
2016,7,2,14,0,886.0,129.0,2.7,18.0,919.0,420.5,306.6
2016,7,2,14,15,879.5,127.5,2.7,18.0,891.0,367.71,260.24
2016,7,2,14,30,873.0,126.0,2.7,18.0,863.0,315.17,213.87
2016,7,2,14,45,863.5,124.5,2.7,18.0,828.5,262.45,168.46
2016,7,2,15,0,854.0,123.0,2.7,18.0,794.0,210.67,126.89
2016,7,2,15,15,842.5,120.5,2.7,17.5,754.5,149.42,84.53
2016,7,2,15,30,831.0,118.0,2.7,17.0,715.0,98.92,62.88
2016,7,2,15,45,815.0,115.5,2.7,17.0,671.0,81.23,64.48
2016,7,2,16,0,799.0,113.0,2.7,17.0,627.0,81.22,64.67
2016,7,2,16,15,779.5,109.0,2.65,16.5,580.0,80.06,64.0
2016,7,2,16,30,760.0,105.0,2.6,16.0,533.0,78.78,63.23
2016,7,2,16,45,733.5,101.5,2.6,16.0,483.0,70.86,56.56
2016,7,2,17,0,707.0,98.0,2.6,16.0,433.0,69.8,55.85
2016,7,2,17,15,673.5,92.5,2.55,15.5,382.5,67.19,53.87
2016,7,2,17,30,640.0,87.0,2.5,15.0,332.0,64.47,51.74
2016,7,2,17,45,592.5,80.5,2.5,15.0,282.0,60.75,48.56
2016,7,2,18,0,545.0,74.0,2.5,15.0,232.0,56.94,45.19
2016,7,2,18,15,481.5,65.5,2.45,14.5,185.0,51.29,40.13
2016,7,2,18,30,418.0,57.0,2.4,14.0,138.0,45.5,34.76
2016,7,2,18,45,325.0,45.5,2.35,13.5,97.5,35.04,25.06
2016,7,2,19,0,232.0,34.0,2.3,13.0,57.0,26.32,16.25
2016,7,2,19,15,116.0,17.0,2.3,13.0,28.5,13.24,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,11.0,28.5,129.18,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,266.73,208.28
2016,7,3,5,45,353.0,42.5,2.3,11.5,98.0,362.47,300.09
2016,7,3,6,0,450.0,53.0,2.4,12.0,139.0,465.63,388.0
2016,7,3,6,15,513.0,61.0,2.4,12.0,186.0,543.7,452.67
2016,7,3,6,30,576.0,69.0,2.4,12.0,233.0,624.42,516.56
2016,7,3,6,45,450.0,101.0,2.4,12.5,244.5,561.16,465.76
2016,7,3,7,0,324.0,133.0,2.4,13.0,256.0,474.88,394.92
2016,7,3,7,15,527.5,111.5,2.35,13.5,345.5,675.44,550.47
2016,7,3,7,30,731.0,90.0,2.3,14.0,435.0,847.49,672.02
2016,7,3,7,45,755.0,93.5,2.25,14.5,484.5,886.53,694.11
2016,7,3,8,0,779.0,97.0,2.2,15.0,534.0,923.39,715.43
2016,7,3,8,15,798.0,100.5,2.2,15.0,581.0,952.8,733.11
2016,7,3,8,30,817.0,104.0,2.2,15.0,628.0,979.43,748.85
2016,7,3,8,45,831.5,106.5,2.2,15.5,672.0,997.27,757.22
2016,7,3,9,0,846.0,109.0,2.2,16.0,716.0,999.35,755.18
2016,7,3,9,15,857.0,111.0,2.2,16.0,755.5,1006.62,758.36
2016,7,3,9,30,868.0,113.0,2.2,16.0,795.0,1010.56,759.41
2016,7,3,9,45,890.5,107.0,2.25,16.5,833.0,1014.02,759.48
2016,7,3,10,0,913.0,101.0,2.3,17.0,871.0,1013.97,757.38
2016,7,3,10,15,919.0,102.5,2.3,17.0,899.0,1002.11,748.5
2016,7,3,10,30,925.0,104.0,2.3,17.0,927.0,986.8,737.59
2016,7,3,10,45,929.0,105.0,2.35,17.0,949.0,965.74,723.51
2016,7,3,11,0,933.0,106.0,2.4,17.0,971.0,941.43,707.33
2016,7,3,11,15,936.0,106.5,2.45,17.0,986.0,912.65,688.12
2016,7,3,11,30,939.0,107.0,2.5,17.0,1001.0,880.93,666.87
2016,7,3,11,45,940.0,107.5,2.55,17.5,1008.5,844.85,641.29
2016,7,3,12,0,941.0,108.0,2.6,18.0,1016.0,806.31,613.95
2016,7,3,12,15,941.0,108.0,2.6,18.0,1016.0,764.43,584.19
2016,7,3,12,30,941.0,108.0,2.6,18.0,1016.0,720.64,551.26
2016,7,3,12,45,924.5,118.0,2.65,18.0,1004.5,672.32,514.33
2016,7,3,13,0,908.0,128.0,2.7,18.0,993.0,623.49,476.13
2016,7,3,13,15,905.0,127.0,2.7,18.0,978.0,574.0,436.38
2016,7,3,13,30,902.0,126.0,2.7,18.0,963.0,523.65,394.84
2016,7,3,13,45,897.5,125.0,2.75,18.0,941.5,471.99,351.27
2016,7,3,14,0,893.0,124.0,2.8,18.0,920.0,419.97,306.28
2016,7,3,14,15,886.5,122.5,2.8,17.5,892.0,366.84,260.04
2016,7,3,14,30,880.0,121.0,2.8,17.0,864.0,313.95,213.61
2016,7,3,14,45,871.5,119.0,2.8,17.0,829.5,260.78,167.54
2016,7,3,15,0,863.0,117.0,2.8,17.0,795.0,208.45,125.27
2016,7,3,15,15,851.5,115.0,2.75,16.5,755.5,156.87,90.59
2016,7,3,15,30,840.0,113.0,2.7,16.0,716.0,96.1,60.74
2016,7,3,15,45,825.5,110.0,2.7,16.0,672.5,77.99,61.96
2016,7,3,16,0,811.0,107.0,2.7,16.0,629.0,77.52,61.75
2016,7,3,16,15,792.0,103.5,2.7,16.0,581.5,76.55,61.1
2016,7,3,16,30,773.0,100.0,2.7,16.0,534.0,75.47,60.37
2016,7,3,16,45,748.5,96.0,2.7,16.0,484.5,73.86,59.18
2016,7,3,17,0,724.0,92.0,2.7,16.0,435.0,65.97,52.5
2016,7,3,17,15,691.5,87.0,2.65,15.5,384.5,63.55,50.67
2016,7,3,17,30,659.0,82.0,2.6,15.0,334.0,61.03,48.7
2016,7,3,17,45,615.0,75.5,2.6,14.5,284.0,57.19,45.49
2016,7,3,18,0,571.0,69.0,2.6,14.0,234.0,53.22,42.07
2016,7,3,18,15,508.5,61.5,2.55,13.5,187.0,48.22,37.56
2016,7,3,18,30,446.0,54.0,2.5,13.0,140.0,43.12,32.79
2016,7,3,18,45,354.5,43.0,2.5,13.0,99.0,34.78,24.88
2016,7,3,19,0,263.0,32.0,2.5,13.0,58.0,26.24,16.15
2016,7,3,19,15,131.5,16.0,2.5,12.5,29.0,12.49,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,11.0,29.0,141.75,0.0
2016,7,4,5,30,286.0,30.0,2.4,11.0,58.0,286.05,222.4
2016,7,4,5,45,386.0,39.0,2.55,11.5,99.5,383.02,316.76
2016,7,4,6,0,486.0,48.0,2.7,12.0,141.0,487.63,405.99
2016,7,4,6,15,548.0,55.0,2.65,12.5,188.5,564.43,468.76
2016,7,4,6,30,610.0,62.0,2.6,13.0,236.0,643.92,530.4
2016,7,4,6,45,305.5,92.5,2.6,13.5,180.0,420.63,351.92
2016,7,4,7,0,1.0,123.0,2.6,14.0,124.0,114.41,91.31
2016,7,4,7,15,9.0,144.5,2.55,14.0,149.0,142.21,115.09
2016,7,4,7,30,17.0,166.0,2.5,14.0,174.0,170.04,138.04
2016,7,4,7,45,22.5,187.5,2.45,14.5,199.0,195.41,158.23
2016,7,4,8,0,28.0,209.0,2.4,15.0,224.0,239.9,193.44
2016,7,4,8,15,31.0,229.5,2.35,15.0,248.0,262.36,210.67
2016,7,4,8,30,34.0,250.0,2.3,15.0,272.0,284.42,227.46
2016,7,4,8,45,35.5,268.5,2.3,15.5,293.0,302.23,240.29
2016,7,4,9,0,37.0,287.0,2.3,16.0,314.0,319.62,252.68
2016,7,4,9,15,39.5,306.0,2.3,16.0,336.0,338.09,266.32
2016,7,4,9,30,42.0,325.0,2.3,16.0,358.0,355.99,279.43
2016,7,4,9,45,74.5,363.5,2.35,16.5,425.5,423.6,330.71
2016,7,4,10,0,107.0,402.0,2.4,17.0,493.0,489.0,378.88
2016,7,4,10,15,126.5,420.5,2.4,17.0,531.0,536.75,413.32
2016,7,4,10,30,146.0,439.0,2.4,17.0,569.0,563.26,432.16
2016,7,4,10,45,133.0,448.5,2.45,17.0,569.5,548.96,420.73
2016,7,4,11,0,120.0,458.0,2.5,17.0,570.0,534.4,409.41
2016,7,4,11,15,249.0,438.0,2.5,17.0,674.0,625.66,478.57
2016,7,4,11,30,378.0,418.0,2.5,17.0,778.0,696.3,530.57
2016,7,4,11,45,390.5,416.0,2.55,17.5,790.5,680.76,517.78
2016,7,4,12,0,403.0,414.0,2.6,18.0,803.0,665.73,505.83
2016,7,4,12,15,431.0,411.5,2.6,18.0,827.5,655.06,497.79
2016,7,4,12,30,459.0,409.0,2.6,18.0,852.0,641.27,487.18
2016,7,4,12,45,689.5,263.5,2.65,18.0,922.5,640.59,488.93
2016,7,4,13,0,920.0,118.0,2.7,18.0,993.0,623.41,476.45
2016,7,4,13,15,691.5,248.5,2.7,18.0,901.0,548.21,416.75
2016,7,4,13,30,463.0,379.0,2.7,18.0,809.0,491.14,371.8
2016,7,4,13,45,472.5,364.5,2.7,18.0,794.0,452.49,340.56
2016,7,4,14,0,482.0,350.0,2.7,18.0,779.0,413.2,307.99
2016,7,4,14,15,686.0,231.0,2.7,17.5,821.0,363.91,262.8
2016,7,4,14,30,890.0,112.0,2.7,17.0,863.0,310.89,210.84
2016,7,4,14,45,700.5,193.5,2.7,17.0,770.5,257.78,172.08
2016,7,4,15,0,511.0,275.0,2.7,17.0,678.0,239.15,164.6
2016,7,4,15,15,480.0,269.5,2.7,17.0,633.0,199.22,137.89
2016,7,4,15,30,449.0,264.0,2.7,17.0,588.0,163.15,120.56
2016,7,4,15,45,268.5,273.5,2.75,17.0,464.0,168.12,137.9
2016,7,4,16,0,88.0,283.0,2.8,17.0,340.0,194.45,160.31
2016,7,4,16,15,139.5,263.0,2.75,16.5,345.5,173.73,143.61
2016,7,4,16,30,191.0,243.0,2.7,16.0,351.0,163.78,135.95
2016,7,4,16,45,161.5,220.5,2.7,16.0,306.0,150.71,125.28
2016,7,4,17,0,132.0,198.0,2.7,16.0,261.0,137.21,114.15
2016,7,4,17,15,133.0,175.0,2.7,15.5,232.5,123.41,102.84
2016,7,4,17,30,134.0,152.0,2.7,15.0,204.0,109.13,90.9
2016,7,4,17,45,123.0,131.5,2.7,14.5,173.5,95.72,79.51
2016,7,4,18,0,112.0,111.0,2.7,14.0,143.0,81.96,67.55
2016,7,4,18,15,293.0,80.5,2.65,13.5,142.0,59.23,47.34
2016,7,4,18,30,474.0,50.0,2.6,13.0,141.0,39.94,29.96
2016,7,4,18,45,383.5,40.0,2.55,13.0,100.0,32.33,22.72
2016,7,4,19,0,293.0,30.0,2.5,13.0,59.0,24.56,14.73
2016,7,4,19,15,146.5,15.0,2.5,12.5,29.5,12.06,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,127.42,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,264.03,203.22
2016,7,5,5,45,351.0,42.0,2.75,12.5,96.5,359.9,296.98
2016,7,5,6,0,449.0,52.0,2.8,13.0,137.0,463.1,385.18
2016,7,5,6,15,514.5,59.5,2.75,13.0,184.0,542.5,451.06
2016,7,5,6,30,580.0,67.0,2.7,13.0,231.0,624.71,516.15
2016,7,5,6,45,290.0,87.0,2.65,13.5,169.0,399.08,334.67
2016,7,5,7,0,0.0,107.0,2.6,14.0,107.0,95.67,75.59
2016,7,5,7,15,16.5,142.0,2.55,14.0,150.0,146.58,119.14
2016,7,5,7,30,33.0,177.0,2.5,14.0,193.0,216.02,176.52
2016,7,5,7,45,65.0,208.0,2.45,14.5,243.0,280.75,228.94
2016,7,5,8,0,97.0,239.0,2.4,15.0,293.0,345.49,279.92
2016,7,5,8,15,97.5,261.5,2.35,15.0,320.0,367.77,295.96
2016,7,5,8,30,98.0,284.0,2.3,15.0,347.0,389.31,311.44
2016,7,5,8,45,115.0,308.0,2.3,15.5,386.5,450.67,357.06
2016,7,5,9,0,132.0,332.0,2.3,16.0,426.0,488.98,384.35
2016,7,5,9,15,233.0,337.5,2.35,16.0,515.0,590.64,461.98
2016,7,5,9,30,334.0,343.0,2.4,16.0,604.0,711.59,550.28
2016,7,5,9,45,303.0,368.5,2.45,16.5,613.5,697.23,536.01
2016,7,5,10,0,272.0,394.0,2.5,17.0,623.0,681.3,521.85
2016,7,5,10,15,238.0,415.5,2.55,17.0,620.5,639.5,490.52
2016,7,5,10,30,204.0,437.0,2.6,17.0,618.0,616.22,472.3
2016,7,5,10,45,314.0,410.5,2.65,17.0,697.5,693.66,530.45
2016,7,5,11,0,424.0,384.0,2.7,17.0,777.0,760.33,579.06
2016,7,5,11,15,319.0,429.5,2.75,17.0,728.0,678.5,517.52
2016,7,5,11,30,214.0,475.0,2.8,17.0,679.0,602.6,460.42
2016,7,5,11,45,573.0,296.0,2.85,17.0,846.5,728.19,559.39
2016,7,5,12,0,932.0,117.0,2.9,17.0,1014.0,807.33,619.87
2016,7,5,12,15,703.5,262.0,2.95,17.0,939.5,728.79,558.15
2016,7,5,12,30,475.0,407.0,3.0,17.0,865.0,650.68,497.08
2016,7,5,12,45,365.0,437.5,3.05,17.0,787.5,574.66,439.98
2016,7,5,13,0,255.0,468.0,3.1,17.0,710.0,505.64,387.62
2016,7,5,13,15,367.5,422.5,3.1,17.0,766.5,510.13,390.55
2016,7,5,13,30,480.0,377.0,3.1,17.0,823.0,497.99,379.29
2016,7,5,13,45,697.5,246.5,3.1,17.0,877.0,464.56,349.61
2016,7,5,14,0,915.0,116.0,3.1,17.0,931.0,422.93,309.78
2016,7,5,14,15,725.0,209.5,3.1,17.0,842.5,362.17,261.41
2016,7,5,14,30,535.0,303.0,3.1,17.0,754.0,330.75,238.45
2016,7,5,14,45,554.0,278.5,3.15,17.0,729.5,284.1,198.74
2016,7,5,15,0,573.0,254.0,3.2,17.0,705.0,236.19,159.76
2016,7,5,15,15,531.5,251.0,3.2,16.5,652.5,193.55,131.9
2016,7,5,15,30,490.0,248.0,3.2,16.0,600.0,155.84,114.71
2016,7,5,15,45,434.0,250.5,3.25,16.0,548.0,147.3,120.98
2016,7,5,16,0,378.0,253.0,3.3,16.0,496.0,161.24,133.14
2016,7,5,16,15,252.5,248.5,3.35,15.5,406.0,158.03,131.04
2016,7,5,16,30,127.0,244.0,3.4,15.0,316.0,163.24,136.17
2016,7,5,16,45,153.0,220.5,3.45,15.0,298.5,150.57,125.76
2016,7,5,17,0,179.0,197.0,3.5,15.0,281.0,137.31,114.78
2016,7,5,17,15,95.5,164.0,3.55,14.5,208.5,116.69,97.46
2016,7,5,17,30,12.0,131.0,3.6,14.0,136.0,102.24,85.27
2016,7,5,17,45,6.5,113.0,3.65,14.0,115.5,88.59,73.41
2016,7,5,18,0,1.0,95.0,3.7,14.0,95.0,74.86,61.28
2016,7,5,18,15,242.0,73.0,3.65,13.5,119.5,53.54,42.28
2016,7,5,18,30,483.0,51.0,3.6,13.0,144.0,40.84,30.75
2016,7,5,18,45,380.0,42.0,3.55,12.5,102.0,34.06,24.27
2016,7,5,19,0,277.0,33.0,3.5,12.0,60.0,27.22,16.95
2016,7,5,19,15,138.5,16.5,3.45,12.0,30.0,13.37,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.0,2.75,11.0,27.5,135.32,0.0
2016,7,6,5,30,271.0,30.0,2.7,11.0,55.0,274.98,211.03
2016,7,6,5,45,370.5,39.0,2.7,11.5,95.5,370.95,306.71
2016,7,6,6,0,470.0,48.0,2.7,12.0,136.0,474.49,395.26
2016,7,6,6,15,532.5,55.0,2.55,12.5,182.5,551.14,457.9
2016,7,6,6,30,595.0,62.0,2.4,13.0,229.0,630.52,519.24
2016,7,6,6,45,436.0,100.0,2.3,13.5,235.5,547.07,452.66
2016,7,6,7,0,277.0,138.0,2.2,14.0,242.0,438.84,363.39
2016,7,6,7,15,329.5,151.0,2.1,14.0,292.5,506.97,417.24
2016,7,6,7,30,382.0,164.0,2.0,14.0,343.0,599.01,485.89
2016,7,6,7,45,587.5,125.0,1.9,14.5,435.5,767.42,608.77
2016,7,6,8,0,793.0,86.0,1.8,15.0,528.0,923.02,712.31
2016,7,6,8,15,811.0,89.0,1.75,15.0,575.0,951.12,726.8
2016,7,6,8,30,829.0,92.0,1.7,15.0,622.0,964.59,732.78
2016,7,6,8,45,844.0,94.0,1.7,15.5,666.0,982.63,741.36
2016,7,6,9,0,859.0,96.0,1.7,16.0,710.0,997.6,747.85
2016,7,6,9,15,870.0,97.5,1.75,16.0,749.0,1004.67,751.39
2016,7,6,9,30,881.0,99.0,1.8,16.0,788.0,1008.41,752.98
2016,7,6,9,45,889.0,101.0,1.85,16.5,822.0,1006.26,749.47
2016,7,6,10,0,897.0,103.0,1.9,17.0,856.0,1000.65,743.9
2016,7,6,10,15,903.0,104.0,1.95,17.0,884.5,988.57,735.65
2016,7,6,10,30,909.0,105.0,2.0,17.0,913.0,973.11,725.32
2016,7,6,10,45,914.5,105.5,2.15,17.5,934.5,953.34,712.01
2016,7,6,11,0,920.0,106.0,2.3,18.0,956.0,930.33,696.46
2016,7,6,11,15,503.5,282.5,2.4,18.0,749.5,715.22,544.38
2016,7,6,11,30,87.0,459.0,2.5,18.0,543.0,474.38,361.51
2016,7,6,11,45,508.5,282.5,2.65,18.0,772.0,667.13,513.3
2016,7,6,12,0,930.0,106.0,2.8,18.0,1001.0,796.92,610.17
2016,7,6,12,15,930.0,106.0,2.9,18.0,1001.0,755.53,579.77
2016,7,6,12,30,930.0,106.0,3.0,18.0,1001.0,712.22,547.41
2016,7,6,12,45,668.0,255.5,3.15,18.0,896.5,621.58,476.71
2016,7,6,13,0,406.0,405.0,3.3,18.0,792.0,542.86,415.1
2016,7,6,13,15,425.5,393.0,3.4,18.0,793.0,514.34,392.94
2016,7,6,13,30,445.0,381.0,3.5,18.0,794.0,484.12,368.51
2016,7,6,13,45,452.5,367.5,3.6,18.0,778.5,446.11,337.6
2016,7,6,14,0,460.0,354.0,3.7,18.0,763.0,407.67,305.64
2016,7,6,14,15,424.5,354.5,3.7,17.5,723.0,363.91,270.54
2016,7,6,14,30,389.0,355.0,3.7,17.0,683.0,334.61,246.87
2016,7,6,14,45,360.0,350.0,3.75,17.0,644.5,297.33,217.26
2016,7,6,15,0,331.0,345.0,3.8,17.0,606.0,263.33,191.73
2016,7,6,15,15,592.5,221.5,3.8,17.0,659.0,179.17,118.04
2016,7,6,15,30,854.0,98.0,3.8,17.0,712.0,98.0,62.33
2016,7,6,15,45,843.5,94.5,3.8,17.0,669.5,79.73,63.22
2016,7,6,16,0,833.0,91.0,3.8,17.0,627.0,77.95,61.89
2016,7,6,16,15,816.0,88.0,3.75,16.5,580.0,66.69,52.48
2016,7,6,16,30,799.0,85.0,3.7,16.0,533.0,65.57,51.79
2016,7,6,16,45,779.0,81.0,3.7,16.0,484.5,63.61,50.26
2016,7,6,17,0,759.0,77.0,3.7,16.0,436.0,61.53,48.62
2016,7,6,17,15,729.0,73.0,3.7,15.5,386.0,59.21,46.85
2016,7,6,17,30,699.0,69.0,3.7,15.0,336.0,56.82,44.98
2016,7,6,17,45,659.0,64.0,3.7,14.5,286.5,53.47,42.18
2016,7,6,18,0,619.0,59.0,3.7,14.0,237.0,45.94,35.56
2016,7,6,18,15,558.5,53.0,3.6,13.5,189.5,41.8,31.82
2016,7,6,18,30,498.0,47.0,3.5,13.0,142.0,37.62,27.89
2016,7,6,18,45,406.0,38.0,3.45,13.0,101.0,30.75,21.31
2016,7,6,19,0,314.0,29.0,3.4,13.0,60.0,23.78,13.98
2016,7,6,19,15,157.0,14.5,3.35,12.5,30.0,11.67,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.1,11.5,27.5,143.25,0.0
2016,7,7,5,30,304.0,27.0,3.1,12.0,55.0,295.12,224.19
2016,7,7,5,45,399.0,35.5,3.1,12.5,95.0,387.62,319.04
2016,7,7,6,0,494.0,44.0,3.1,13.0,135.0,487.73,404.93
2016,7,7,6,15,555.5,50.0,3.0,13.0,182.0,562.7,467.38
2016,7,7,6,30,617.0,56.0,2.9,13.0,229.0,640.45,528.93
2016,7,7,6,45,311.0,90.0,2.85,13.5,177.5,422.0,353.78
2016,7,7,7,0,5.0,124.0,2.8,14.0,126.0,119.68,95.96
2016,7,7,7,15,14.0,146.5,2.8,14.0,153.0,149.62,121.56
2016,7,7,7,30,23.0,169.0,2.8,14.0,180.0,179.59,146.3
2016,7,7,7,45,29.0,191.5,2.8,14.5,207.0,225.18,182.91
2016,7,7,8,0,35.0,214.0,2.8,15.0,234.0,253.37,204.76
2016,7,7,8,15,35.0,231.5,2.8,15.0,253.0,269.19,216.62
2016,7,7,8,30,35.0,249.0,2.8,15.0,272.0,284.71,228.18
2016,7,7,8,45,31.5,261.0,2.85,15.5,282.5,290.12,231.18
2016,7,7,9,0,28.0,273.0,2.9,16.0,293.0,295.43,234.14
2016,7,7,9,15,105.0,322.0,2.95,16.0,403.5,443.85,350.89
2016,7,7,9,30,182.0,371.0,3.0,16.0,514.0,568.08,444.76
2016,7,7,9,45,145.0,386.0,3.1,16.0,503.0,538.4,420.06
2016,7,7,10,0,108.0,401.0,3.2,16.0,492.0,489.36,381.91
2016,7,7,10,15,190.5,412.0,3.25,16.0,578.5,590.39,459.01
2016,7,7,10,30,273.0,423.0,3.3,16.0,665.0,684.07,527.98
2016,7,7,10,45,596.0,263.5,3.35,16.5,809.0,830.89,639.9
2016,7,7,11,0,919.0,104.0,3.4,17.0,953.0,927.66,707.18
2016,7,7,11,15,922.0,104.5,3.4,17.0,968.0,899.4,686.36
2016,7,7,11,30,925.0,105.0,3.4,17.0,983.0,868.23,664.54
2016,7,7,11,45,927.5,105.0,3.4,17.0,991.0,833.48,640.17
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,796.2,613.94
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,754.82,583.95
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,711.52,550.73
2016,7,7,12,45,690.0,252.0,3.4,17.0,913.5,632.77,487.63
2016,7,7,13,0,450.0,399.0,3.4,17.0,827.0,564.08,432.69
2016,7,7,13,15,680.0,255.0,3.35,17.0,890.0,547.06,419.53
2016,7,7,13,30,910.0,111.0,3.3,17.0,953.0,517.32,393.37
2016,7,7,13,45,605.5,264.0,3.3,17.0,819.0,437.6,330.69
2016,7,7,14,0,301.0,417.0,3.3,17.0,685.0,397.72,301.56
2016,7,7,14,15,177.0,393.5,3.3,17.0,550.0,331.81,252.7
2016,7,7,14,30,53.0,370.0,3.3,17.0,415.0,280.79,216.79
2016,7,7,14,45,47.0,347.5,3.3,17.0,386.5,257.7,199.22
2016,7,7,15,0,41.0,325.0,3.3,17.0,358.0,235.84,182.68
2016,7,7,15,15,38.5,306.0,3.3,16.5,335.5,217.46,169.29
2016,7,7,15,30,36.0,287.0,3.3,16.0,313.0,199.73,156.81
2016,7,7,15,45,87.5,288.5,3.35,16.0,346.5,198.53,163.98
2016,7,7,16,0,139.0,290.0,3.4,16.0,380.0,187.47,155.17
2016,7,7,16,15,90.5,255.5,3.45,15.5,312.5,178.68,148.53
2016,7,7,16,30,42.0,221.0,3.5,15.0,245.0,157.7,131.43
2016,7,7,16,45,58.0,206.5,3.6,15.0,236.0,148.35,123.9
2016,7,7,17,0,74.0,192.0,3.7,15.0,227.0,138.71,116.03
2016,7,7,17,15,128.5,170.5,3.75,14.5,223.0,120.79,101.05
2016,7,7,17,30,183.0,149.0,3.8,14.0,219.0,107.9,90.25
2016,7,7,17,45,404.5,103.0,3.9,14.0,227.5,73.98,60.48
2016,7,7,18,0,626.0,57.0,4.0,14.0,236.0,44.49,34.26
2016,7,7,18,15,566.0,51.0,3.9,13.5,188.5,40.29,30.47
2016,7,7,18,30,506.0,45.0,3.8,13.0,141.0,36.04,26.48
2016,7,7,18,45,417.0,36.5,3.75,12.5,100.5,29.54,20.29
2016,7,7,19,0,328.0,28.0,3.7,12.0,60.0,22.96,13.32
2016,7,7,19,15,164.0,14.0,3.6,12.0,30.0,11.26,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,147.54,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,307.27,231.34
2016,7,8,5,45,420.0,31.5,3.15,12.5,93.0,397.22,326.35
2016,7,8,6,0,513.0,39.0,3.2,13.0,133.0,494.92,410.6
2016,7,8,6,15,571.5,44.5,3.15,13.5,179.5,561.99,466.24
2016,7,8,6,30,630.0,50.0,3.1,14.0,226.0,637.59,525.5
2016,7,8,6,45,434.5,95.5,3.05,14.5,228.0,539.42,447.48
2016,7,8,7,0,239.0,141.0,3.0,15.0,230.0,408.41,338.66
2016,7,8,7,15,195.5,167.5,2.9,15.0,247.5,382.96,316.64
2016,7,8,7,30,152.0,194.0,2.8,15.0,265.0,373.44,306.33
2016,7,8,7,45,151.5,217.5,2.75,15.5,294.5,399.14,324.69
2016,7,8,8,0,151.0,241.0,2.7,16.0,324.0,423.69,341.65
2016,7,8,8,15,214.5,256.5,2.65,16.0,386.5,501.69,402.13
2016,7,8,8,30,278.0,272.0,2.6,16.0,449.0,602.46,477.24
2016,7,8,8,45,571.5,176.0,2.6,16.5,573.0,820.22,639.78
2016,7,8,9,0,865.0,80.0,2.6,17.0,697.0,984.63,748.81
2016,7,8,9,15,875.5,82.0,2.6,17.0,735.5,992.25,750.62
2016,7,8,9,30,886.0,84.0,2.6,17.0,774.0,996.5,751.89
2016,7,8,9,45,892.0,86.0,2.6,17.5,807.5,992.78,746.61
2016,7,8,10,0,898.0,88.0,2.6,18.0,841.0,985.65,739.29
2016,7,8,10,15,904.0,89.5,2.65,18.0,869.0,974.54,731.37
2016,7,8,10,30,910.0,91.0,2.7,18.0,897.0,960.02,721.31
2016,7,8,10,45,913.5,92.0,2.8,18.5,918.5,939.32,706.25
2016,7,8,11,0,917.0,93.0,2.9,19.0,940.0,915.44,689.12
2016,7,8,11,15,920.0,93.5,2.95,19.0,955.0,887.57,670.22
2016,7,8,11,30,923.0,94.0,3.0,19.0,970.0,856.79,649.28
2016,7,8,11,45,926.0,93.5,3.05,19.0,978.5,822.38,625.74
2016,7,8,12,0,929.0,93.0,3.1,19.0,987.0,785.42,600.29
2016,7,8,12,15,929.5,93.0,3.15,19.0,987.5,744.73,571.64
2016,7,8,12,30,930.0,93.0,3.2,19.0,988.0,702.05,539.36
2016,7,8,12,45,923.0,97.0,3.25,19.5,980.0,655.99,502.78
2016,7,8,13,0,916.0,101.0,3.3,20.0,972.0,608.83,464.62
2016,7,8,13,15,914.0,100.5,3.35,19.5,958.0,560.13,426.13
2016,7,8,13,30,912.0,100.0,3.4,19.0,944.0,510.42,385.56
2016,7,8,13,45,909.5,98.0,3.45,19.0,924.0,458.59,341.4
2016,7,8,14,0,907.0,96.0,3.5,19.0,904.0,406.19,295.64
2016,7,8,14,15,901.5,95.0,3.5,19.0,876.5,353.12,248.53
2016,7,8,14,30,896.0,94.0,3.5,19.0,849.0,300.16,201.33
2016,7,8,14,45,890.0,92.0,3.55,19.0,816.5,246.75,154.9
2016,7,8,15,0,884.0,90.0,3.6,19.0,784.0,193.92,112.19
2016,7,8,15,15,874.0,88.0,3.6,19.0,745.5,141.47,77.0
2016,7,8,15,30,864.0,86.0,3.6,19.0,707.0,90.41,56.07
2016,7,8,15,45,852.5,83.5,3.65,19.0,664.0,73.28,57.24
2016,7,8,16,0,841.0,81.0,3.7,19.0,621.0,71.9,56.24
2016,7,8,16,15,824.5,78.5,3.65,18.5,575.0,70.3,55.15
2016,7,8,16,30,808.0,76.0,3.6,18.0,529.0,68.57,53.96
2016,7,8,16,45,788.0,72.5,3.55,18.0,480.5,57.83,44.85
2016,7,8,17,0,768.0,69.0,3.5,18.0,432.0,55.89,43.32
2016,7,8,17,15,739.0,65.5,3.4,17.5,382.0,53.73,41.68
2016,7,8,17,30,710.0,62.0,3.3,17.0,332.0,51.52,39.95
2016,7,8,17,45,671.5,57.5,3.25,17.0,283.0,48.37,37.26
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,45.17,34.44
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,40.93,30.65
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,33.68,24.05
2016,7,8,18,45,427.5,34.0,2.95,15.5,99.0,27.5,18.24
2016,7,8,19,0,339.0,26.0,2.9,15.0,58.0,21.27,11.69
2016,7,8,19,15,169.5,13.0,2.9,14.5,29.0,10.43,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,11.5,2.1,13.0,26.5,121.43,0.0
2016,7,9,5,30,337.0,23.0,2.1,13.0,53.0,312.81,231.35
2016,7,9,5,45,428.5,30.5,2.15,13.5,92.5,401.84,326.77
2016,7,9,6,0,520.0,38.0,2.2,14.0,132.0,492.63,404.56
2016,7,9,6,15,578.5,43.0,2.25,14.5,178.5,565.42,464.11
2016,7,9,6,30,637.0,48.0,2.3,15.0,225.0,640.49,522.32
2016,7,9,6,45,675.5,52.5,2.4,15.5,273.5,698.87,565.47
2016,7,9,7,0,714.0,57.0,2.5,16.0,322.0,757.32,606.94
2016,7,9,7,15,742.5,60.0,2.55,16.0,371.5,803.83,639.13
2016,7,9,7,30,771.0,63.0,2.6,16.0,421.0,838.59,662.16
2016,7,9,7,45,791.5,66.0,2.65,16.5,469.5,874.27,684.22
2016,7,9,8,0,812.0,69.0,2.7,17.0,518.0,907.84,704.39
2016,7,9,8,15,829.0,71.5,2.7,17.0,564.5,934.84,720.66
2016,7,9,8,30,846.0,74.0,2.7,17.0,611.0,959.12,735.04
2016,7,9,8,45,858.0,76.0,2.75,17.5,654.0,974.75,742.56
2016,7,9,9,0,870.0,78.0,2.8,18.0,697.0,987.24,748.11
2016,7,9,9,15,880.0,79.5,2.85,18.0,736.0,993.82,751.22
2016,7,9,9,30,890.0,81.0,2.9,18.0,775.0,997.05,752.28
2016,7,9,9,45,892.0,86.0,3.0,18.5,807.5,992.78,747.48
2016,7,9,10,0,894.0,91.0,3.1,19.0,840.0,984.98,740.5
2016,7,9,10,15,900.0,92.0,3.15,19.0,868.0,973.34,732.09
2016,7,9,10,30,906.0,93.0,3.2,19.0,896.0,958.33,721.54
2016,7,9,10,45,913.5,92.0,3.25,19.0,918.0,939.36,708.42
2016,7,9,11,0,921.0,91.0,3.3,19.0,940.0,917.12,693.13
2016,7,9,11,15,924.0,91.5,3.35,19.0,955.0,889.19,673.98
2016,7,9,11,30,927.0,92.0,3.4,19.0,970.0,858.34,652.79
2016,7,9,11,45,931.5,90.0,3.5,19.0,978.5,823.69,629.14
2016,7,9,12,0,936.0,88.0,3.6,19.0,987.0,786.44,603.48
2016,7,9,12,15,937.0,88.0,3.7,19.0,988.5,745.93,575.04
2016,7,9,12,30,938.0,88.0,3.8,19.0,990.0,703.36,542.7
2016,7,9,12,45,934.5,90.0,3.9,19.0,983.0,657.66,507.19
2016,7,9,13,0,931.0,92.0,4.0,19.0,976.0,610.59,469.71
2016,7,9,13,15,930.0,91.5,4.05,18.5,963.5,561.8,430.6
2016,7,9,13,30,929.0,91.0,4.1,18.0,951.0,511.85,389.3
2016,7,9,13,45,928.0,89.5,4.2,18.0,931.5,460.2,344.76
2016,7,9,14,0,927.0,88.0,4.3,18.0,912.0,407.78,298.49
2016,7,9,14,15,545.5,248.5,4.35,18.0,730.0,330.83,242.23
2016,7,9,14,30,164.0,409.0,4.4,18.0,548.0,320.14,243.14
2016,7,9,14,45,538.0,246.0,4.45,18.0,673.0,260.81,181.16
2016,7,9,15,0,912.0,83.0,4.5,18.0,798.0,193.18,111.0
2016,7,9,15,15,905.5,81.5,4.5,17.5,761.5,139.87,75.2
2016,7,9,15,30,899.0,80.0,4.5,17.0,725.0,87.56,54.1
2016,7,9,15,45,889.0,78.5,4.55,17.0,683.0,70.93,55.7
2016,7,9,16,0,879.0,77.0,4.6,17.0,641.0,70.09,55.15
2016,7,9,16,15,865.0,75.0,4.6,16.5,595.0,68.75,54.27
2016,7,9,16,30,851.0,73.0,4.6,16.0,549.0,67.29,53.29
2016,7,9,16,45,830.5,71.0,4.6,16.0,499.5,65.61,52.02
2016,7,9,17,0,810.0,69.0,4.6,16.0,450.0,56.48,44.2
2016,7,9,17,15,782.5,65.5,4.55,15.5,399.0,54.29,42.52
2016,7,9,17,30,755.0,62.0,4.5,15.0,348.0,52.03,40.74
2016,7,9,17,45,712.5,58.5,4.45,14.5,297.0,49.59,38.73
2016,7,9,18,0,670.0,55.0,4.4,14.0,246.0,47.16,36.64
2016,7,9,18,15,611.0,49.5,4.25,13.5,197.0,42.92,32.81
2016,7,9,18,30,552.0,44.0,4.1,13.0,148.0,35.52,25.99
2016,7,9,18,45,453.5,36.0,3.95,13.0,105.0,29.31,20.01
2016,7,9,19,0,355.0,28.0,3.8,13.0,62.0,23.08,13.22
2016,7,9,19,15,177.5,14.0,3.75,12.5,31.0,11.31,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,163.5,12.5,3.15,12.0,26.5,118.84,0.0
2016,7,10,5,30,327.0,25.0,3.2,12.0,53.0,308.18,226.52
2016,7,10,5,45,427.0,33.0,3.25,12.5,94.5,404.54,331.48
2016,7,10,6,0,527.0,41.0,3.3,13.0,136.0,508.66,421.24
2016,7,10,6,15,589.0,47.0,3.25,13.5,184.0,578.99,479.57
2016,7,10,6,30,651.0,53.0,3.2,14.0,232.0,659.0,542.2
2016,7,10,6,45,694.5,57.0,3.15,14.5,283.0,721.76,588.53
2016,7,10,7,0,738.0,61.0,3.1,15.0,334.0,784.68,632.84
2016,7,10,7,15,768.0,64.5,3.0,15.5,385.5,833.95,665.05
2016,7,10,7,30,798.0,68.0,2.9,16.0,437.0,881.91,695.17
2016,7,10,7,45,821.5,70.5,2.85,16.5,487.5,909.58,710.4
2016,7,10,8,0,845.0,73.0,2.8,17.0,538.0,945.8,731.4
2016,7,10,8,15,861.5,75.5,2.75,17.0,586.0,972.56,746.81
2016,7,10,8,30,878.0,78.0,2.7,17.0,634.0,996.48,760.24
2016,7,10,8,45,892.5,79.0,2.65,17.5,679.0,1013.46,767.5
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,1027.23,772.69
2016,7,10,9,15,917.0,81.5,2.6,18.0,764.0,1033.66,775.1
2016,7,10,9,30,927.0,83.0,2.6,18.0,804.0,1036.6,775.42
2016,7,10,9,45,931.5,86.5,2.6,18.5,838.5,1032.7,769.96
2016,7,10,10,0,936.0,90.0,2.6,19.0,873.0,1025.18,762.36
2016,7,10,10,15,942.0,91.0,2.65,19.0,902.0,1012.84,753.74
2016,7,10,10,30,948.0,92.0,2.7,19.0,931.0,996.99,742.93
2016,7,10,10,45,952.0,93.0,2.8,19.5,953.0,975.81,727.74
2016,7,10,11,0,956.0,94.0,2.9,20.0,975.0,951.29,710.39
2016,7,10,11,15,959.0,94.5,3.0,20.0,990.5,922.2,691.29
2016,7,10,11,30,962.0,95.0,3.1,20.0,1006.0,890.08,670.03
2016,7,10,11,45,963.5,95.5,3.25,20.0,1014.0,853.88,646.13
2016,7,10,12,0,965.0,96.0,3.4,20.0,1022.0,815.1,620.14
2016,7,10,12,15,965.5,96.0,3.45,20.0,1023.0,772.8,590.54
2016,7,10,12,30,966.0,96.0,3.5,20.0,1024.0,728.42,557.16
2016,7,10,12,45,960.0,99.0,3.6,20.0,1016.0,680.43,520.43
2016,7,10,13,0,954.0,102.0,3.7,20.0,1008.0,631.21,481.81
2016,7,10,13,15,952.0,101.5,3.7,20.0,993.5,580.54,440.78
2016,7,10,13,30,950.0,101.0,3.7,20.0,979.0,528.78,397.77
2016,7,10,13,45,947.5,99.5,3.75,20.0,958.5,475.21,352.28
2016,7,10,14,0,945.0,98.0,3.8,20.0,938.0,421.01,305.11
2016,7,10,14,15,939.5,97.0,3.75,20.0,910.0,365.76,256.22
2016,7,10,14,30,934.0,96.0,3.7,20.0,882.0,310.59,207.25
2016,7,10,14,45,927.5,94.0,3.7,20.0,848.0,254.85,159.04
2016,7,10,15,0,921.0,92.0,3.7,20.0,814.0,199.73,114.79
2016,7,10,15,15,911.5,90.5,3.65,20.0,774.5,145.47,78.76
2016,7,10,15,30,902.0,89.0,3.6,20.0,735.0,92.52,57.81
2016,7,10,15,45,889.5,86.5,3.6,20.0,691.0,75.86,59.19
2016,7,10,16,0,877.0,84.0,3.6,20.0,647.0,74.47,58.19
2016,7,10,16,15,860.5,81.5,3.55,19.5,599.0,72.86,57.13
2016,7,10,16,30,844.0,79.0,3.5,19.0,551.0,71.13,55.95
2016,7,10,16,45,822.0,76.0,3.5,19.0,500.5,60.81,47.24
2016,7,10,17,0,800.0,73.0,3.5,19.0,450.0,59.24,46.05
2016,7,10,17,15,770.5,69.5,3.4,18.5,398.5,57.14,44.49
2016,7,10,17,30,741.0,66.0,3.3,18.0,347.0,55.0,42.84
2016,7,10,17,45,697.5,61.5,3.25,18.0,295.0,51.87,40.18
2016,7,10,18,0,654.0,57.0,3.2,18.0,243.0,48.72,37.41
2016,7,10,18,15,592.0,51.0,3.1,17.0,194.0,40.52,30.21
2016,7,10,18,30,530.0,45.0,3.0,16.0,145.0,36.23,26.28
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,30.08,20.44
2016,7,10,19,0,329.0,29.0,2.8,15.0,59.0,23.92,13.69
2016,7,10,19,15,164.5,14.5,2.8,14.5,29.5,11.74,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,12.5,1.2,13.0,25.5,113.43,0.0
2016,7,11,5,30,311.0,25.0,1.2,13.0,51.0,295.6,211.47
2016,7,11,5,45,412.5,33.5,1.3,13.5,92.0,394.3,318.0
2016,7,11,6,0,514.0,42.0,1.4,14.0,133.0,499.72,406.64
2016,7,11,6,15,576.0,47.5,1.4,14.5,180.5,574.91,466.83
2016,7,11,6,30,638.0,53.0,1.4,15.0,228.0,647.54,521.82
2016,7,11,6,45,681.0,57.5,1.4,15.5,278.5,710.16,566.5
2016,7,11,7,0,724.0,62.0,1.4,16.0,329.0,772.96,609.16
2016,7,11,7,15,754.5,65.5,1.4,16.5,380.0,822.39,640.62
2016,7,11,7,30,785.0,69.0,1.4,17.0,431.0,870.57,670.22
2016,7,11,7,45,807.0,72.0,1.4,17.5,481.0,908.12,691.75
2016,7,11,8,0,829.0,75.0,1.4,18.0,531.0,932.34,704.0
2016,7,11,8,15,846.0,77.5,1.45,18.5,578.5,959.39,718.87
2016,7,11,8,30,863.0,80.0,1.5,19.0,626.0,983.67,731.77
2016,7,11,8,45,875.5,82.5,1.55,19.5,670.0,1000.36,739.73
2016,7,11,9,0,888.0,85.0,1.6,20.0,714.0,1013.82,745.75
2016,7,11,9,15,898.5,86.5,1.65,20.0,754.0,1020.7,749.1
2016,7,11,9,30,909.0,88.0,1.7,20.0,794.0,1024.14,750.46
2016,7,11,9,45,908.5,94.0,1.8,20.5,827.0,1018.07,745.17
2016,7,11,10,0,908.0,100.0,1.9,21.0,860.0,1008.39,737.76
2016,7,11,10,15,914.5,101.5,1.95,21.0,888.5,997.27,730.29
2016,7,11,10,30,921.0,103.0,2.0,21.0,917.0,982.66,720.68
2016,7,11,10,45,925.5,104.0,2.05,21.0,939.5,962.27,707.4
2016,7,11,11,0,930.0,105.0,2.1,21.0,962.0,938.59,692.03
2016,7,11,11,15,933.0,105.5,2.15,21.0,977.5,909.96,673.39
2016,7,11,11,30,936.0,106.0,2.2,21.0,993.0,878.38,652.74
2016,7,11,11,45,938.0,106.5,2.3,21.0,1001.0,843.19,629.95
2016,7,11,12,0,940.0,107.0,2.4,21.0,1009.0,805.45,605.17
2016,7,11,12,15,940.5,107.0,2.45,21.0,1010.0,763.87,576.41
2016,7,11,12,30,941.0,107.0,2.5,21.0,1011.0,720.3,544.37
2016,7,11,12,45,943.5,104.5,2.65,21.0,1005.5,674.24,510.23
2016,7,11,13,0,946.0,102.0,2.8,21.0,1000.0,626.43,473.65
2016,7,11,13,15,944.0,101.5,2.85,21.0,986.5,576.11,433.63
2016,7,11,13,30,942.0,101.0,2.9,21.0,973.0,524.72,391.59
2016,7,11,13,45,939.0,100.5,3.0,21.0,952.0,472.01,347.38
2016,7,11,14,0,936.0,100.0,3.1,21.0,931.0,418.7,301.46
2016,7,11,14,15,931.0,98.5,3.15,20.5,903.5,363.68,253.79
2016,7,11,14,30,926.0,97.0,3.2,20.0,876.0,308.71,205.72
2016,7,11,14,45,920.0,95.0,3.25,20.0,842.5,253.45,158.06
2016,7,11,15,0,914.0,93.0,3.3,20.0,809.0,198.76,114.26
2016,7,11,15,15,904.5,91.5,3.3,20.0,770.0,144.81,78.62
2016,7,11,15,30,895.0,90.0,3.3,20.0,731.0,92.19,58.09
2016,7,11,15,45,884.5,87.0,3.3,20.0,687.5,76.07,59.37
2016,7,11,16,0,874.0,84.0,3.3,20.0,644.0,74.42,58.15
2016,7,11,16,15,857.5,81.5,3.3,19.5,596.0,72.82,57.09
2016,7,11,16,30,841.0,79.0,3.3,19.0,548.0,71.08,55.91
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,60.45,46.93
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,58.53,45.44
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,56.41,43.85
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,54.23,42.17
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,50.71,39.25
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,47.12,36.15
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,39.41,29.3
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,35.49,25.62
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,28.89,19.4
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,22.23,12.23
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
