Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,118.16,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,304.32,216.39
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,402.06,328.53
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,505.17,418.01
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,576.25,478.08
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,657.04,542.63
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,464.71,389.15
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,195.84,161.31
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,259.31,214.72
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,343.42,282.31
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,435.97,356.01
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,552.33,444.82
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,797.71,630.29
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,994.67,763.8
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,1011.43,769.18
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,1024.91,774.21
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,1032.86,777.1
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,1037.3,777.85
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,1034.95,772.83
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,1029.03,765.71
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,1017.12,756.86
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,1001.65,745.85
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,979.89,729.45
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,954.8,711.01
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,925.57,691.71
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,893.29,670.31
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,856.92,644.78
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,817.94,617.39
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,775.07,587.92
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,730.15,554.68
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,681.7,518.16
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,632.22,479.84
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,580.68,438.78
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,528.18,395.75
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,474.49,350.63
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,420.31,303.88
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,365.22,255.92
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,310.27,207.71
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,254.71,159.75
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,199.89,115.84
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,145.76,80.06
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,93.01,59.59
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,78.04,61.29
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,76.72,60.36
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,75.17,59.34
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,64.8,50.72
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,62.73,49.11
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,60.54,47.38
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,58.5,45.87
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,56.43,44.28
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,53.01,41.35
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,45.49,34.72
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,40.88,30.59
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,36.22,26.25
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,29.67,20.06
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,23.08,12.81
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,11.34,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,106.93,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,279.51,192.73
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,382.77,309.04
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,490.51,400.02
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,569.66,462.99
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,651.87,524.18
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,710.17,564.5
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,775.02,607.18
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,826.11,637.93
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,875.93,666.41
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,914.97,687.4
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,951.79,706.41
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,967.96,711.71
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,992.66,722.66
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,1010.28,730.01
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,1024.65,735.48
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,1031.41,737.52
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,1034.7,737.68
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,1027.17,731.36
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,1015.92,723.04
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,1004.57,717.17
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,989.74,709.09
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,969.58,697.13
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,946.11,682.88
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,917.23,665.56
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,885.39,646.14
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,849.56,623.83
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,811.22,599.54
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,769.1,571.36
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,725.04,540.12
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,678.84,506.75
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,630.87,470.88
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,579.82,431.25
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,527.78,389.56
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,474.29,345.44
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,420.32,299.68
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,365.45,252.25
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,310.71,204.69
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,255.28,157.75
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,200.63,114.84
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,146.78,80.16
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,94.31,60.54
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,80.29,62.44
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,79.03,61.56
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,68.19,52.7
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,67.41,52.33
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,65.79,51.13
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,64.08,49.84
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,61.82,48.16
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,59.49,46.39
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,51.18,39.32
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,47.68,36.34
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,43.17,32.33
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,38.63,28.11
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,31.34,21.28
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,23.94,13.23
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,11.79,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,111.32,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,287.55,192.24
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,393.56,314.84
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,502.99,406.41
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,581.98,469.52
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,658.09,526.78
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,722.77,571.27
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,787.61,613.18
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,837.97,644.42
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,887.01,673.76
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,925.87,695.46
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,951.28,707.98
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,979.03,722.01
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,1003.95,734.03
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,1021.11,742.17
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,1035.01,748.42
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,1041.84,751.83
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,1045.15,753.28
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,1040.15,749.27
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,1031.51,743.14
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,1019.53,735.54
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,1003.98,725.82
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,982.58,711.84
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,957.82,695.72
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,928.49,677.87
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,896.11,657.86
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,859.64,634.89
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,820.58,609.89
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,777.65,580.9
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,732.68,548.42
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,684.01,512.65
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,634.29,475.02
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,583.05,435.77
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,530.85,394.37
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,476.89,349.54
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,422.51,303.13
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,367.27,255.12
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,312.23,207.06
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,256.55,159.74
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,201.7,116.54
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,147.66,81.71
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,95.11,62.3
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,82.04,64.42
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,80.81,63.58
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,70.14,54.8
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,69.43,54.49
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,67.86,53.34
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,66.23,52.12
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,63.65,50.17
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,55.94,43.67
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,52.93,41.2
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,49.89,38.6
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,45.08,34.29
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,40.23,29.74
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,32.57,22.51
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,24.81,13.89
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,12.24,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,86.51,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,233.17,152.36
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,341.4,277.62
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,451.7,373.26
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,534.81,442.54
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,621.14,510.85
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,392.15,328.3
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,86.9,68.21
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,164.95,134.85
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,233.71,191.54
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,376.12,307.45
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,522.71,420.22
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,572.07,454.6
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,620.6,488.27
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,844.1,651.3
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,1015.51,761.85
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,1023.72,763.45
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,1028.48,764.91
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,906.57,681.3
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,736.2,556.45
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,891.64,671.92
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,993.04,738.32
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,916.95,684.96
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,817.44,610.93
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,868.27,651.7
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,888.91,666.26
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,852.74,641.69
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,813.99,615.7
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,771.88,586.0
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,727.74,553.08
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,679.02,516.0
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,629.42,477.37
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,578.88,437.09
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,527.41,394.92
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,417.86,312.54
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,358.37,271.63
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,333.91,253.1
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,309.73,234.46
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,285.0,215.15
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,260.76,196.72
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,180.66,122.84
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,99.06,66.9
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,77.27,60.87
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,77.33,61.12
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,76.3,60.56
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,75.18,59.91
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,73.86,58.98
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,66.28,52.59
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,64.2,51.06
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,62.06,49.43
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,58.58,46.45
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,55.04,43.32
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,49.69,38.5
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,44.26,33.4
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,33.58,23.46
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,24.79,13.77
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,13.66,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,84.03,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,226.73,142.49
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,336.81,273.18
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,447.93,369.56
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,531.22,438.08
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,617.84,505.39
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,433.66,359.16
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,180.98,147.52
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,533.11,438.82
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,849.42,666.81
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,641.7,509.31
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,378.5,301.63
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,444.61,353.4
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,510.41,401.49
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,546.07,425.52
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,580.51,448.48
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,839.64,637.87
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,1023.52,756.87
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,1021.34,751.05
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,1015.59,745.48
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,1003.73,738.24
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,988.39,728.82
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,968.26,716.29
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,944.8,701.55
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,916.79,683.2
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,885.75,662.78
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,849.8,639.33
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,811.3,613.9
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,769.8,584.35
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,726.26,551.85
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,679.19,516.34
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,630.64,478.72
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,579.99,438.24
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,528.33,395.8
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,474.77,350.82
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,420.47,304.0
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,365.21,255.99
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,310.04,207.69
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,254.44,159.78
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,199.41,115.97
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,145.09,80.76
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,92.15,61.74
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,80.75,63.86
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,79.19,62.72
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,68.4,53.76
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,67.61,53.38
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,86.18,69.67
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,115.95,95.64
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,105.9,87.39
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,95.5,78.74
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,70.66,57.08
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,47.77,36.87
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,43.26,32.8
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,38.72,28.52
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,31.4,21.54
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,24.01,12.94
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,12.38,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,90.41,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,239.16,143.85
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,354.64,287.78
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,470.08,388.67
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,551.89,457.85
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,637.03,526.3
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,485.41,405.6
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,285.02,237.2
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,400.2,332.77
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,499.35,411.62
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,438.26,358.74
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,393.62,319.07
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,476.87,384.94
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,582.84,465.17
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,649.84,513.95
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,715.98,561.16
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,690.79,539.18
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,663.33,516.3
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,864.17,667.1
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,1010.38,764.91
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,998.65,754.52
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,983.45,743.41
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,962.46,727.54
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,938.21,709.58
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,909.08,689.68
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,877.02,667.73
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,841.36,643.46
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,803.17,617.22
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,761.23,587.96
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,717.32,555.53
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,670.12,518.7
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,621.72,480.06
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,571.44,438.97
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,520.19,395.96
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,467.41,350.55
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,413.91,303.4
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,359.15,254.54
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,304.61,205.76
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,249.73,157.96
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,195.38,114.33
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,141.93,79.75
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,89.91,61.39
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,106.88,86.83
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,163.13,135.05
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,110.42,90.5
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,66.65,52.96
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,65.35,52.04
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,64.0,51.03
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,61.75,49.32
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,59.45,47.52
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,51.47,40.5
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,48.38,37.72
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,43.53,33.3
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,38.63,28.65
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,31.35,21.59
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,24.01,12.74
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,12.38,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,93.3,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,244.07,138.59
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,356.25,288.51
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,467.32,386.7
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,546.57,454.41
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,629.18,521.56
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,464.09,389.22
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,230.69,191.76
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,214.78,177.5
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,197.83,161.68
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,293.77,241.32
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,411.7,335.02
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,346.84,280.71
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,302.37,242.79
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,358.87,286.97
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,414.42,329.1
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,428.86,338.9
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,442.59,348.33
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,441.65,345.81
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,440.43,343.22
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,472.19,366.91
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,519.01,401.2
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,437.62,338.43
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,376.14,290.5
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,365.79,282.55
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,355.65,274.59
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,347.74,268.45
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,339.87,262.36
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,313.39,242.1
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,287.63,222.36
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,417.0,322.61
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,521.44,399.73
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,469.73,359.44
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,431.66,330.11
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,412.54,314.16
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,396.16,299.0
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,364.08,271.02
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,316.88,230.58
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,290.21,209.56
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,257.12,185.49
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,166.24,107.63
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,77.07,60.51
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,67.94,52.94
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,66.34,51.74
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,64.84,50.72
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,63.24,49.61
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,61.13,47.94
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,58.9,46.17
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,49.6,38.25
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,47.55,36.63
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,44.56,34.13
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,41.55,31.49
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,37.54,27.84
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,33.54,24.03
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,27.11,17.81
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,18.96,8.6
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,9.82,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,105.88,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,269.5,142.13
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,382.53,307.66
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,485.72,399.85
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,566.05,468.09
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,649.11,535.0
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,507.86,423.68
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,311.37,259.7
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,600.98,496.54
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,872.15,695.5
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,898.37,708.21
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,932.94,728.75
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,960.37,745.28
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,984.98,759.83
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,1000.56,766.75
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,1012.82,771.57
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,1019.36,774.1
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,1022.43,774.5
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,1018.21,768.76
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,1010.4,760.87
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,998.8,752.07
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,983.68,741.09
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,961.87,726.17
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,936.8,709.11
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,908.03,689.16
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,876.24,667.15
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,840.37,642.59
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,801.9,616.06
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,759.97,585.95
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,715.95,552.36
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,668.19,514.43
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,619.16,474.73
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,568.27,433.39
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,516.41,390.12
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,462.96,344.48
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,408.57,296.85
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,353.47,247.87
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,298.43,198.82
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,242.57,150.43
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,187.12,106.3
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,132.47,71.58
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,79.21,62.63
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,71.23,55.99
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,69.42,54.6
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,67.68,53.27
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,65.81,51.84
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,63.09,49.66
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,60.22,47.33
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,51.02,39.5
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,49.03,37.95
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,45.73,35.09
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,42.38,32.09
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,37.97,28.09
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,33.55,23.92
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,27.13,17.75
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,18.99,8.35
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,9.82,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,106.32,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,269.03,128.61
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,383.92,307.44
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,488.14,400.94
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,568.93,469.5
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,652.55,536.69
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,448.82,375.53
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,168.04,137.51
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,256.62,212.89
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,366.74,301.84
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,672.81,543.36
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,941.89,731.12
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,968.86,744.03
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,993.01,757.41
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,1009.9,764.43
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,1023.53,769.35
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,1030.19,771.83
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,1033.3,772.21
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,1027.94,766.38
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,1018.85,758.35
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,1007.09,749.61
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,991.77,738.69
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,971.37,723.7
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,947.56,706.57
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,918.35,687.21
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,886.07,665.73
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,849.92,641.89
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,811.07,615.93
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,768.02,586.04
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,722.87,552.3
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,675.5,516.07
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,626.44,477.57
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,574.47,435.77
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,521.41,391.84
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,466.74,345.46
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,411.39,297.24
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,355.15,247.39
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,298.91,197.42
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,242.27,148.59
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,186.22,104.36
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,130.74,69.56
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,76.6,60.16
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,70.38,55.05
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,69.12,54.13
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,67.66,53.16
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,66.1,52.09
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,63.67,50.17
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,61.11,48.12
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,51.59,40.01
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,49.2,38.1
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,46.26,35.56
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,43.31,32.91
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,38.91,28.92
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,34.51,24.75
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,27.64,18.15
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,19.02,8.03
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,9.82,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,105.89,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,266.97,111.97
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,385.02,307.84
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,490.88,404.02
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,570.81,471.69
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,653.41,537.65
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,474.64,396.37
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,220.2,182.09
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,567.24,470.06
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,869.73,693.62
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,907.35,714.04
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,942.87,734.71
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,970.12,749.22
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,994.48,761.62
2016,7,21,8,45,900.5,72.0,2.85,17.5,664.0,1010.79,768.47
2016,7,21,9,0,914.0,73.0,2.8,18.0,709.0,1023.84,773.22
2016,7,21,9,15,924.5,74.5,2.8,18.0,750.0,1031.05,776.13
2016,7,21,9,30,935.0,76.0,2.8,18.0,791.0,1034.69,776.88
2016,7,21,9,45,940.0,79.0,2.8,18.5,826.0,1030.93,771.43
2016,7,21,10,0,945.0,82.0,2.8,19.0,861.0,1023.48,763.8
2016,7,21,10,15,951.5,83.0,2.85,19.0,891.0,1011.65,755.39
2016,7,21,10,30,958.0,84.0,2.9,19.0,921.0,996.21,744.73
2016,7,21,10,45,963.5,84.5,2.95,19.0,944.0,975.76,730.83
2016,7,21,11,0,969.0,85.0,3.0,19.0,967.0,951.86,714.68
2016,7,21,11,15,972.0,85.5,3.1,19.0,983.5,922.43,695.18
2016,7,21,11,30,975.0,86.0,3.2,19.0,1000.0,889.88,673.46
2016,7,21,11,45,977.5,86.0,3.3,19.0,1008.5,853.52,648.96
2016,7,21,12,0,980.0,86.0,3.4,19.0,1017.0,814.42,622.33
2016,7,21,12,15,980.5,86.0,3.45,19.0,1018.0,771.36,592.13
2016,7,21,12,30,981.0,86.0,3.5,19.0,1019.0,726.1,557.85
2016,7,21,12,45,975.0,89.5,3.6,19.0,1011.5,677.6,520.44
2016,7,21,13,0,969.0,93.0,3.7,19.0,1004.0,627.76,480.99
2016,7,21,13,15,967.0,92.5,3.7,19.0,990.0,575.9,438.69
2016,7,21,13,30,965.0,92.0,3.7,19.0,976.0,522.89,394.29
2016,7,21,13,45,964.5,89.5,3.75,19.0,955.5,468.12,347.37
2016,7,21,14,0,964.0,87.0,3.8,19.0,935.0,412.49,298.52
2016,7,21,14,15,959.0,86.0,3.8,19.0,907.0,355.85,248.06
2016,7,21,14,30,954.0,85.0,3.8,19.0,879.0,299.21,197.57
2016,7,21,14,45,949.5,82.0,3.8,19.0,845.0,241.55,147.77
2016,7,21,15,0,945.0,79.0,3.8,19.0,811.0,184.32,102.57
2016,7,21,15,15,936.0,77.5,3.75,18.5,771.0,128.3,67.69
2016,7,21,15,30,927.0,76.0,3.7,18.0,731.0,73.57,57.59
2016,7,21,15,45,916.0,73.5,3.7,18.0,686.5,68.43,53.38
2016,7,21,16,0,905.0,71.0,3.7,18.0,642.0,66.78,52.13
2016,7,21,16,15,889.5,69.0,3.65,17.5,593.5,65.25,51.09
2016,7,21,16,30,874.0,67.0,3.6,17.0,545.0,63.62,49.95
2016,7,21,16,45,853.0,64.5,3.6,17.0,494.0,61.45,48.24
2016,7,21,17,0,832.0,62.0,3.6,17.0,443.0,59.17,46.42
2016,7,21,17,15,803.0,58.5,3.55,16.5,390.5,55.96,43.86
2016,7,21,17,30,774.0,55.0,3.5,16.0,338.0,47.05,36.2
2016,7,21,17,45,732.0,51.5,3.45,16.0,286.0,44.39,33.9
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,41.74,31.52
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,37.71,27.84
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,33.69,24.01
2016,7,21,18,45,458.0,30.0,3.1,14.5,92.0,26.77,17.36
2016,7,21,19,0,351.0,22.0,3.0,14.0,49.0,19.83,8.19
2016,7,21,19,15,175.5,11.0,2.95,13.5,24.5,9.39,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
