Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,103.4,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,260.24,90.31
2016,7,22,5,45,407.0,28.0,2.25,12.5,77.5,381.32,302.47
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,488.42,399.39
2016,7,22,6,15,591.5,43.0,2.2,13.5,166.5,571.95,468.71
2016,7,22,6,30,661.0,49.0,2.1,14.0,215.0,658.31,535.89
2016,7,22,6,45,706.5,53.0,2.05,14.5,267.0,723.19,583.42
2016,7,22,7,0,752.0,57.0,2.0,15.0,319.0,788.33,628.62
2016,7,22,7,15,783.0,60.5,1.95,15.5,371.5,839.06,661.34
2016,7,22,7,30,814.0,64.0,1.9,16.0,424.0,878.01,684.55
2016,7,22,7,45,837.0,67.0,1.85,16.5,476.0,917.04,707.1
2016,7,22,8,0,860.0,70.0,1.8,17.0,528.0,953.91,727.51
2016,7,22,8,15,877.5,72.0,1.8,17.5,577.0,981.45,741.87
2016,7,22,8,30,895.0,74.0,1.8,18.0,626.0,1006.12,754.28
2016,7,22,8,45,907.5,76.5,1.8,18.5,671.5,1023.24,761.7
2016,7,22,9,0,920.0,79.0,1.8,19.0,717.0,1036.99,767.05
2016,7,22,9,15,930.0,80.5,1.8,19.0,758.0,1043.49,769.31
2016,7,22,9,30,940.0,82.0,1.8,19.0,799.0,1046.41,769.5
2016,7,22,9,45,941.0,87.0,1.85,19.5,833.0,1040.66,763.61
2016,7,22,10,0,942.0,92.0,1.9,20.0,867.0,1031.18,755.57
2016,7,22,10,15,948.0,93.0,1.95,20.0,897.0,1018.6,747.15
2016,7,22,10,30,954.0,94.0,2.0,20.0,927.0,1002.44,736.54
2016,7,22,10,45,959.5,94.5,2.05,20.5,950.0,981.77,721.71
2016,7,22,11,0,965.0,95.0,2.1,21.0,973.0,957.64,704.73
2016,7,22,11,15,967.5,95.5,2.2,21.0,988.5,927.57,685.73
2016,7,22,11,30,970.0,96.0,2.3,21.0,1004.0,894.42,664.55
2016,7,22,11,45,972.5,95.5,2.4,21.0,1012.5,857.47,640.6
2016,7,22,12,0,975.0,95.0,2.5,21.0,1021.0,817.83,614.54
2016,7,22,12,15,975.0,95.5,2.6,21.0,1021.5,774.74,585.2
2016,7,22,12,30,975.0,96.0,2.7,21.0,1022.0,729.51,552.06
2016,7,22,12,45,970.5,98.0,2.8,21.0,1014.0,680.72,515.38
2016,7,22,13,0,966.0,100.0,2.9,21.0,1006.0,630.53,476.59
2016,7,22,13,15,963.5,99.5,2.95,21.0,992.0,578.36,434.98
2016,7,22,13,30,961.0,99.0,3.0,21.0,978.0,525.11,391.27
2016,7,22,13,45,957.0,98.0,3.1,21.0,956.0,469.99,344.94
2016,7,22,14,0,953.0,97.0,3.2,21.0,934.0,414.36,296.94
2016,7,22,14,15,947.5,96.0,3.2,21.0,905.5,357.95,247.37
2016,7,22,14,30,942.0,95.0,3.2,21.0,877.0,301.61,197.82
2016,7,22,14,45,934.0,93.5,3.25,21.0,842.5,244.73,149.47
2016,7,22,15,0,926.0,92.0,3.3,21.0,808.0,188.63,105.97
2016,7,22,15,15,916.0,90.5,3.3,20.5,768.0,133.33,72.26
2016,7,22,15,30,906.0,89.0,3.3,20.0,728.0,79.42,62.06
2016,7,22,15,45,892.0,87.0,3.3,20.0,682.5,76.36,59.68
2016,7,22,16,0,878.0,85.0,3.3,20.0,637.0,75.22,58.89
2016,7,22,16,15,861.0,82.5,3.3,19.5,588.5,73.58,57.8
2016,7,22,16,30,844.0,80.0,3.3,19.0,540.0,71.81,56.6
2016,7,22,16,45,819.0,77.5,3.3,19.0,488.5,62.13,48.43
2016,7,22,17,0,794.0,75.0,3.3,19.0,437.0,60.93,47.58
2016,7,22,17,15,762.5,71.0,3.25,18.5,384.5,58.5,45.72
2016,7,22,17,30,731.0,67.0,3.2,18.0,332.0,56.01,43.76
2016,7,22,17,45,682.5,62.5,3.15,18.0,279.5,52.91,41.1
2016,7,22,18,0,634.0,58.0,3.1,18.0,227.0,45.72,34.74
2016,7,22,18,15,565.0,51.0,3.0,17.0,178.0,40.71,30.29
2016,7,22,18,30,496.0,44.0,2.9,16.0,129.0,35.65,25.59
2016,7,22,18,45,381.0,34.5,2.85,15.5,87.0,28.22,18.46
2016,7,22,19,0,266.0,25.0,2.8,15.0,45.0,20.73,8.24
2016,7,22,19,15,133.0,12.5,2.8,14.5,22.5,10.67,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,13.5,16.5,84.17,0.0
2016,7,23,5,30,232.0,20.0,1.5,14.0,33.0,218.2,55.36
2016,7,23,5,45,354.0,29.5,1.45,14.5,72.5,344.31,269.4
2016,7,23,6,0,476.0,39.0,1.4,15.0,112.0,463.49,374.09
2016,7,23,6,15,548.0,46.0,1.4,15.5,160.0,547.31,442.59
2016,7,23,6,30,620.0,53.0,1.4,16.0,208.0,634.87,509.98
2016,7,23,6,45,669.0,57.5,1.4,16.5,259.5,695.87,554.15
2016,7,23,7,0,718.0,62.0,1.4,17.0,311.0,763.98,601.19
2016,7,23,7,15,751.0,66.0,1.4,17.5,363.0,816.51,635.04
2016,7,23,7,30,784.0,70.0,1.4,18.0,415.0,867.87,666.89
2016,7,23,7,45,809.0,73.0,1.4,18.5,466.5,908.53,690.47
2016,7,23,8,0,834.0,76.0,1.4,19.0,518.0,935.86,704.69
2016,7,23,8,15,852.0,78.5,1.45,19.5,567.0,964.07,720.17
2016,7,23,8,30,870.0,81.0,1.5,20.0,616.0,989.49,733.67
2016,7,23,8,45,884.0,83.0,1.55,21.0,661.5,1007.2,740.73
2016,7,23,9,0,898.0,85.0,1.6,22.0,707.0,1021.65,745.8
2016,7,23,9,15,908.5,87.0,1.65,22.0,748.0,1029.13,749.42
2016,7,23,9,30,919.0,89.0,1.7,22.0,789.0,1033.07,751.02
2016,7,23,9,45,926.0,91.0,1.8,22.5,824.5,1029.89,747.55
2016,7,23,10,0,933.0,93.0,1.9,23.0,860.0,1023.09,741.94
2016,7,23,10,15,939.5,94.0,1.95,23.0,889.5,1011.09,733.94
2016,7,23,10,30,946.0,95.0,2.0,23.0,919.0,995.52,723.79
2016,7,23,10,45,948.0,97.5,2.15,23.5,941.5,973.77,709.5
2016,7,23,11,0,950.0,100.0,2.3,24.0,964.0,948.66,692.98
2016,7,23,11,15,953.5,100.5,2.4,24.0,979.5,919.72,674.69
2016,7,23,11,30,957.0,101.0,2.5,24.0,995.0,887.68,654.24
2016,7,23,11,45,957.0,102.5,2.6,24.0,1003.0,850.81,630.36
2016,7,23,12,0,957.0,104.0,2.7,24.0,1011.0,811.36,604.51
2016,7,23,12,15,957.0,104.0,2.75,23.5,1012.0,768.33,575.84
2016,7,23,12,30,957.0,104.0,2.8,23.0,1013.0,723.22,543.78
2016,7,23,12,45,955.5,104.5,2.85,23.0,1006.0,675.69,507.99
2016,7,23,13,0,954.0,105.0,2.9,23.0,999.0,626.59,470.05
2016,7,23,13,15,951.5,104.5,2.95,23.0,985.0,574.86,429.07
2016,7,23,13,30,949.0,104.0,3.0,23.0,971.0,522.07,386.03
2016,7,23,13,45,945.5,103.0,3.05,23.0,949.5,467.64,340.49
2016,7,23,14,0,942.0,102.0,3.1,23.0,928.0,412.66,293.32
2016,7,23,14,15,936.5,100.5,3.1,22.5,900.0,356.38,244.81
2016,7,23,14,30,931.0,99.0,3.1,22.0,872.0,300.19,196.15
2016,7,23,14,45,923.0,97.5,3.15,22.0,837.5,243.8,148.52
2016,7,23,15,0,915.0,96.0,3.2,22.0,803.0,188.19,105.77
2016,7,23,15,15,905.0,94.5,3.2,22.0,763.0,133.39,72.7
2016,7,23,15,30,895.0,93.0,3.2,22.0,723.0,79.96,62.02
2016,7,23,15,45,881.0,91.0,3.25,22.0,678.0,78.6,61.08
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,77.52,60.36
2016,7,23,16,15,849.5,86.0,3.25,21.5,584.5,75.63,59.07
2016,7,23,16,30,832.0,83.0,3.2,21.0,536.0,65.2,50.49
2016,7,23,16,45,808.0,80.0,3.2,20.5,484.5,63.79,49.57
2016,7,23,17,0,784.0,77.0,3.2,20.0,433.0,62.33,48.59
2016,7,23,17,15,751.5,73.0,3.15,19.5,381.0,59.95,46.8
2016,7,23,17,30,719.0,69.0,3.1,19.0,329.0,57.53,44.91
2016,7,23,17,45,672.0,64.0,3.05,18.5,276.5,49.67,38.17
2016,7,23,18,0,625.0,59.0,3.0,18.0,224.0,46.47,35.4
2016,7,23,18,15,554.5,52.0,2.95,17.5,175.0,41.5,30.91
2016,7,23,18,30,484.0,45.0,2.9,17.0,126.0,36.49,26.18
2016,7,23,18,45,367.0,35.0,2.85,16.5,84.5,28.67,18.69
2016,7,23,19,0,250.0,25.0,2.8,16.0,43.0,20.76,7.56
2016,7,23,19,15,125.0,12.5,2.85,15.5,21.5,10.67,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,13.5,15.0,68.46,0.0
2016,7,24,5,30,184.0,20.0,1.6,14.0,30.0,183.4,26.56
2016,7,24,5,45,308.0,31.0,1.55,14.5,68.5,312.12,243.44
2016,7,24,6,0,432.0,42.0,1.5,15.0,107.0,432.99,350.77
2016,7,24,6,15,508.0,49.5,1.4,15.0,154.5,519.51,422.26
2016,7,24,6,30,584.0,57.0,1.3,15.0,202.0,609.9,492.64
2016,7,24,6,45,636.0,62.5,1.2,15.5,253.5,679.53,542.64
2016,7,24,7,0,688.0,68.0,1.1,16.0,305.0,750.16,590.39
2016,7,24,7,15,391.5,123.5,1.05,16.5,263.0,551.88,441.52
2016,7,24,7,30,95.0,179.0,1.0,17.0,221.0,283.07,227.53
2016,7,24,7,45,453.5,131.0,1.0,17.5,366.5,630.74,500.39
2016,7,24,8,0,812.0,83.0,1.0,18.0,512.0,934.26,703.85
2016,7,24,8,15,831.0,86.0,1.0,18.5,561.0,963.92,715.29
2016,7,24,8,30,850.0,89.0,1.0,19.0,610.0,979.02,721.12
2016,7,24,8,45,866.5,90.5,1.05,19.5,656.0,998.34,730.86
2016,7,24,9,0,883.0,92.0,1.1,20.0,702.0,1014.5,738.55
2016,7,24,9,15,894.0,94.0,1.15,20.0,743.0,1022.32,742.5
2016,7,24,9,30,905.0,96.0,1.2,20.0,784.0,1026.64,744.5
2016,7,24,9,45,914.5,97.0,1.3,20.5,820.0,1024.77,742.26
2016,7,24,10,0,924.0,98.0,1.4,21.0,856.0,1019.29,737.9
2016,7,24,10,15,930.5,99.5,1.5,21.0,885.5,1007.81,731.23
2016,7,24,10,30,937.0,101.0,1.6,21.0,915.0,992.75,722.35
2016,7,24,10,45,942.0,101.5,1.7,21.5,938.0,971.76,708.31
2016,7,24,11,0,947.0,102.0,1.8,22.0,961.0,947.4,692.1
2016,7,24,11,15,950.0,102.5,1.85,22.0,977.0,918.02,673.31
2016,7,24,11,30,953.0,103.0,1.9,22.0,993.0,885.59,652.46
2016,7,24,11,45,954.5,103.0,2.0,22.0,1001.0,848.63,628.93
2016,7,24,12,0,956.0,103.0,2.1,22.0,1009.0,809.07,603.36
2016,7,24,12,15,956.0,103.0,2.2,22.0,1009.5,766.05,574.16
2016,7,24,12,30,956.0,103.0,2.3,22.0,1010.0,720.94,541.57
2016,7,24,12,45,953.0,104.0,2.4,22.0,1002.5,672.89,505.87
2016,7,24,13,0,950.0,105.0,2.5,22.0,995.0,623.38,467.99
2016,7,24,13,15,947.0,104.5,2.55,22.0,980.5,571.52,427.01
2016,7,24,13,30,944.0,104.0,2.6,22.0,966.0,518.66,383.98
2016,7,24,13,45,939.0,103.5,2.7,22.0,944.0,464.16,338.53
2016,7,24,14,0,934.0,103.0,2.8,22.0,922.0,409.25,291.51
2016,7,24,14,15,928.0,101.5,2.85,21.5,893.0,353.18,243.17
2016,7,24,14,30,922.0,100.0,2.9,21.0,864.0,297.25,194.71
2016,7,24,14,45,913.0,99.0,2.95,21.0,829.0,241.42,147.52
2016,7,24,15,0,904.0,98.0,3.0,21.0,794.0,186.46,105.37
2016,7,24,15,15,893.5,96.0,3.0,20.5,754.0,131.84,72.78
2016,7,24,15,30,883.0,94.0,3.0,20.0,714.0,79.92,62.49
2016,7,24,15,45,867.5,92.0,3.0,20.0,669.0,78.96,61.89
2016,7,24,16,0,852.0,90.0,3.0,20.0,624.0,77.88,61.16
2016,7,24,16,15,834.0,87.5,2.95,19.5,575.5,67.22,52.36
2016,7,24,16,30,816.0,85.0,2.9,19.0,527.0,66.38,51.94
2016,7,24,16,45,790.5,82.0,2.9,19.0,476.0,65.02,50.95
2016,7,24,17,0,765.0,79.0,2.9,19.0,425.0,63.62,49.92
2016,7,24,17,15,731.5,74.5,2.9,18.5,373.0,60.92,47.84
2016,7,24,17,30,698.0,70.0,2.9,18.0,321.0,58.16,45.65
2016,7,24,17,45,650.5,64.5,2.9,17.5,269.5,49.89,38.54
2016,7,24,18,0,603.0,59.0,2.9,17.0,218.0,46.35,35.44
2016,7,24,18,15,532.5,52.0,2.9,16.5,169.5,41.41,30.95
2016,7,24,18,30,462.0,45.0,2.9,16.0,121.0,36.44,26.23
2016,7,24,18,45,345.5,34.5,2.9,15.5,80.5,28.22,18.33
2016,7,24,19,0,229.0,24.0,2.9,15.0,40.0,19.87,6.29
2016,7,24,19,15,114.5,12.0,2.9,14.5,20.0,10.24,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,11.5,14.5,69.05,0.0
2016,7,25,5,30,186.0,20.0,2.0,12.0,29.0,183.29,3.53
2016,7,25,5,45,313.0,30.5,2.0,12.5,68.0,315.13,246.62
2016,7,25,6,0,440.0,41.0,2.0,13.0,107.0,437.76,358.13
2016,7,25,6,15,517.0,48.5,1.9,13.0,154.5,525.25,431.88
2016,7,25,6,30,594.0,56.0,1.8,13.0,202.0,616.73,504.63
2016,7,25,6,45,378.0,94.5,1.75,13.5,195.0,487.62,403.68
2016,7,25,7,0,162.0,133.0,1.7,14.0,188.0,311.46,258.5
2016,7,25,7,15,233.0,148.0,1.65,14.5,242.0,414.83,342.24
2016,7,25,7,30,304.0,163.0,1.6,15.0,296.0,501.77,408.75
2016,7,25,7,45,210.5,194.5,1.55,15.5,292.0,430.39,348.4
2016,7,25,8,0,117.0,226.0,1.5,16.0,288.0,374.72,300.52
2016,7,25,8,15,234.0,234.5,1.5,16.5,373.0,519.06,412.28
2016,7,25,8,30,351.0,243.0,1.5,17.0,458.0,643.23,502.88
2016,7,25,8,45,619.0,167.5,1.5,17.5,580.5,857.42,654.31
2016,7,25,9,0,887.0,92.0,1.5,18.0,703.0,1018.21,755.58
2016,7,25,9,15,898.0,94.0,1.5,18.0,744.5,1026.01,756.73
2016,7,25,9,30,909.0,96.0,1.5,18.0,786.0,1030.28,757.78
2016,7,25,9,45,911.5,101.0,1.55,18.5,820.0,1025.8,752.81
2016,7,25,10,0,914.0,106.0,1.6,19.0,854.0,1017.65,745.75
2016,7,25,10,15,921.0,107.0,1.6,19.0,884.0,1006.05,737.3
2016,7,25,10,30,928.0,108.0,1.6,19.0,914.0,990.9,726.75
2016,7,25,10,45,932.0,109.5,1.65,19.5,936.5,969.96,711.95
2016,7,25,11,0,936.0,111.0,1.7,20.0,959.0,945.66,695.09
2016,7,25,11,15,939.5,111.5,1.75,20.0,975.0,916.75,676.54
2016,7,25,11,30,943.0,112.0,1.8,20.0,991.0,884.77,655.91
2016,7,25,11,45,944.5,112.5,1.85,20.0,999.5,848.31,632.15
2016,7,25,12,0,946.0,113.0,1.9,20.0,1008.0,809.25,606.44
2016,7,25,12,15,946.5,113.0,1.9,20.0,1009.0,766.68,576.44
2016,7,25,12,30,947.0,113.0,1.9,20.0,1010.0,722.03,543.55
2016,7,25,12,45,945.5,113.0,1.95,20.5,1003.0,674.25,506.97
2016,7,25,13,0,944.0,113.0,2.0,21.0,996.0,624.94,468.36
2016,7,25,13,15,941.5,112.0,2.05,20.5,981.5,573.06,428.46
2016,7,25,13,30,939.0,111.0,2.1,20.0,967.0,520.15,386.31
2016,7,25,13,45,937.0,109.0,2.15,20.0,946.0,465.92,340.96
2016,7,25,14,0,935.0,107.0,2.2,20.0,925.0,411.01,293.8
2016,7,25,14,15,929.0,105.5,2.2,20.0,896.5,354.75,244.73
2016,7,25,14,30,923.0,104.0,2.2,20.0,868.0,298.64,195.75
2016,7,25,14,45,918.5,100.5,2.25,20.0,834.0,241.88,147.81
2016,7,25,15,0,914.0,97.0,2.3,20.0,800.0,185.55,104.62
2016,7,25,15,15,903.0,95.5,2.25,20.0,759.5,130.59,72.12
2016,7,25,15,30,892.0,94.0,2.2,20.0,719.0,80.13,62.64
2016,7,25,15,45,881.5,90.0,2.2,20.0,674.5,78.04,61.1
2016,7,25,16,0,871.0,86.0,2.2,20.0,630.0,75.75,59.35
2016,7,25,16,15,853.0,83.5,2.2,19.5,581.0,74.11,58.26
2016,7,25,16,30,835.0,81.0,2.2,19.0,532.0,63.96,49.85
2016,7,25,16,45,813.5,77.0,2.2,19.0,481.0,61.81,48.18
2016,7,25,17,0,792.0,73.0,2.2,19.0,430.0,59.55,46.4
2016,7,25,17,15,759.5,69.0,2.15,18.5,377.5,57.05,44.48
2016,7,25,17,30,727.0,65.0,2.1,18.0,325.0,54.5,42.45
2016,7,25,17,45,681.5,60.0,2.05,17.5,273.0,50.96,39.49
2016,7,25,18,0,636.0,55.0,2.0,17.0,221.0,43.53,32.96
2016,7,25,18,15,566.5,48.5,1.85,16.5,172.0,38.84,28.69
2016,7,25,18,30,497.0,42.0,1.7,16.0,123.0,34.13,24.21
2016,7,25,18,45,383.0,32.0,1.55,15.5,81.5,26.22,16.59
2016,7,25,19,0,269.0,22.0,1.4,15.0,40.0,18.21,4.45
2016,7,25,19,15,134.5,11.0,1.4,14.5,20.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,77.56,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,200.22,0.0
2016,7,26,5,45,337.5,28.5,0.85,14.5,67.5,330.75,252.8
2016,7,26,6,0,460.0,39.0,0.8,15.0,106.0,450.52,360.2
2016,7,26,6,15,535.0,46.0,0.75,15.5,154.0,536.15,429.17
2016,7,26,6,30,610.0,53.0,0.7,16.0,202.0,625.7,496.59
2016,7,26,6,45,658.0,58.5,0.7,16.5,253.5,686.45,539.75
2016,7,26,7,0,706.0,64.0,0.7,17.0,305.0,754.72,585.97
2016,7,26,7,15,740.5,68.5,0.7,17.5,357.5,809.09,620.27
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,862.35,652.55
2016,7,26,7,45,799.0,76.5,0.7,18.5,461.5,902.56,675.09
2016,7,26,8,0,823.0,80.0,0.7,19.0,513.0,940.54,695.75
2016,7,26,8,15,842.0,83.0,0.65,19.5,562.0,958.9,702.36
2016,7,26,8,30,861.0,86.0,0.6,20.0,611.0,985.72,714.49
2016,7,26,8,45,874.5,89.0,0.6,21.0,656.5,1003.94,720.71
2016,7,26,9,0,888.0,92.0,0.6,22.0,702.0,1018.86,725.02
2016,7,26,9,15,899.5,94.0,0.65,22.0,743.5,1027.14,729.32
2016,7,26,9,30,911.0,96.0,0.7,22.0,785.0,1031.88,731.72
2016,7,26,9,45,916.0,99.0,0.8,22.5,820.0,1027.64,728.53
2016,7,26,10,0,921.0,102.0,0.9,23.0,855.0,1019.78,723.31
2016,7,26,10,15,927.5,103.5,0.95,23.0,885.0,1008.17,716.24
2016,7,26,10,30,934.0,105.0,1.0,23.0,915.0,992.98,707.07
2016,7,26,10,45,938.5,106.0,1.1,23.5,938.0,971.91,693.87
2016,7,26,11,0,943.0,107.0,1.2,24.0,961.0,947.47,678.53
2016,7,26,11,15,946.0,107.5,1.3,24.0,976.5,917.98,661.16
2016,7,26,11,30,949.0,108.0,1.4,24.0,992.0,885.44,641.63
2016,7,26,11,45,951.0,108.5,1.5,24.5,1000.5,849.21,618.21
2016,7,26,12,0,953.0,109.0,1.6,25.0,1009.0,810.32,592.79
2016,7,26,12,15,953.0,109.0,1.7,25.0,1009.5,767.15,564.19
2016,7,26,12,30,953.0,109.0,1.8,25.0,1010.0,721.91,532.45
2016,7,26,12,45,946.0,112.5,1.9,25.0,1001.0,673.18,497.18
2016,7,26,13,0,939.0,116.0,2.0,25.0,992.0,623.27,459.92
2016,7,26,13,15,936.0,115.0,2.05,24.5,977.5,571.26,420.54
2016,7,26,13,30,933.0,114.0,2.1,24.0,963.0,518.28,378.98
2016,7,26,13,45,930.0,112.5,2.2,24.0,941.5,464.18,334.55
2016,7,26,14,0,927.0,111.0,2.3,24.0,920.0,409.5,288.37
2016,7,26,14,15,920.5,109.5,2.3,24.0,891.5,353.4,240.15
2016,7,26,14,30,914.0,108.0,2.3,24.0,863.0,297.51,192.13
2016,7,26,14,45,907.0,105.5,2.35,24.0,828.5,241.3,145.53
2016,7,26,15,0,900.0,103.0,2.4,24.0,794.0,185.78,103.9
2016,7,26,15,15,889.0,101.0,2.4,23.5,753.5,131.16,72.58
2016,7,26,15,30,878.0,99.0,2.4,23.0,713.0,82.8,64.13
2016,7,26,15,45,865.0,96.0,2.45,23.0,668.0,81.37,63.15
2016,7,26,16,0,852.0,93.0,2.5,23.0,623.0,70.04,53.82
2016,7,26,16,15,833.0,90.0,2.45,22.5,574.5,68.98,53.22
2016,7,26,16,30,814.0,87.0,2.4,22.0,526.0,67.84,52.55
2016,7,26,16,45,791.0,82.5,2.4,22.0,475.0,65.49,50.73
2016,7,26,17,0,768.0,78.0,2.4,22.0,424.0,63.01,48.79
2016,7,26,17,15,734.5,74.0,2.3,21.5,371.5,60.67,47.05
2016,7,26,17,30,701.0,70.0,2.2,21.0,319.0,58.3,45.21
2016,7,26,17,45,655.5,64.0,2.15,20.5,267.5,49.66,37.85
2016,7,26,18,0,610.0,58.0,2.1,20.0,216.0,45.72,34.44
2016,7,26,18,15,538.5,50.5,1.95,19.0,167.0,40.34,29.66
2016,7,26,18,30,467.0,43.0,1.8,18.0,118.0,34.89,24.62
2016,7,26,18,45,355.0,32.5,1.65,17.5,77.5,26.63,16.68
2016,7,26,19,0,243.0,22.0,1.5,17.0,37.0,18.22,3.31
2016,7,26,19,15,121.5,11.0,1.45,16.5,18.5,9.39,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,13.5,10.5,42.22,0.0
2016,7,27,5,30,109.0,16.0,1.5,14.0,21.0,119.42,0.0
2016,7,27,5,45,211.0,30.5,1.5,14.5,55.5,237.28,180.87
2016,7,27,6,0,313.0,45.0,1.5,15.0,90.0,340.63,277.43
2016,7,27,6,15,387.0,56.5,1.4,15.0,134.5,428.95,352.13
2016,7,27,6,30,461.0,68.0,1.3,15.0,179.0,518.88,424.09
2016,7,27,6,45,515.0,76.0,1.2,15.5,228.0,590.43,477.46
2016,7,27,7,0,569.0,84.0,1.1,16.0,277.0,663.11,528.68
2016,7,27,7,15,431.5,123.5,1.1,16.5,283.5,589.03,471.21
2016,7,27,7,30,294.0,163.0,1.1,17.0,290.0,492.46,394.52
2016,7,27,7,45,501.0,134.5,1.15,17.5,383.5,681.19,536.16
2016,7,27,8,0,708.0,106.0,1.2,18.0,477.0,865.93,660.67
2016,7,27,8,15,730.0,110.5,1.2,18.5,524.5,898.8,677.0
2016,7,27,8,30,752.0,115.0,1.2,19.0,572.0,922.8,689.16
2016,7,27,8,45,771.5,117.0,1.25,19.5,617.0,945.18,701.07
2016,7,27,9,0,791.0,119.0,1.3,20.0,662.0,964.47,710.97
2016,7,27,9,15,804.5,122.0,1.35,20.5,702.5,975.59,715.68
2016,7,27,9,30,818.0,125.0,1.4,21.0,743.0,983.3,718.4
2016,7,27,9,45,807.0,138.5,1.45,21.5,772.0,974.7,710.83
2016,7,27,10,0,796.0,152.0,1.5,22.0,801.0,962.46,701.27
2016,7,27,10,15,804.5,154.0,1.55,22.0,830.5,953.87,695.57
2016,7,27,10,30,813.0,156.0,1.6,22.0,860.0,941.84,687.69
2016,7,27,10,45,824.0,154.5,1.65,22.5,884.0,925.25,675.66
2016,7,27,11,0,835.0,153.0,1.7,23.0,908.0,905.25,661.55
2016,7,27,11,15,839.0,154.5,1.75,23.0,923.5,878.74,644.49
2016,7,27,11,30,843.0,156.0,1.8,23.0,939.0,849.25,625.45
2016,7,27,11,45,850.5,153.0,1.85,23.0,949.0,806.75,597.6
2016,7,27,12,0,858.0,150.0,1.9,23.0,959.0,771.96,574.16
2016,7,27,12,15,858.0,150.0,1.95,23.0,959.5,731.7,545.55
2016,7,27,12,30,858.0,150.0,2.0,23.0,960.0,689.64,515.01
2016,7,27,12,45,866.5,143.0,2.1,23.0,956.5,646.17,483.02
2016,7,27,13,0,875.0,136.0,2.2,23.0,953.0,600.64,448.46
2016,7,27,13,15,872.0,135.5,2.25,22.5,938.5,551.76,410.82
2016,7,27,13,30,869.0,135.0,2.3,22.0,924.0,502.03,371.2
2016,7,27,13,45,869.0,130.5,2.4,22.0,904.0,450.18,328.11
2016,7,27,14,0,869.0,126.0,2.5,22.0,884.0,397.6,283.22
2016,7,27,14,15,862.0,124.5,2.5,21.5,856.0,344.27,237.42
2016,7,27,14,30,855.0,123.0,2.5,21.0,828.0,291.25,191.79
2016,7,27,14,45,851.0,118.0,2.55,21.0,795.0,237.13,146.42
2016,7,27,15,0,847.0,113.0,2.6,21.0,762.0,183.42,105.72
2016,7,27,15,15,835.0,111.0,2.55,20.5,722.5,131.51,76.01
2016,7,27,15,30,823.0,109.0,2.5,20.0,683.0,76.69,59.77
2016,7,27,15,45,813.5,103.5,2.5,20.0,640.0,74.7,58.3
2016,7,27,16,0,804.0,98.0,2.5,20.0,597.0,72.5,56.6
2016,7,27,16,15,784.0,95.0,2.5,19.5,549.5,71.6,56.14
2016,7,27,16,30,764.0,92.0,2.5,19.0,502.0,70.64,55.62
2016,7,27,16,45,744.0,86.0,2.5,19.0,453.0,67.42,53.04
2016,7,27,17,0,724.0,80.0,2.5,19.0,404.0,63.99,50.27
2016,7,27,17,15,689.0,75.5,2.45,18.5,353.0,56.27,43.8
2016,7,27,17,30,654.0,71.0,2.4,18.0,302.0,53.8,41.85
2016,7,27,17,45,612.0,64.0,2.35,18.0,252.5,49.32,37.96
2016,7,27,18,0,570.0,57.0,2.3,18.0,203.0,44.69,33.82
2016,7,27,18,15,499.0,49.5,2.3,17.5,156.5,39.34,28.96
2016,7,27,18,30,428.0,42.0,2.3,17.0,110.0,33.93,23.85
2016,7,27,18,45,322.0,31.0,2.3,16.5,72.0,25.27,15.53
2016,7,27,19,0,216.0,20.0,2.3,16.0,34.0,16.44,1.26
2016,7,27,19,15,108.0,10.0,2.3,15.5,17.0,8.54,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.0,12.0,66.84,0.0
2016,7,28,5,30,185.0,16.0,1.7,12.0,24.0,174.72,0.0
2016,7,28,5,45,305.5,26.5,1.7,12.5,60.5,304.74,232.1
2016,7,28,6,0,426.0,37.0,1.7,13.0,97.0,421.25,343.11
2016,7,28,6,15,500.5,44.0,1.65,13.5,143.0,504.91,413.69
2016,7,28,6,30,575.0,51.0,1.6,14.0,189.0,592.7,483.18
2016,7,28,6,45,383.5,89.5,1.6,14.5,191.0,485.5,400.25
2016,7,28,7,0,192.0,128.0,1.6,15.0,193.0,351.27,289.9
2016,7,28,7,15,273.0,140.0,1.55,15.5,249.0,441.53,362.61
2016,7,28,7,30,354.0,152.0,1.5,16.0,305.0,535.01,433.47
2016,7,28,7,45,575.5,114.0,1.45,16.5,398.0,738.97,582.22
2016,7,28,8,0,797.0,76.0,1.4,17.0,491.0,908.82,694.45
2016,7,28,8,15,516.0,170.0,1.4,17.0,449.0,746.12,577.87
2016,7,28,8,30,235.0,264.0,1.4,17.0,407.0,529.62,414.53
2016,7,28,8,45,549.0,175.0,1.4,17.5,542.0,794.16,611.18
2016,7,28,9,0,863.0,86.0,1.4,18.0,677.0,985.58,733.85
2016,7,28,9,15,874.0,88.0,1.45,18.5,717.0,993.56,734.19
2016,7,28,9,30,885.0,90.0,1.5,19.0,757.0,998.1,734.86
2016,7,28,9,45,893.0,91.5,1.6,19.5,792.0,995.56,731.89
2016,7,28,10,0,901.0,93.0,1.7,20.0,827.0,989.5,726.82
2016,7,28,10,15,907.0,94.0,1.75,20.0,855.5,977.43,718.68
2016,7,28,10,30,913.0,95.0,1.8,20.0,884.0,961.9,708.44
2016,7,28,10,45,917.0,96.0,1.9,20.5,906.5,941.1,694.11
2016,7,28,11,0,921.0,97.0,2.0,21.0,929.0,917.02,677.65
2016,7,28,11,15,923.5,98.0,2.05,21.0,944.0,888.45,658.96
2016,7,28,11,30,926.0,99.0,2.1,21.0,959.0,856.9,638.22
2016,7,28,11,45,927.0,99.5,2.2,21.0,966.5,820.88,614.76
2016,7,28,12,0,928.0,100.0,2.3,21.0,974.0,782.34,589.3
2016,7,28,12,15,927.5,100.0,2.35,21.0,974.0,739.99,559.49
2016,7,28,12,30,927.0,100.0,2.4,21.0,974.0,695.64,526.63
2016,7,28,12,45,917.5,104.5,2.45,21.0,964.5,647.5,490.08
2016,7,28,13,0,908.0,109.0,2.5,21.0,955.0,598.41,451.86
2016,7,28,13,15,904.5,108.5,2.5,20.5,940.5,548.05,412.26
2016,7,28,13,30,901.0,108.0,2.5,20.0,926.0,496.8,370.65
2016,7,28,13,45,897.5,106.5,2.55,20.0,904.5,444.15,326.11
2016,7,28,14,0,894.0,105.0,2.6,20.0,883.0,391.0,280.02
2016,7,28,14,15,887.5,103.5,2.6,20.0,855.0,336.68,232.29
2016,7,28,14,30,881.0,102.0,2.6,20.0,827.0,282.58,184.88
2016,7,28,14,45,873.0,100.0,2.65,20.0,793.0,228.32,139.21
2016,7,28,15,0,865.0,98.0,2.7,20.0,759.0,174.85,98.83
2016,7,28,15,15,661.5,174.5,2.65,19.5,664.5,138.14,87.21
2016,7,28,15,30,458.0,251.0,2.6,19.0,570.0,146.91,119.09
2016,7,28,15,45,636.5,170.0,2.6,19.0,581.5,104.64,83.86
2016,7,28,16,0,815.0,89.0,2.6,19.0,593.0,66.9,52.03
2016,7,28,16,15,796.0,86.0,2.6,18.5,545.5,65.78,51.38
2016,7,28,16,30,777.0,83.0,2.6,18.0,498.0,64.58,50.63
2016,7,28,16,45,752.0,79.5,2.6,18.0,448.5,62.86,49.32
2016,7,28,17,0,727.0,76.0,2.6,18.0,399.0,61.08,47.95
2016,7,28,17,15,693.0,71.5,2.55,17.5,348.5,58.35,45.82
2016,7,28,17,30,659.0,67.0,2.5,17.0,298.0,50.99,39.55
2016,7,28,17,45,610.5,61.5,2.5,17.0,248.5,47.47,36.49
2016,7,28,18,0,562.0,56.0,2.5,17.0,199.0,43.9,33.26
2016,7,28,18,15,492.0,48.5,2.45,16.5,153.0,38.55,28.37
2016,7,28,18,30,422.0,41.0,2.4,16.0,107.0,33.12,23.22
2016,7,28,18,45,311.5,30.5,2.4,15.5,69.5,24.87,15.16
2016,7,28,19,0,201.0,20.0,2.4,15.0,32.0,16.47,0.0
2016,7,28,19,15,100.5,10.0,2.4,14.5,16.0,8.54,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,7.5,1.75,12.0,10.5,49.51,0.0
2016,7,29,5,30,133.0,15.0,1.8,12.0,21.0,136.42,0.0
2016,7,29,5,45,242.0,27.5,1.85,12.5,55.0,259.51,195.31
2016,7,29,6,0,351.0,40.0,1.9,13.0,89.0,366.9,300.49
2016,7,29,6,15,426.5,49.0,1.85,13.5,133.0,451.72,372.94
2016,7,29,6,30,502.0,58.0,1.8,14.0,177.0,540.77,444.68
2016,7,29,6,45,553.0,65.0,1.75,14.5,225.5,609.05,496.74
2016,7,29,7,0,604.0,72.0,1.7,15.0,274.0,678.48,546.96
2016,7,29,7,15,641.5,77.5,1.65,15.5,324.0,733.85,584.49
2016,7,29,7,30,679.0,83.0,1.6,16.0,374.0,788.66,620.1
2016,7,29,7,45,707.5,87.0,1.6,16.5,423.5,826.13,642.8
2016,7,29,8,0,736.0,91.0,1.6,17.0,473.0,867.8,667.97
2016,7,29,8,15,757.0,94.5,1.6,17.0,520.5,899.16,686.81
2016,7,29,8,30,778.0,98.0,1.6,17.0,568.0,927.89,703.78
2016,7,29,8,45,796.5,100.0,1.65,17.5,613.0,949.36,715.16
2016,7,29,9,0,815.0,102.0,1.7,18.0,658.0,967.75,724.58
2016,7,29,9,15,827.5,104.0,1.75,18.5,698.0,964.8,720.01
2016,7,29,9,30,840.0,106.0,1.8,19.0,738.0,970.68,721.67
2016,7,29,9,45,850.0,108.0,1.85,19.5,773.0,970.67,719.49
2016,7,29,10,0,860.0,110.0,1.9,20.0,808.0,967.19,715.25
2016,7,29,10,15,867.0,111.5,1.95,20.0,837.5,956.8,708.02
2016,7,29,10,30,874.0,113.0,2.0,20.0,867.0,943.01,698.72
2016,7,29,10,45,883.0,111.5,2.05,20.0,890.5,924.73,686.55
2016,7,29,11,0,892.0,110.0,2.1,20.0,914.0,903.13,672.26
2016,7,29,11,15,895.5,111.0,2.15,20.0,930.0,875.88,654.2
2016,7,29,11,30,899.0,112.0,2.2,20.0,946.0,845.66,634.11
2016,7,29,11,45,905.0,109.5,2.25,20.0,955.5,811.53,611.26
2016,7,29,12,0,911.0,107.0,2.3,20.0,965.0,774.71,586.4
2016,7,29,12,15,911.5,107.0,2.35,20.0,965.5,733.53,556.94
2016,7,29,12,30,912.0,107.0,2.4,20.0,966.0,690.32,524.72
2016,7,29,12,45,911.5,106.5,2.45,20.0,959.5,644.26,489.58
2016,7,29,13,0,911.0,106.0,2.5,20.0,953.0,596.64,452.29
2016,7,29,13,15,908.0,105.5,2.5,20.0,939.0,546.36,411.74
2016,7,29,13,30,905.0,105.0,2.5,20.0,925.0,495.13,369.29
2016,7,29,13,45,904.0,102.0,2.55,20.0,905.0,442.19,324.42
2016,7,29,14,0,903.0,99.0,2.6,20.0,885.0,388.53,277.79
2016,7,29,14,15,897.0,98.0,2.6,20.0,857.0,334.2,229.93
2016,7,29,14,30,891.0,97.0,2.6,20.0,829.0,280.02,182.38
2016,7,29,14,45,886.0,94.0,2.6,20.0,796.0,225.09,136.07
2016,7,29,15,0,881.0,91.0,2.6,20.0,763.0,170.65,95.03
2016,7,29,15,15,694.5,161.0,2.6,19.5,673.5,130.72,80.92
2016,7,29,15,30,508.0,231.0,2.6,19.0,584.0,137.08,110.91
2016,7,29,15,45,673.5,156.0,2.6,19.0,591.0,96.75,77.21
2016,7,29,16,0,839.0,81.0,2.6,19.0,598.0,72.07,56.47
2016,7,29,16,15,821.5,78.0,2.55,18.5,551.0,70.06,55.06
2016,7,29,16,30,804.0,75.0,2.5,18.0,504.0,59.52,46.26
2016,7,29,16,45,783.0,71.5,2.45,18.0,454.5,57.62,44.78
2016,7,29,17,0,762.0,68.0,2.4,18.0,405.0,55.63,43.21
2016,7,29,17,15,730.0,64.0,2.4,17.5,354.0,53.04,41.18
2016,7,29,17,30,698.0,60.0,2.4,17.0,303.0,50.4,39.03
2016,7,29,17,45,654.0,55.0,2.4,17.0,253.0,46.78,35.87
2016,7,29,18,0,610.0,50.0,2.4,17.0,203.0,43.1,32.55
2016,7,29,18,15,540.5,43.5,2.35,16.5,156.0,34.85,25.1
2016,7,29,18,30,471.0,37.0,2.3,16.0,109.0,30.03,20.51
2016,7,29,18,45,357.5,27.5,2.3,15.5,70.5,22.47,13.04
2016,7,29,19,0,244.0,18.0,2.3,15.0,32.0,14.82,0.0
2016,7,29,19,15,122.0,9.0,2.3,14.5,16.0,7.68,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.0,11.0,69.22,0.0
2016,7,30,5,30,194.0,15.0,1.5,12.0,22.0,146.24,0.0
2016,7,30,5,45,320.5,25.0,1.55,12.5,59.0,313.84,232.69
2016,7,30,6,0,447.0,35.0,1.6,13.0,96.0,434.42,351.97
2016,7,30,6,15,523.0,42.0,1.6,13.5,142.5,519.79,424.35
2016,7,30,6,30,599.0,49.0,1.6,14.0,189.0,603.01,490.61
2016,7,30,6,45,439.0,83.5,1.65,14.5,200.0,525.54,431.54
2016,7,30,7,0,279.0,118.0,1.7,15.0,211.0,415.9,343.68
2016,7,30,7,15,282.0,140.0,1.65,15.0,247.0,450.2,370.22
2016,7,30,7,30,285.0,162.0,1.6,15.0,283.0,482.92,393.78
2016,7,30,7,45,550.0,117.5,1.6,15.5,389.0,717.96,571.2
2016,7,30,8,0,815.0,73.0,1.6,16.0,495.0,910.71,701.44
2016,7,30,8,15,422.0,151.0,1.65,16.5,371.0,628.76,496.2
2016,7,30,8,30,29.0,229.0,1.7,17.0,247.0,259.37,204.5
2016,7,30,8,45,454.5,156.0,1.75,17.5,464.5,664.97,524.86
2016,7,30,9,0,880.0,83.0,1.8,18.0,682.0,998.21,749.62
2016,7,30,9,15,890.5,84.5,1.9,18.0,722.5,1005.08,749.64
2016,7,30,9,30,901.0,86.0,2.0,18.0,763.0,1008.47,751.48
2016,7,30,9,45,909.5,87.5,2.1,18.5,798.5,1006.3,748.42
2016,7,30,10,0,918.0,89.0,2.2,19.0,834.0,1000.54,743.16
2016,7,30,10,15,924.0,90.0,2.25,19.0,863.0,988.2,734.56
2016,7,30,10,30,930.0,91.0,2.3,19.0,892.0,972.34,723.8
2016,7,30,10,45,934.0,92.0,2.4,19.0,914.5,951.15,710.09
2016,7,30,11,0,938.0,93.0,2.5,19.0,937.0,926.61,694.15
2016,7,30,11,15,940.5,93.5,2.55,19.0,952.5,897.06,674.35
2016,7,30,11,30,943.0,94.0,2.6,19.0,968.0,864.49,652.45
2016,7,30,11,45,944.5,94.5,2.65,19.0,975.5,828.27,627.93
2016,7,30,12,0,946.0,95.0,2.7,19.0,983.0,789.41,601.41
2016,7,30,12,15,946.0,95.0,2.7,19.0,984.0,746.65,570.6
2016,7,30,12,30,946.0,95.0,2.7,19.0,985.0,701.79,536.59
2016,7,30,12,45,546.0,280.5,2.75,19.0,793.5,557.61,426.14
2016,7,30,13,0,146.0,466.0,2.8,19.0,602.0,444.56,338.63
2016,7,30,13,15,541.5,280.0,2.75,19.0,771.5,483.45,368.12
2016,7,30,13,30,937.0,94.0,2.7,19.0,941.0,500.31,375.0
2016,7,30,13,45,934.5,92.5,2.7,19.0,920.0,446.19,328.31
2016,7,30,14,0,932.0,91.0,2.7,19.0,899.0,391.43,280.33
2016,7,30,14,15,926.5,90.0,2.65,18.5,871.0,335.68,231.33
2016,7,30,14,30,921.0,89.0,2.6,18.0,843.0,280.01,182.46
2016,7,30,14,45,915.5,86.5,2.6,18.0,809.5,223.64,134.67
2016,7,30,15,0,910.0,84.0,2.6,18.0,776.0,167.81,92.55
2016,7,30,15,15,900.5,82.5,2.55,18.0,736.5,113.07,62.27
2016,7,30,15,30,891.0,81.0,2.5,18.0,697.0,72.42,56.65
2016,7,30,15,45,554.0,176.5,2.5,18.0,551.0,107.59,86.82
2016,7,30,16,0,217.0,272.0,2.5,18.0,405.0,179.74,147.84
2016,7,30,16,15,526.5,171.0,2.5,17.5,459.5,110.88,90.18
2016,7,30,16,30,836.0,70.0,2.5,17.0,514.0,65.03,51.21
2016,7,30,16,45,815.0,67.0,2.5,17.0,463.5,62.56,49.28
2016,7,30,17,0,794.0,64.0,2.5,17.0,413.0,53.14,41.21
2016,7,30,17,15,763.0,60.5,2.5,16.5,361.5,50.79,39.37
2016,7,30,17,30,732.0,57.0,2.5,16.0,310.0,48.41,37.44
2016,7,30,17,45,687.0,52.5,2.55,15.5,259.0,45.05,34.57
2016,7,30,18,0,642.0,48.0,2.6,15.0,208.0,41.68,31.55
2016,7,30,18,15,573.0,41.5,2.55,14.5,159.5,36.4,26.68
2016,7,30,18,30,504.0,35.0,2.5,14.0,111.0,31.08,21.58
2016,7,30,18,45,387.0,26.0,2.5,14.0,71.5,21.32,12.05
2016,7,30,19,0,270.0,17.0,2.5,14.0,32.0,14.03,0.0
2016,7,30,19,15,135.0,8.5,2.45,13.5,16.0,7.26,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,5.97,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,148.68,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,317.02,231.42
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,439.86,356.7
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,518.49,425.46
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,609.41,499.45
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,408.09,340.82
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,117.21,94.19
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,218.14,180.76
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,326.69,269.54
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,295.76,241.8
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,282.89,229.02
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,265.54,213.28
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,229.04,182.5
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,459.58,365.69
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,670.71,520.32
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,697.75,536.34
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,722.74,552.53
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,891.81,672.91
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,1003.91,743.22
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,992.46,733.98
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,977.41,724.01
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,903.62,673.92
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,806.1,601.58
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,853.34,639.81
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,870.26,651.69
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,784.38,590.02
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,690.74,519.6
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,709.99,537.76
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,705.76,536.92
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,577.52,438.82
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,477.7,362.05
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,499.63,378.66
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,502.57,375.56
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,447.68,328.63
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,392.13,280.24
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,335.96,231.12
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,279.93,182.12
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,223.26,134.26
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,167.17,92.28
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,111.91,62.37
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,73.03,57.42
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,71.58,56.38
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,70.0,55.19
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,99.7,81.13
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,154.85,128.89
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,138.75,115.43
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,126.86,105.59
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,81.5,66.54
