Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,49.89,38.9
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,46.18,35.72
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,42.43,32.35
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,37.2,27.49
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,29.33,20.11
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,21.73,12.3
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,14.03,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,7.26,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,116.96,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,285.85,204.48
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,412.6,334.99
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,500.35,411.23
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,592.66,486.6
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,354.87,298.3
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,53.87,40.39
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,80.92,63.42
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,108.21,85.94
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,135.93,108.6
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,163.49,130.69
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,254.74,204.82
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,329.66,263.7
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,480.45,380.86
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,631.04,491.3
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,847.33,649.71
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,1008.6,755.16
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,1004.31,748.2
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,996.36,740.98
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,984.86,733.01
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,969.82,722.83
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,949.89,708.18
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,926.56,691.39
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,897.3,671.98
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,865.01,650.48
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,829.05,626.36
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,790.44,600.24
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,747.55,569.47
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,702.59,535.82
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,654.53,499.02
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,604.97,460.04
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,553.23,418.25
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,500.48,374.39
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,446.23,328.07
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,391.4,280.12
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,335.65,231.22
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,280.05,182.56
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,223.9,135.32
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,168.48,94.22
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,113.8,65.23
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,77.6,61.35
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,76.27,60.41
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,74.8,59.34
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,64.21,50.47
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,63.23,49.9
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,61.74,48.78
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,60.21,47.62
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,57.39,45.37
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,54.49,43.0
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,46.8,36.26
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,43.53,33.31
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,38.09,28.25
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,32.61,22.93
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,23.83,13.82
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,14.91,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,7.68,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,88.05,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,259.57,181.21
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,392.99,320.15
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,485.59,401.11
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,582.92,481.19
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,361.2,304.08
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,68.39,52.74
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,92.84,73.48
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,117.05,93.35
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,137.8,110.15
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,158.46,126.6
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,192.94,154.5
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,227.19,181.76
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,662.77,527.83
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,1007.08,762.3
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,1015.15,761.22
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,1019.7,761.84
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,1016.42,756.74
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,1009.47,749.52
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,997.65,740.73
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,982.24,729.78
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,961.94,714.98
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,938.19,698.03
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,908.44,677.93
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,875.62,655.8
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,838.65,631.25
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,799.04,604.68
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,755.56,573.3
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,709.98,539.16
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,660.75,500.5
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,610.39,460.19
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,558.05,418.49
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,504.75,374.71
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,450.07,328.57
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,394.97,280.9
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,338.6,231.63
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,282.5,182.86
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,226.23,136.25
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,170.86,95.97
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,116.46,68.05
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,82.78,65.25
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,71.69,56.03
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,71.44,55.99
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,70.42,55.42
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,69.34,54.8
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,67.71,53.58
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,66.04,52.31
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,57.78,45.35
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,54.96,43.07
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,51.54,40.06
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,48.12,36.92
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,41.65,30.98
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,35.09,24.71
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,25.11,14.4
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,14.03,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,7.68,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,71.36,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,235.89,158.0
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,365.3,293.69
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,459.61,372.75
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,558.84,449.77
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,491.11,397.34
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,399.3,323.89
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,621.22,491.89
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,819.06,623.92
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,864.67,648.04
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,908.27,672.46
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,939.47,690.75
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,967.85,707.34
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,989.04,719.2
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,995.03,721.65
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,1003.97,727.65
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,1009.42,731.5
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,1008.26,730.93
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,1003.48,728.1
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,992.13,721.6
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,977.2,712.89
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,956.45,699.79
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,932.3,684.38
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,903.57,667.04
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,871.74,647.38
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,835.35,624.31
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,796.3,599.05
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,753.34,569.63
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,708.26,537.44
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,660.4,501.41
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,610.8,462.85
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,558.36,420.54
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,504.91,376.15
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,449.86,329.36
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,394.42,281.06
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,337.7,231.56
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,281.19,182.44
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,224.67,135.41
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,169.05,95.03
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,114.07,67.33
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,82.39,65.22
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,81.15,64.37
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,70.42,55.36
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,103.11,83.8
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,151.98,126.1
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,101.56,83.12
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,63.28,50.1
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,60.55,47.98
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,52.99,41.5
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,49.11,38.07
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,45.17,34.45
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,38.97,28.72
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,32.69,22.68
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,23.48,12.85
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,14.51,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,7.26,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,62.92,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,230.0,149.41
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,365.72,297.68
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,460.35,381.43
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,559.78,464.3
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,634.48,523.38
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,710.55,580.64
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,431.72,360.44
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,82.48,64.09
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,104.15,82.19
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,125.68,99.53
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,132.89,105.08
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,140.2,110.71
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,160.32,126.89
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,180.28,142.8
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,191.81,151.72
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,203.24,160.55
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,235.32,185.52
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,266.89,209.71
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,254.95,199.85
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,243.52,190.55
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,269.2,210.49
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,294.16,229.66
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,335.15,261.09
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,362.24,281.56
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,358.83,278.74
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,355.1,275.79
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,336.68,261.48
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,319.05,247.83
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,324.58,252.08
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,329.01,255.39
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,328.66,254.99
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,327.21,253.68
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,334.9,258.99
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,338.74,260.87
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,305.16,235.07
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,274.59,211.94
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,250.51,193.64
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,227.88,176.77
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,201.28,157.57
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,193.04,159.5
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,174.76,144.56
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,156.15,129.24
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,130.36,107.86
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,103.73,85.41
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,86.32,70.54
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,68.56,55.19
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,59.71,47.64
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,50.53,39.65
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,41.74,31.8
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,41.31,31.29
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,35.79,26.13
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,30.23,20.69
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,20.95,10.62
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,11.95,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,5.97,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,60.64,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,221.17,136.22
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,352.97,286.37
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,447.6,370.11
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,547.31,452.83
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,620.72,510.51
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,695.37,566.22
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,439.75,365.56
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,105.51,83.55
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,119.83,95.72
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,134.04,107.14
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,153.17,122.66
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,172.22,137.93
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,195.16,155.91
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,217.87,173.43
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,225.46,178.93
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,233.05,184.48
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,359.25,283.49
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,466.11,363.53
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,468.66,363.88
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,470.68,364.53
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,635.68,488.62
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,769.96,584.03
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,749.47,567.74
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,727.09,551.48
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,703.1,533.14
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,677.41,513.46
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,601.68,457.21
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,536.08,408.02
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,492.5,375.68
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,451.97,345.25
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,469.09,357.49
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,470.04,355.18
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,432.14,321.2
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,387.3,278.3
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,327.29,226.13
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,272.6,178.52
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,218.27,133.92
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,165.63,96.52
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,113.3,70.99
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,88.4,70.63
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,88.59,71.01
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,80.62,64.38
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,79.46,63.73
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,78.21,63.0
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,76.4,61.64
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,74.51,60.2
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,71.33,57.7
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,68.07,55.04
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,62.53,50.13
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,54.23,42.58
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,45.19,34.25
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,35.99,25.5
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,23.54,12.06
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,11.95,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,34.48,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,185.45,106.64
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,311.0,251.87
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,406.07,337.05
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,507.51,421.93
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,585.92,484.25
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,665.87,544.7
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,426.35,354.76
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,107.82,85.53
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,154.14,124.69
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,218.93,177.43
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,208.44,168.0
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,216.32,173.65
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,388.88,311.84
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,520.21,411.6
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,601.48,471.03
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,659.04,512.49
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,848.57,652.22
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,984.34,741.36
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,973.56,731.57
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,959.26,721.15
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,939.19,706.17
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,915.77,689.08
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,886.91,669.22
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,855.06,647.35
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,818.84,622.79
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,780.09,595.98
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,737.86,564.45
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,693.58,530.75
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,645.28,493.5
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,595.77,454.3
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,544.5,412.62
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,492.31,368.96
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,438.66,322.93
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,384.6,275.49
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,329.48,227.2
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,274.65,179.55
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,219.25,133.74
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,164.68,94.96
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,101.05,61.56
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,77.9,61.68
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,76.7,60.84
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,75.36,59.88
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,74.16,59.16
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,72.87,58.37
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,70.68,56.66
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,62.6,49.76
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,59.96,47.68
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,57.27,45.48
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,52.43,41.25
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,47.5,36.76
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,40.61,30.32
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,33.62,23.48
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,21.02,9.61
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,11.1,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,63.1,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,233.49,125.44
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,382.75,309.87
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,478.75,395.86
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,580.18,479.61
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,654.29,537.89
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,723.86,589.59
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,781.2,630.17
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,837.58,668.26
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,735.71,589.79
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,585.02,472.06
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,802.72,633.65
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,971.28,745.13
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,990.96,751.84
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,1007.39,757.92
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,1015.34,759.83
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,1019.72,759.55
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,1016.11,753.52
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,1008.81,745.38
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,997.16,737.48
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,981.86,727.34
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,960.53,711.99
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,935.74,694.5
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,906.39,675.32
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,873.88,653.97
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,836.62,628.53
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,796.61,601.0
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,752.37,569.23
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,705.98,534.73
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,656.43,497.0
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,605.32,456.96
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,552.22,414.19
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,498.03,369.19
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,441.66,321.22
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,384.79,271.68
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,327.29,221.13
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,269.98,171.34
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,212.36,124.34
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,155.65,85.01
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,99.64,60.12
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,77.5,60.6
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,76.66,60.08
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,75.73,59.47
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,65.08,50.66
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,63.72,49.79
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,62.17,48.62
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,60.6,47.43
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,57.74,45.17
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,54.84,42.79
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,46.31,35.35
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,42.23,31.67
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,36.32,26.16
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,30.38,20.33
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,20.65,8.47
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,11.1,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,186.63,88.11
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,362.67,290.04
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,458.09,375.19
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,558.99,458.04
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,631.55,514.01
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,705.53,567.73
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,757.15,602.17
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,814.51,639.04
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,859.03,665.83
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,901.54,690.45
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,933.15,707.74
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,961.95,723.01
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,969.89,724.44
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,986.16,731.68
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,995.06,736.25
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,1000.45,738.77
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,999.96,736.99
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,995.84,733.03
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,984.38,725.82
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,969.3,716.35
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,948.35,702.25
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,923.97,685.84
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,894.04,666.47
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,861.04,644.9
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,823.95,620.7
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,784.21,594.32
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,740.55,562.59
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,694.77,528.28
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,646.28,491.2
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,596.1,451.64
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,543.18,409.28
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,489.2,364.63
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,433.62,316.76
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,377.5,267.36
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,320.58,216.87
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,263.85,167.32
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,206.67,120.59
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,150.29,81.75
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,95.08,58.3
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,76.12,59.7
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,74.36,58.39
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,72.46,56.95
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,70.65,55.69
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,60.88,47.54
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,58.56,45.69
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,56.14,43.73
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,53.5,41.64
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,50.84,39.45
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,46.34,35.45
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,38.39,28.25
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,32.73,22.98
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,27.05,17.39
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,18.08,5.87
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,9.39,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,182.07,73.15
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,356.03,281.8
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,452.4,366.26
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,554.52,447.2
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,624.85,498.02
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,696.38,545.7
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,754.32,583.65
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,806.14,615.81
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,851.43,642.43
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,894.74,666.98
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,926.19,684.33
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,954.86,699.89
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,964.38,704.36
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,982.38,714.6
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,991.81,717.17
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,997.71,717.78
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,996.26,715.11
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,991.19,710.44
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,979.71,703.3
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,964.62,694.06
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,942.74,679.32
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,917.51,662.57
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,887.7,644.91
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,854.83,625.04
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,818.01,601.69
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,778.58,576.16
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,735.15,545.96
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,689.62,513.32
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,640.81,477.55
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,590.55,439.37
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,538.32,398.88
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,485.1,356.04
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,430.28,309.98
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,375.17,262.49
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,318.86,213.43
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,262.78,165.31
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,206.84,120.56
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,151.97,83.84
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,97.7,61.94
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,81.68,63.9
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,70.85,54.93
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,70.54,54.85
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,69.11,53.93
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,67.59,52.93
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,66.24,51.96
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,59.47,46.27
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,56.31,43.75
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,53.07,41.07
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,49.18,37.71
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,45.31,34.17
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,38.33,27.77
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,31.26,20.87
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,18.71,5.12
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,8.54,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,17.5,2.05,12.5,33.5,161.63,51.03
2016,8,10,6,0,292.0,35.0,2.1,13.0,67.0,313.51,249.89
2016,8,10,6,15,385.5,45.0,2.0,13.5,111.0,411.06,337.98
2016,8,10,6,30,479.0,55.0,1.9,14.0,155.0,514.39,423.02
2016,8,10,6,45,538.5,63.0,1.8,14.5,205.0,590.38,482.36
2016,8,10,7,0,598.0,71.0,1.7,15.0,255.0,667.99,539.51
2016,8,10,7,15,640.5,76.5,1.6,15.0,306.5,727.55,581.34
2016,8,10,7,30,683.0,82.0,1.5,15.0,358.0,786.69,621.03
2016,8,10,7,45,716.0,86.0,1.45,15.5,409.5,833.72,649.95
2016,8,10,8,0,749.0,90.0,1.4,16.0,461.0,873.65,673.09
2016,8,10,8,15,771.5,93.5,1.4,16.5,510.0,906.35,691.44
2016,8,10,8,30,794.0,97.0,1.4,17.0,559.0,936.32,707.71
2016,8,10,8,45,814.5,98.5,1.4,17.5,605.5,958.82,718.87
2016,8,10,9,0,835.0,100.0,1.4,18.0,652.0,978.12,727.96
2016,8,10,9,15,848.0,102.5,1.45,18.0,693.5,975.96,725.31
2016,8,10,9,30,861.0,105.0,1.5,18.0,735.0,982.21,728.59
2016,8,10,9,45,617.0,223.0,1.55,18.5,685.5,876.29,655.93
2016,8,10,10,0,373.0,341.0,1.6,19.0,636.0,722.7,544.14
2016,8,10,10,15,636.0,225.5,1.65,19.0,752.0,864.26,648.5
2016,8,10,10,30,899.0,110.0,1.7,19.0,868.0,952.35,705.77
2016,8,10,10,45,905.0,110.5,1.75,19.0,891.0,931.99,691.18
2016,8,10,11,0,911.0,111.0,1.8,19.0,914.0,908.26,675.65
2016,8,10,11,15,915.0,112.0,1.85,19.0,930.0,880.02,657.11
2016,8,10,11,30,919.0,113.0,1.9,19.0,946.0,848.68,636.44
2016,8,10,11,45,921.0,113.0,2.0,19.5,954.5,811.98,611.28
2016,8,10,12,0,923.0,113.0,2.1,20.0,963.0,772.67,583.84
2016,8,10,12,15,923.0,113.0,2.15,20.0,963.5,729.59,552.4
2016,8,10,12,30,923.0,113.0,2.2,20.0,964.0,684.44,518.68
2016,8,10,12,45,920.5,113.5,2.3,20.0,956.0,636.34,482.11
2016,8,10,13,0,918.0,114.0,2.4,20.0,948.0,586.78,443.27
2016,8,10,13,15,915.0,113.0,2.4,19.5,933.0,534.63,401.68
2016,8,10,13,30,912.0,112.0,2.4,19.0,918.0,481.53,357.94
2016,8,10,13,45,908.0,110.5,2.45,19.0,896.0,426.95,311.18
2016,8,10,14,0,904.0,109.0,2.5,19.0,874.0,371.93,262.99
2016,8,10,14,15,897.0,107.5,2.5,19.0,844.5,315.87,213.6
2016,8,10,14,30,890.0,106.0,2.5,19.0,815.0,260.11,165.32
2016,8,10,14,45,881.5,103.5,2.5,19.0,779.5,203.99,120.11
2016,8,10,15,0,873.0,101.0,2.5,19.0,744.0,148.77,83.11
2016,8,10,15,15,861.0,99.0,2.5,18.5,703.0,94.81,62.28
2016,8,10,15,30,849.0,97.0,2.5,18.0,662.0,81.61,64.63
2016,8,10,15,45,834.0,94.0,2.5,18.0,617.0,70.23,55.09
2016,8,10,16,0,819.0,91.0,2.5,18.0,572.0,69.27,54.45
2016,8,10,16,15,798.0,87.5,2.5,17.5,522.5,67.79,53.46
2016,8,10,16,30,777.0,84.0,2.5,17.0,473.0,66.22,52.4
2016,8,10,16,45,750.0,79.5,2.55,17.0,422.0,63.74,50.43
2016,8,10,17,0,723.0,75.0,2.6,17.0,371.0,61.17,48.35
2016,8,10,17,15,683.5,70.0,2.6,16.5,319.0,53.2,41.56
2016,8,10,17,30,644.0,65.0,2.6,16.0,267.0,50.2,39.05
2016,8,10,17,45,588.0,58.5,2.6,16.0,216.5,45.85,35.15
2016,8,10,18,0,532.0,52.0,2.6,16.0,166.0,41.44,31.04
2016,8,10,18,15,442.0,43.0,2.55,15.5,120.5,34.71,24.75
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,27.9,18.0
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,13.68,1.12
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
