Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,1.6,12.5,32.5,161.38,34.12
2016,8,11,6,0,299.0,33.0,1.7,13.0,65.0,316.76,250.73
2016,8,11,6,15,391.5,43.5,1.7,13.5,109.5,413.83,339.03
2016,8,11,6,30,484.0,54.0,1.7,14.0,154.0,516.98,423.99
2016,8,11,6,45,537.5,63.0,1.75,14.5,203.0,589.16,481.05
2016,8,11,7,0,591.0,72.0,1.8,15.0,252.0,662.66,536.23
2016,8,11,7,15,328.5,115.0,1.75,15.0,218.5,481.45,394.84
2016,8,11,7,30,66.0,158.0,1.7,15.0,185.0,233.15,190.45
2016,8,11,7,45,77.0,182.0,1.65,15.5,217.5,268.87,219.47
2016,8,11,8,0,88.0,206.0,1.6,16.0,250.0,304.11,246.36
2016,8,11,8,15,176.5,225.5,1.6,16.5,324.5,430.65,345.88
2016,8,11,8,30,265.0,245.0,1.6,17.0,399.0,559.34,441.75
2016,8,11,8,45,530.5,182.0,1.65,17.5,521.0,768.8,596.53
2016,8,11,9,0,796.0,119.0,1.7,18.0,643.0,960.86,723.39
2016,8,11,9,15,810.0,122.0,1.7,18.0,685.0,971.87,726.57
2016,8,11,9,30,824.0,125.0,1.7,18.0,727.0,979.36,729.76
2016,8,11,9,45,629.5,217.0,1.75,18.5,690.0,881.75,662.44
2016,8,11,10,0,435.0,309.0,1.8,19.0,653.0,766.46,577.66
2016,8,11,10,15,664.5,213.0,1.85,19.0,760.5,877.9,660.05
2016,8,11,10,30,894.0,117.0,1.9,19.0,868.0,953.52,708.92
2016,8,11,10,45,722.0,219.5,1.95,19.0,837.0,890.6,665.88
2016,8,11,11,0,550.0,322.0,2.0,19.0,806.0,805.0,603.36
2016,8,11,11,15,730.0,222.0,2.05,19.0,876.0,840.55,632.35
2016,8,11,11,30,910.0,122.0,2.1,19.0,946.0,847.9,638.25
2016,8,11,11,45,911.0,123.0,2.15,19.5,954.0,811.31,612.15
2016,8,11,12,0,912.0,124.0,2.2,20.0,962.0,772.17,583.88
2016,8,11,12,15,692.0,249.5,2.25,20.0,885.5,689.85,521.05
2016,8,11,12,30,472.0,375.0,2.3,20.0,809.0,609.09,459.53
2016,8,11,12,45,687.0,251.5,2.35,20.0,877.5,606.35,458.89
2016,8,11,13,0,902.0,128.0,2.4,20.0,946.0,586.43,442.9
2016,8,11,13,15,898.5,127.5,2.45,19.5,931.0,534.87,401.76
2016,8,11,13,30,895.0,127.0,2.5,19.0,916.0,482.42,358.67
2016,8,11,13,45,891.0,125.0,2.55,19.0,893.5,428.09,312.15
2016,8,11,14,0,887.0,123.0,2.6,19.0,871.0,373.37,264.28
2016,8,11,14,15,879.5,121.5,2.6,19.0,841.5,317.84,215.46
2016,8,11,14,30,872.0,120.0,2.6,19.0,812.0,262.67,167.89
2016,8,11,14,45,863.0,117.5,2.6,19.0,776.5,207.24,123.58
2016,8,11,15,0,854.0,115.0,2.6,19.0,741.0,143.04,79.86
2016,8,11,15,15,841.0,112.0,2.6,18.5,699.5,88.57,59.28
2016,8,11,15,30,828.0,109.0,2.6,18.0,658.0,78.4,61.92
2016,8,11,15,45,811.5,105.5,2.6,18.0,612.5,77.47,61.32
2016,8,11,16,0,795.0,102.0,2.6,18.0,567.0,76.46,60.64
2016,8,11,16,15,772.5,98.0,2.6,17.5,517.5,74.9,59.62
2016,8,11,16,30,750.0,94.0,2.6,17.0,468.0,73.25,58.53
2016,8,11,16,45,721.0,89.0,2.6,17.0,416.5,64.65,51.23
2016,8,11,17,0,692.0,84.0,2.6,17.0,365.0,62.21,49.27
2016,8,11,17,15,650.0,78.0,2.6,16.5,313.0,58.81,46.51
2016,8,11,17,30,608.0,72.0,2.6,16.0,261.0,55.31,43.57
2016,8,11,17,45,549.5,64.0,2.6,15.5,210.5,50.01,38.9
2016,8,11,18,0,491.0,56.0,2.6,15.0,160.0,44.59,33.93
2016,8,11,18,15,401.0,45.5,2.5,14.5,114.5,36.76,26.61
2016,8,11,18,30,311.0,35.0,2.4,14.0,69.0,28.77,18.67
2016,8,11,18,45,155.5,17.5,2.3,14.0,34.5,14.14,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.0,1.9,11.5,32.0,161.92,13.64
2016,8,12,6,0,306.0,32.0,2.0,12.0,64.0,320.87,253.79
2016,8,12,6,15,399.5,42.5,1.95,12.5,109.0,418.76,344.4
2016,8,12,6,30,493.0,53.0,1.9,13.0,154.0,522.88,430.72
2016,8,12,6,45,556.0,60.5,1.9,13.5,204.5,601.48,492.94
2016,8,12,7,0,619.0,68.0,1.9,14.0,255.0,681.88,553.19
2016,8,12,7,15,661.0,73.5,1.9,14.5,307.5,741.36,595.01
2016,8,12,7,30,703.0,79.0,1.9,15.0,360.0,800.36,634.78
2016,8,12,7,45,735.0,83.0,1.9,15.5,412.0,841.07,660.1
2016,8,12,8,0,767.0,87.0,1.9,16.0,464.0,886.18,687.9
2016,8,12,8,15,789.5,90.5,1.85,16.0,513.5,918.99,707.24
2016,8,12,8,30,812.0,94.0,1.8,16.0,563.0,949.0,724.49
2016,8,12,8,45,830.5,96.5,1.8,16.5,610.0,970.72,735.27
2016,8,12,9,0,849.0,99.0,1.8,17.0,657.0,989.15,743.92
2016,8,12,9,15,862.0,101.5,1.85,17.5,698.5,986.92,739.68
2016,8,12,9,30,875.0,104.0,1.9,18.0,740.0,992.96,741.31
2016,8,12,9,45,882.5,107.0,1.95,18.5,775.5,990.53,737.42
2016,8,12,10,0,890.0,110.0,2.0,19.0,811.0,984.48,731.39
2016,8,12,10,15,897.0,111.5,2.1,19.0,841.0,972.73,723.78
2016,8,12,10,30,904.0,113.0,2.2,19.0,871.0,957.43,713.91
2016,8,12,10,45,910.0,113.5,2.3,19.5,894.0,936.7,699.14
2016,8,12,11,0,916.0,114.0,2.4,20.0,917.0,912.58,682.16
2016,8,12,11,15,919.0,115.0,2.45,20.0,933.0,883.09,662.43
2016,8,12,11,30,922.0,116.0,2.5,20.0,949.0,850.56,640.58
2016,8,12,11,45,924.5,115.5,2.6,20.0,957.0,813.44,615.82
2016,8,12,12,0,927.0,115.0,2.7,20.0,965.0,773.7,588.46
2016,8,12,12,15,927.0,115.0,2.75,20.0,965.5,730.22,556.22
2016,8,12,12,30,927.0,115.0,2.8,20.0,966.0,684.66,521.68
2016,8,12,12,45,927.0,114.0,2.85,20.0,958.5,636.46,484.29
2016,8,12,13,0,927.0,113.0,2.9,20.0,951.0,586.6,444.55
2016,8,12,13,15,924.0,112.5,2.9,20.0,936.0,534.19,401.57
2016,8,12,13,30,921.0,112.0,2.9,20.0,921.0,480.8,356.57
2016,8,12,13,45,917.0,110.5,2.9,20.0,898.5,425.55,308.97
2016,8,12,14,0,913.0,109.0,2.9,20.0,876.0,369.86,260.05
2016,8,12,14,15,906.0,107.5,2.85,20.0,847.0,313.14,210.09
2016,8,12,14,30,899.0,106.0,2.8,20.0,818.0,256.72,161.48
2016,8,12,14,45,891.0,103.5,2.8,20.0,782.5,200.02,116.42
2016,8,12,15,0,883.0,101.0,2.8,20.0,747.0,144.17,80.24
2016,8,12,15,15,871.0,99.0,2.75,20.0,705.5,89.53,70.61
2016,8,12,15,30,859.0,97.0,2.7,20.0,664.0,81.89,64.39
2016,8,12,15,45,844.0,94.0,2.65,20.0,618.5,70.61,54.99
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,69.63,54.34
2016,8,12,16,15,807.5,87.5,2.5,19.5,523.0,68.12,53.34
2016,8,12,16,30,786.0,84.0,2.4,19.0,473.0,66.52,52.27
2016,8,12,16,45,758.5,79.5,2.35,19.0,421.5,64.03,50.29
2016,8,12,17,0,731.0,75.0,2.3,19.0,370.0,61.44,48.21
2016,8,12,17,15,690.5,70.0,2.15,18.5,317.0,53.43,41.43
2016,8,12,17,30,650.0,65.0,2.0,18.0,264.0,50.41,38.92
2016,8,12,17,45,591.0,58.5,1.9,17.5,213.0,46.04,35.08
2016,8,12,18,0,532.0,52.0,1.8,17.0,162.0,41.62,31.03
2016,8,12,18,15,438.0,42.5,1.8,16.5,116.0,34.46,24.35
2016,8,12,18,30,344.0,33.0,1.8,16.0,70.0,27.21,17.03
2016,8,12,18,45,172.0,16.5,1.8,15.5,35.0,13.37,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,2.0,12.5,31.0,158.19,0.0
2016,8,13,6,0,299.0,32.0,2.1,13.0,62.0,315.29,246.85
2016,8,13,6,15,394.5,42.0,2.05,13.5,106.0,413.9,339.14
2016,8,13,6,30,490.0,52.0,2.0,14.0,150.0,518.77,426.12
2016,8,13,6,45,553.5,59.0,1.95,14.5,200.5,596.91,487.82
2016,8,13,7,0,617.0,66.0,1.9,15.0,251.0,676.88,547.45
2016,8,13,7,15,659.0,71.5,1.85,15.5,302.5,736.23,588.75
2016,8,13,7,30,701.0,77.0,1.8,16.0,354.0,795.12,627.88
2016,8,13,7,45,481.5,137.0,1.75,16.5,339.5,662.05,527.41
2016,8,13,8,0,262.0,197.0,1.7,17.0,325.0,504.25,402.93
2016,8,13,8,15,536.0,143.5,1.7,17.5,441.0,728.75,572.79
2016,8,13,8,30,810.0,90.0,1.7,18.0,557.0,941.16,714.93
2016,8,13,8,45,829.0,92.0,1.7,18.5,603.0,962.72,723.32
2016,8,13,9,0,848.0,94.0,1.7,19.0,649.0,969.51,724.23
2016,8,13,9,15,860.5,96.0,1.75,19.0,690.5,978.07,728.67
2016,8,13,9,30,873.0,98.0,1.8,19.0,732.0,983.14,730.95
2016,8,13,9,45,885.5,98.5,1.85,19.5,768.5,982.95,728.58
2016,8,13,10,0,898.0,99.0,1.9,20.0,805.0,979.13,724.06
2016,8,13,10,15,905.0,100.5,1.95,20.0,835.0,967.48,715.97
2016,8,13,10,30,912.0,102.0,2.0,20.0,865.0,952.24,705.7
2016,8,13,10,45,917.5,102.5,2.05,20.5,888.0,931.09,690.32
2016,8,13,11,0,923.0,103.0,2.1,21.0,911.0,906.55,672.82
2016,8,13,11,15,926.5,103.5,2.15,21.0,926.5,877.02,653.32
2016,8,13,11,30,930.0,104.0,2.2,21.0,942.0,844.42,631.69
2016,8,13,11,45,932.0,104.0,2.3,21.0,950.0,807.3,607.24
2016,8,13,12,0,934.0,104.0,2.4,21.0,958.0,767.53,580.39
2016,8,13,12,15,934.0,104.0,2.45,21.0,958.5,723.94,548.32
2016,8,13,12,30,934.0,104.0,2.5,21.0,959.0,678.24,513.93
2016,8,13,12,45,919.0,112.0,2.55,21.0,947.5,628.14,475.26
2016,8,13,13,0,904.0,120.0,2.6,21.0,936.0,577.38,435.07
2016,8,13,13,15,901.0,119.0,2.65,21.0,920.5,525.58,393.01
2016,8,13,13,30,898.0,118.0,2.7,21.0,905.0,472.85,348.95
2016,8,13,13,45,897.0,115.0,2.75,21.0,884.0,418.77,302.57
2016,8,13,14,0,896.0,112.0,2.8,21.0,863.0,363.97,254.63
2016,8,13,14,15,889.0,110.5,2.8,21.0,833.5,308.09,205.68
2016,8,13,14,30,882.0,109.0,2.8,21.0,804.0,252.53,158.14
2016,8,13,14,45,876.0,105.0,2.85,21.0,769.5,196.06,113.65
2016,8,13,15,0,870.0,101.0,2.9,21.0,735.0,140.24,78.06
2016,8,13,15,15,857.5,99.0,2.9,20.5,694.0,86.3,67.77
2016,8,13,15,30,845.0,97.0,2.9,20.0,653.0,81.66,64.22
2016,8,13,15,45,832.0,93.0,2.9,20.0,608.0,69.84,54.35
2016,8,13,16,0,819.0,89.0,2.9,20.0,563.0,68.2,53.14
2016,8,13,16,15,798.0,86.0,2.9,19.5,514.0,67.01,52.41
2016,8,13,16,30,777.0,83.0,2.9,19.0,465.0,65.76,51.62
2016,8,13,16,45,750.5,78.0,2.9,19.0,414.0,62.88,49.31
2016,8,13,17,0,724.0,73.0,2.9,19.0,363.0,59.88,46.86
2016,8,13,17,15,683.5,68.0,2.8,18.5,310.5,56.62,44.23
2016,8,13,17,30,643.0,63.0,2.7,18.0,258.0,48.91,37.59
2016,8,13,17,45,585.0,56.5,2.65,18.0,207.5,44.5,33.64
2016,8,13,18,0,527.0,50.0,2.6,18.0,157.0,40.04,29.47
2016,8,13,18,15,431.0,41.0,2.6,17.5,111.5,33.25,23.13
2016,8,13,18,30,335.0,32.0,2.6,17.0,66.0,26.41,16.06
2016,8,13,18,45,167.5,16.0,2.6,16.5,33.0,12.99,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,168.0,15.0,2.1,12.5,31.5,168.76,0.0
2016,8,14,6,0,336.0,30.0,2.2,13.0,63.0,341.16,264.73
2016,8,14,6,15,434.0,39.0,2.15,13.5,108.5,441.3,360.33
2016,8,14,6,30,532.0,48.0,2.1,14.0,154.0,547.97,448.7
2016,8,14,6,45,594.5,54.0,2.1,14.5,205.0,624.8,509.51
2016,8,14,7,0,657.0,60.0,2.1,15.0,256.0,703.44,568.31
2016,8,14,7,15,377.5,109.5,2.1,15.5,227.0,518.79,425.38
2016,8,14,7,30,98.0,159.0,2.1,16.0,198.0,284.78,232.77
2016,8,14,7,45,118.5,183.0,2.1,16.5,236.5,330.8,269.79
2016,8,14,8,0,139.0,207.0,2.1,17.0,275.0,376.37,304.44
2016,8,14,8,15,181.5,227.5,2.1,17.5,326.0,438.48,351.74
2016,8,14,8,30,224.0,248.0,2.1,18.0,377.0,500.31,397.43
2016,8,14,8,45,549.5,167.5,2.1,18.5,517.5,779.29,606.2
2016,8,14,9,0,875.0,87.0,2.1,19.0,658.0,987.01,743.05
2016,8,14,9,15,886.5,89.0,2.1,19.0,699.5,994.6,743.92
2016,8,14,9,30,898.0,91.0,2.1,19.0,741.0,998.63,744.83
2016,8,14,9,45,884.5,104.5,2.15,19.5,771.5,987.43,735.11
2016,8,14,10,0,871.0,118.0,2.2,20.0,802.0,972.26,723.09
2016,8,14,10,15,878.5,119.5,2.2,20.0,831.5,960.96,714.66
2016,8,14,10,30,886.0,121.0,2.2,20.0,861.0,946.13,704.0
2016,8,14,10,45,895.0,120.0,2.25,20.5,885.0,926.71,689.61
2016,8,14,11,0,904.0,119.0,2.3,21.0,909.0,903.85,673.06
2016,8,14,11,15,907.5,120.0,2.35,21.0,924.5,874.85,653.73
2016,8,14,11,30,911.0,121.0,2.4,21.0,940.0,842.81,632.31
2016,8,14,11,45,915.0,119.5,2.45,21.0,948.5,806.08,607.58
2016,8,14,12,0,919.0,118.0,2.5,21.0,957.0,766.69,580.01
2016,8,14,12,15,919.0,118.0,2.55,21.0,956.5,723.31,548.02
2016,8,14,12,30,919.0,118.0,2.6,21.0,956.0,677.86,513.75
2016,8,14,12,45,909.5,122.5,2.65,21.0,946.0,628.49,475.6
2016,8,14,13,0,900.0,127.0,2.7,21.0,936.0,578.15,435.71
2016,8,14,13,15,896.5,126.0,2.75,21.0,920.5,526.1,393.39
2016,8,14,13,30,893.0,125.0,2.8,21.0,905.0,473.19,349.13
2016,8,14,13,45,887.0,124.0,2.85,21.0,882.0,418.69,302.5
2016,8,14,14,0,881.0,123.0,2.9,21.0,859.0,363.98,254.78
2016,8,14,14,15,873.5,121.0,2.95,20.5,829.5,308.26,206.54
2016,8,14,14,30,866.0,119.0,3.0,20.0,800.0,252.93,159.65
2016,8,14,14,45,856.5,117.0,3.05,20.0,764.5,197.91,116.6
2016,8,14,15,0,847.0,115.0,3.1,20.0,729.0,134.14,75.09
2016,8,14,15,15,834.0,112.0,3.15,20.0,687.5,79.97,62.6
2016,8,14,15,30,821.0,109.0,3.2,20.0,646.0,78.68,61.71
2016,8,14,15,45,804.5,105.5,3.25,20.0,600.5,77.74,61.1
2016,8,14,16,0,788.0,102.0,3.3,20.0,555.0,76.72,60.43
2016,8,14,16,15,765.0,98.0,3.3,19.5,506.0,75.15,59.41
2016,8,14,16,30,742.0,94.0,3.3,19.0,457.0,73.5,58.32
2016,8,14,16,45,712.5,89.0,3.35,18.5,405.5,64.86,51.15
2016,8,14,17,0,683.0,84.0,3.4,18.0,354.0,62.43,49.3
2016,8,14,17,15,639.5,78.0,3.3,17.5,302.0,59.03,46.53
2016,8,14,17,30,596.0,72.0,3.2,17.0,250.0,55.54,43.59
2016,8,14,17,45,534.5,63.5,3.15,17.0,200.0,49.84,38.46
2016,8,14,18,0,473.0,55.0,3.1,17.0,150.0,44.01,33.04
2016,8,14,18,15,374.0,44.0,3.0,16.5,105.5,35.71,25.3
2016,8,14,18,30,275.0,33.0,2.9,16.0,61.0,27.26,16.58
2016,8,14,18,45,137.5,16.5,2.85,15.5,30.5,12.9,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,153.5,15.5,2.15,11.5,30.5,157.85,0.0
2016,8,15,6,0,307.0,31.0,2.2,12.0,61.0,319.88,247.05
2016,8,15,6,15,409.5,41.5,2.15,12.0,106.5,424.63,348.81
2016,8,15,6,30,512.0,52.0,2.1,12.0,152.0,536.29,442.78
2016,8,15,6,45,577.5,59.0,2.1,12.5,204.0,616.81,507.14
2016,8,15,7,0,643.0,66.0,2.1,13.0,256.0,699.14,569.36
2016,8,15,7,15,322.0,96.5,2.05,13.5,192.0,450.01,373.84
2016,8,15,7,30,1.0,127.0,2.0,14.0,128.0,118.18,94.2
2016,8,15,7,45,17.5,156.0,2.0,14.5,164.5,162.56,131.91
2016,8,15,8,0,34.0,185.0,2.0,15.0,201.0,225.6,183.18
2016,8,15,8,15,43.0,209.5,1.95,15.5,232.0,258.84,208.94
2016,8,15,8,30,52.0,234.0,1.9,16.0,263.0,291.51,233.82
2016,8,15,8,45,88.5,265.0,1.85,16.5,320.5,358.63,285.98
2016,8,15,9,0,125.0,296.0,1.8,17.0,378.0,445.99,351.51
2016,8,15,9,15,513.5,197.5,1.8,17.0,564.0,756.27,587.7
2016,8,15,9,30,902.0,99.0,1.8,17.0,750.0,1010.54,757.5
2016,8,15,9,45,919.0,97.0,1.85,17.5,788.5,1011.42,752.7
2016,8,15,10,0,936.0,95.0,1.9,18.0,827.0,1008.54,748.73
2016,8,15,10,15,943.0,96.5,1.95,18.0,857.5,996.13,740.13
2016,8,15,10,30,950.0,98.0,2.0,18.0,888.0,979.99,729.29
2016,8,15,10,45,954.5,99.0,2.1,18.5,911.5,957.42,713.51
2016,8,15,11,0,959.0,100.0,2.2,19.0,935.0,931.35,695.46
2016,8,15,11,15,962.0,100.5,2.25,19.0,951.0,900.16,674.77
2016,8,15,11,30,965.0,101.0,2.3,19.0,967.0,865.82,651.88
2016,8,15,11,45,739.0,230.5,2.4,19.0,897.0,779.19,589.67
2016,8,15,12,0,513.0,360.0,2.5,19.0,827.0,686.19,519.75
2016,8,15,12,15,740.0,231.0,2.5,19.0,904.5,700.77,533.25
2016,8,15,12,30,967.0,102.0,2.5,19.0,982.0,692.87,528.29
2016,8,15,12,45,961.0,104.5,2.55,19.0,973.0,642.03,488.56
2016,8,15,13,0,955.0,107.0,2.6,19.0,964.0,589.88,446.99
2016,8,15,13,15,951.5,106.5,2.6,19.0,948.0,535.63,402.43
2016,8,15,13,30,948.0,106.0,2.6,19.0,932.0,480.4,355.78
2016,8,15,13,45,943.5,104.5,2.6,19.0,909.0,423.34,306.48
2016,8,15,14,0,939.0,103.0,2.6,19.0,886.0,365.85,255.88
2016,8,15,14,15,932.0,101.5,2.6,18.5,855.5,307.53,204.91
2016,8,15,14,30,925.0,100.0,2.6,18.0,825.0,249.49,155.39
2016,8,15,14,45,916.5,98.0,2.6,18.0,788.5,191.44,109.91
2016,8,15,15,0,908.0,96.0,2.6,18.0,752.0,134.28,74.77
2016,8,15,15,15,896.0,94.0,2.6,17.5,709.5,80.43,63.62
2016,8,15,15,30,884.0,92.0,2.6,17.0,667.0,79.46,63.14
2016,8,15,15,45,632.5,154.5,2.6,17.0,551.0,98.64,79.79
2016,8,15,16,0,381.0,217.0,2.6,17.0,435.0,143.97,118.71
2016,8,15,16,15,596.0,148.0,2.55,16.5,453.5,100.14,81.67
2016,8,15,16,30,811.0,79.0,2.5,16.0,472.0,63.5,50.29
2016,8,15,16,45,783.0,75.0,2.5,16.0,419.5,61.21,48.48
2016,8,15,17,0,755.0,71.0,2.5,16.0,367.0,58.84,46.56
2016,8,15,17,15,713.5,66.0,2.45,15.5,313.5,55.47,43.78
2016,8,15,17,30,672.0,61.0,2.4,15.0,260.0,47.8,37.08
2016,8,15,17,45,609.5,54.5,2.35,15.0,208.0,43.27,32.95
2016,8,15,18,0,547.0,48.0,2.3,15.0,156.0,38.69,28.62
2016,8,15,18,15,446.0,39.0,2.15,14.5,109.5,31.81,22.08
2016,8,15,18,30,345.0,30.0,2.0,14.0,63.0,24.88,14.49
2016,8,15,18,45,172.5,15.0,1.95,13.5,31.5,12.26,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,126.0,15.5,2.0,12.5,27.5,133.48,0.0
2016,8,16,6,0,252.0,31.0,2.1,13.0,55.0,277.95,211.34
2016,8,16,6,15,351.0,43.0,2.05,13.0,98.5,379.44,311.3
2016,8,16,6,30,450.0,55.0,2.0,13.0,142.0,488.0,403.11
2016,8,16,6,45,513.5,64.0,2.0,13.5,191.5,567.72,467.29
2016,8,16,7,0,577.0,73.0,2.0,14.0,241.0,649.23,529.48
2016,8,16,7,15,344.5,115.0,2.0,14.5,221.0,495.55,408.07
2016,8,16,7,30,112.0,157.0,2.0,15.0,201.0,295.75,243.0
2016,8,16,7,45,152.5,179.5,2.0,15.5,248.0,359.06,294.36
2016,8,16,8,0,193.0,202.0,2.0,16.0,295.0,422.6,343.26
2016,8,16,8,15,227.0,221.5,1.95,16.0,342.5,475.71,383.22
2016,8,16,8,30,261.0,241.0,1.9,16.0,390.0,550.1,437.85
2016,8,16,8,45,538.5,176.0,1.9,16.5,515.5,766.99,600.2
2016,8,16,9,0,816.0,111.0,1.9,17.0,641.0,966.81,733.15
2016,8,16,9,15,830.0,114.0,1.9,17.0,682.5,977.5,736.13
2016,8,16,9,30,844.0,117.0,1.9,17.0,724.0,984.6,739.07
2016,8,16,9,45,846.0,123.5,1.9,17.5,758.0,980.27,733.25
2016,8,16,10,0,848.0,130.0,1.9,18.0,792.0,972.27,725.34
2016,8,16,10,15,856.5,132.0,1.95,18.0,822.0,961.96,718.1
2016,8,16,10,30,865.0,134.0,2.0,18.0,852.0,936.76,701.08
2016,8,16,10,45,870.5,135.0,2.05,18.5,875.0,916.16,686.02
2016,8,16,11,0,876.0,136.0,2.1,19.0,898.0,892.28,668.77
2016,8,16,11,15,880.0,137.0,2.15,19.0,913.5,863.96,649.83
2016,8,16,11,30,884.0,138.0,2.2,19.0,929.0,832.63,628.8
2016,8,16,11,45,885.5,138.5,2.25,19.5,937.0,796.13,602.96
2016,8,16,12,0,887.0,139.0,2.3,20.0,945.0,757.15,573.66
2016,8,16,12,15,887.0,139.0,2.3,20.0,945.0,714.46,541.85
2016,8,16,12,30,887.0,139.0,2.3,20.0,945.0,669.81,507.9
2016,8,16,12,45,882.0,140.5,2.35,20.0,936.0,621.62,470.73
2016,8,16,13,0,877.0,142.0,2.4,20.0,927.0,572.26,431.61
2016,8,16,13,15,873.5,141.0,2.4,20.0,911.5,520.94,389.71
2016,8,16,13,30,870.0,140.0,2.4,20.0,896.0,468.81,345.98
2016,8,16,13,45,864.5,138.5,2.45,20.0,873.0,415.01,299.97
2016,8,16,14,0,859.0,137.0,2.5,20.0,850.0,355.92,249.09
2016,8,16,14,15,850.5,135.0,2.5,19.5,820.0,299.67,200.58
2016,8,16,14,30,842.0,133.0,2.5,19.0,790.0,244.08,153.82
2016,8,16,14,45,831.5,130.0,2.5,19.0,754.0,188.45,110.9
2016,8,16,15,0,821.0,127.0,2.5,19.0,718.0,134.15,78.07
2016,8,16,15,15,806.0,124.0,2.5,19.0,676.0,86.52,68.41
2016,8,16,15,30,791.0,121.0,2.5,19.0,634.0,86.32,68.48
2016,8,16,15,45,773.5,117.0,2.5,19.0,588.0,85.34,67.84
2016,8,16,16,0,756.0,113.0,2.5,19.0,542.0,76.72,60.68
2016,8,16,16,15,730.5,108.5,2.5,18.5,492.5,75.27,59.78
2016,8,16,16,30,705.0,104.0,2.5,18.0,443.0,73.73,58.78
2016,8,16,16,45,673.5,97.5,2.5,18.0,392.0,70.62,56.28
2016,8,16,17,0,642.0,91.0,2.5,18.0,341.0,67.35,53.61
2016,8,16,17,15,595.5,84.0,2.5,17.5,289.0,63.41,50.39
2016,8,16,17,30,549.0,77.0,2.5,17.0,237.0,59.37,46.96
2016,8,16,17,45,484.5,67.5,2.55,16.5,187.5,53.05,41.34
2016,8,16,18,0,420.0,58.0,2.6,16.0,138.0,46.57,35.35
2016,8,16,18,15,321.0,45.0,2.5,15.5,95.0,34.69,24.4
2016,8,16,18,30,222.0,32.0,2.4,15.0,52.0,24.82,13.96
2016,8,16,18,45,111.0,16.0,2.35,14.5,26.0,13.66,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.5,2.0,13.5,24.5,87.09,0.0
2016,8,17,6,0,207.0,31.0,2.1,14.0,49.0,243.72,181.9
2016,8,17,6,15,303.5,44.0,2.05,14.0,91.0,339.95,278.34
2016,8,17,6,30,400.0,57.0,2.0,14.0,133.0,448.27,370.36
2016,8,17,6,45,466.0,66.0,1.95,14.5,181.5,528.81,435.41
2016,8,17,7,0,532.0,75.0,1.9,15.0,230.0,611.23,498.48
2016,8,17,7,15,578.5,82.5,1.85,15.5,281.0,675.31,544.56
2016,8,17,7,30,625.0,90.0,1.8,16.0,332.0,739.18,588.42
2016,8,17,7,45,338.5,141.0,1.75,16.5,274.5,529.17,426.54
2016,8,17,8,0,52.0,192.0,1.7,17.0,217.0,252.62,202.58
2016,8,17,8,15,398.5,150.5,1.65,17.0,374.0,600.68,481.19
2016,8,17,8,30,745.0,109.0,1.6,17.0,531.0,896.46,688.02
2016,8,17,8,45,765.0,112.5,1.6,17.5,577.0,920.25,697.23
2016,8,17,9,0,785.0,116.0,1.6,18.0,623.0,940.83,707.49
2016,8,17,9,15,800.0,119.0,1.6,18.5,664.5,952.5,711.88
2016,8,17,9,30,815.0,122.0,1.6,19.0,706.0,960.65,714.15
2016,8,17,9,45,833.0,120.5,1.65,19.5,744.0,963.02,713.51
2016,8,17,10,0,851.0,119.0,1.7,20.0,782.0,950.28,703.19
2016,8,17,10,15,859.5,120.5,1.75,20.0,812.0,940.02,696.14
2016,8,17,10,30,868.0,122.0,1.8,20.0,842.0,926.24,686.85
2016,8,17,10,45,874.0,123.5,1.9,20.0,865.0,906.73,674.43
2016,8,17,11,0,880.0,125.0,2.0,20.0,888.0,883.88,659.79
2016,8,17,11,15,884.0,125.5,2.05,20.0,903.5,855.19,640.69
2016,8,17,11,30,888.0,126.0,2.1,20.0,919.0,823.52,619.52
2016,8,17,11,45,890.0,126.5,2.15,20.5,927.5,787.49,594.12
2016,8,17,12,0,892.0,127.0,2.2,21.0,936.0,748.9,565.43
2016,8,17,12,15,892.5,127.0,2.25,21.0,936.0,706.55,534.23
2016,8,17,12,30,893.0,127.0,2.3,21.0,936.0,662.15,500.76
2016,8,17,12,45,880.0,133.5,2.4,21.0,925.0,613.06,463.08
2016,8,17,13,0,867.0,140.0,2.5,21.0,914.0,563.31,423.8
2016,8,17,13,15,863.5,139.0,2.55,20.5,898.0,512.47,383.14
2016,8,17,13,30,860.0,138.0,2.6,20.0,882.0,460.83,340.45
2016,8,17,13,45,854.0,136.5,2.65,20.0,859.5,407.36,294.53
2016,8,17,14,0,848.0,135.0,2.7,20.0,837.0,348.52,243.73
2016,8,17,14,15,839.5,133.0,2.7,19.5,807.0,292.87,195.64
2016,8,17,14,30,831.0,131.0,2.7,19.0,777.0,237.89,149.43
2016,8,17,14,45,820.5,128.5,2.7,19.0,741.0,183.21,107.53
2016,8,17,15,0,810.0,126.0,2.7,19.0,705.0,129.85,76.02
2016,8,17,15,15,795.0,123.0,2.7,18.5,664.0,85.85,68.0
2016,8,17,15,30,780.0,120.0,2.7,18.0,623.0,85.63,68.18
2016,8,17,15,45,761.0,116.0,2.7,18.0,577.0,84.6,67.51
2016,8,17,16,0,742.0,112.0,2.7,18.0,531.0,76.01,60.34
2016,8,17,16,15,716.0,107.5,2.7,17.5,482.0,74.54,59.41
2016,8,17,16,30,690.0,103.0,2.7,17.0,433.0,72.99,58.39
2016,8,17,16,45,655.5,97.5,2.75,17.0,382.0,70.54,56.46
2016,8,17,17,0,621.0,92.0,2.8,17.0,331.0,68.01,54.42
2016,8,17,17,15,574.0,84.5,2.75,16.5,280.0,63.74,50.89
2016,8,17,17,30,527.0,77.0,2.7,16.0,229.0,59.35,47.12
2016,8,17,17,45,457.5,67.5,2.7,15.5,180.0,53.02,41.47
2016,8,17,18,0,388.0,58.0,2.7,15.0,131.0,44.3,33.46
2016,8,17,18,15,289.5,44.5,2.65,14.5,89.5,34.22,24.02
2016,8,17,18,30,191.0,31.0,2.6,14.0,48.0,24.0,12.86
2016,8,17,18,45,95.5,15.5,2.55,14.0,24.0,13.23,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,1.7,12.5,24.0,79.16,0.0
2016,8,18,6,0,185.0,31.0,1.8,13.0,48.0,227.96,167.56
2016,8,18,6,15,284.5,45.0,1.8,13.5,89.5,326.97,267.43
2016,8,18,6,30,384.0,59.0,1.8,14.0,131.0,433.98,358.33
2016,8,18,6,45,452.0,68.5,1.8,14.5,179.5,519.13,427.25
2016,8,18,7,0,520.0,78.0,1.8,15.0,228.0,603.67,492.22
2016,8,18,7,15,398.5,111.0,1.8,15.0,239.0,539.25,441.75
2016,8,18,7,30,277.0,144.0,1.8,15.0,250.0,452.31,371.26
2016,8,18,7,45,306.0,162.0,1.8,15.5,295.0,502.81,409.52
2016,8,18,8,0,335.0,180.0,1.8,16.0,340.0,552.77,445.35
2016,8,18,8,15,332.0,203.0,1.75,16.5,376.0,576.74,459.76
2016,8,18,8,30,329.0,226.0,1.7,17.0,412.0,598.56,472.49
2016,8,18,8,45,547.5,174.5,1.7,17.5,514.5,772.85,600.14
2016,8,18,9,0,766.0,123.0,1.7,18.0,617.0,928.92,702.7
2016,8,18,9,15,781.0,126.0,1.7,18.0,657.5,940.53,706.85
2016,8,18,9,30,796.0,129.0,1.7,18.0,698.0,948.65,710.52
2016,8,18,9,45,756.0,158.0,1.75,18.5,720.5,935.03,699.27
2016,8,18,10,0,716.0,187.0,1.8,19.0,743.0,911.39,681.74
2016,8,18,10,15,726.0,190.0,1.85,19.0,772.5,904.27,676.75
2016,8,18,10,30,736.0,193.0,1.9,19.0,802.0,893.72,669.39
2016,8,18,10,45,736.5,199.5,1.95,19.0,822.5,874.78,656.51
2016,8,18,11,0,737.0,206.0,2.0,19.0,843.0,852.75,641.36
2016,8,18,11,15,741.5,207.0,2.05,19.0,858.0,825.91,622.58
2016,8,18,11,30,746.0,208.0,2.1,19.0,873.0,796.24,601.64
2016,8,18,11,45,742.5,212.5,2.15,19.5,879.0,760.98,575.24
2016,8,18,12,0,739.0,217.0,2.2,20.0,885.0,723.63,547.06
2016,8,18,12,15,739.0,217.0,2.25,20.0,884.5,683.07,517.25
2016,8,18,12,30,739.0,217.0,2.3,20.0,884.0,640.84,485.54
2016,8,18,12,45,735.5,216.5,2.35,20.0,876.0,594.77,450.23
2016,8,18,13,0,732.0,216.0,2.4,20.0,868.0,547.83,413.32
2016,8,18,13,15,727.5,214.5,2.4,19.5,852.5,499.05,374.59
2016,8,18,13,30,723.0,213.0,2.4,19.0,837.0,449.96,334.43
2016,8,18,13,45,715.0,211.0,2.45,19.0,814.5,399.17,291.5
2016,8,18,14,0,707.0,209.0,2.5,19.0,792.0,348.87,248.27
2016,8,18,14,15,696.5,205.5,2.5,18.5,762.5,297.67,204.81
2016,8,18,14,30,686.0,202.0,2.5,18.0,733.0,247.66,163.52
2016,8,18,14,45,674.5,196.5,2.55,18.0,698.5,197.63,125.7
2016,8,18,15,0,663.0,191.0,2.6,18.0,664.0,149.29,97.16
2016,8,18,15,15,645.0,185.5,2.6,17.5,623.5,112.79,91.16
2016,8,18,15,30,627.0,180.0,2.6,17.0,583.0,112.68,91.54
2016,8,18,15,45,608.5,172.0,2.65,17.0,539.0,110.79,90.2
2016,8,18,16,0,590.0,164.0,2.7,17.0,495.0,108.7,88.7
2016,8,18,16,15,561.5,155.5,2.7,16.5,447.5,104.52,85.57
2016,8,18,16,30,533.0,147.0,2.7,16.0,400.0,100.48,82.54
2016,8,18,16,45,500.5,136.0,2.7,16.0,351.5,94.55,77.67
2016,8,18,17,0,468.0,125.0,2.7,16.0,303.0,88.36,72.48
2016,8,18,17,15,420.5,112.0,2.65,15.5,254.0,80.38,65.76
2016,8,18,17,30,373.0,99.0,2.6,15.0,205.0,72.11,58.59
2016,8,18,17,45,314.5,83.0,2.55,15.0,159.5,61.33,48.86
2016,8,18,18,0,256.0,67.0,2.5,15.0,114.0,50.21,38.59
2016,8,18,18,15,181.0,47.0,2.4,14.5,75.0,36.26,25.68
2016,8,18,18,30,106.0,27.0,2.3,14.0,36.0,21.25,10.14
2016,8,18,18,45,53.0,13.5,2.25,14.0,18.0,11.52,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,13.5,2.0,12.5,18.0,48.18,0.0
2016,8,19,6,0,103.0,27.0,2.1,13.0,36.0,137.74,98.01
2016,8,19,6,15,174.0,47.0,2.1,13.5,74.0,225.23,184.28
2016,8,19,6,30,245.0,67.0,2.1,14.0,112.0,331.59,275.48
2016,8,19,6,45,303.0,83.5,2.1,14.5,157.5,407.16,338.97
2016,8,19,7,0,361.0,100.0,2.1,15.0,203.0,485.21,401.77
2016,8,19,7,15,180.5,112.0,2.05,15.0,163.5,319.9,265.82
2016,8,19,7,30,0.0,124.0,2.0,15.0,124.0,114.68,91.16
2016,8,19,7,45,10.0,147.5,1.95,15.5,152.5,146.54,117.93
2016,8,19,8,0,20.0,171.0,1.9,16.0,181.0,178.31,143.66
2016,8,19,8,15,100.0,209.0,1.85,16.0,264.5,314.99,255.74
2016,8,19,8,30,180.0,247.0,1.8,16.0,348.0,455.7,365.29
2016,8,19,8,45,228.0,263.0,1.8,16.5,402.5,516.05,409.27
2016,8,19,9,0,276.0,279.0,1.8,17.0,457.0,597.08,467.35
2016,8,19,9,15,255.0,303.5,1.8,17.5,476.0,596.32,463.03
2016,8,19,9,30,234.0,328.0,1.8,18.0,495.0,573.17,443.63
2016,8,19,9,45,265.5,340.0,1.8,18.5,538.5,626.74,480.83
2016,8,19,10,0,297.0,352.0,1.8,19.0,582.0,657.36,500.8
2016,8,19,10,15,374.0,336.5,1.85,19.0,637.5,699.37,531.51
2016,8,19,10,30,451.0,321.0,1.9,19.0,693.0,753.15,569.46
2016,8,19,10,45,566.0,276.5,1.95,19.0,756.0,792.03,598.04
2016,8,19,11,0,681.0,232.0,2.0,19.0,819.0,827.84,623.99
2016,8,19,11,15,686.0,234.0,2.05,19.0,834.5,803.5,606.26
2016,8,19,11,30,691.0,236.0,2.1,19.0,850.0,776.37,586.97
2016,8,19,11,45,687.5,240.5,2.2,19.5,855.5,742.4,561.76
2016,8,19,12,0,684.0,245.0,2.3,20.0,861.0,706.5,534.84
2016,8,19,12,15,558.5,308.5,2.35,20.0,811.5,636.58,482.21
2016,8,19,12,30,433.0,372.0,2.4,20.0,762.0,572.68,433.78
2016,8,19,12,45,566.5,301.5,2.45,20.0,807.0,563.79,427.3
2016,8,19,13,0,700.0,231.0,2.5,20.0,852.0,540.46,408.25
2016,8,19,13,15,695.5,229.0,2.55,20.0,837.0,492.62,369.53
2016,8,19,13,30,691.0,227.0,2.6,20.0,822.0,444.57,329.75
2016,8,19,13,45,570.5,274.0,2.65,20.0,756.5,391.84,287.78
2016,8,19,14,0,450.0,321.0,2.7,20.0,691.0,346.63,252.85
2016,8,19,14,15,550.0,268.5,2.7,19.5,704.5,303.88,214.08
2016,8,19,14,30,650.0,216.0,2.7,19.0,718.0,247.93,164.64
2016,8,19,14,45,635.5,211.5,2.7,19.0,682.5,200.15,129.14
2016,8,19,15,0,621.0,207.0,2.7,19.0,647.0,154.47,103.04
2016,8,19,15,15,603.0,200.5,2.7,18.5,607.0,122.0,98.59
2016,8,19,15,30,585.0,194.0,2.7,18.0,567.0,121.92,99.03
2016,8,19,15,45,460.5,207.5,2.75,18.0,487.5,130.05,106.21
2016,8,19,16,0,336.0,221.0,2.8,18.0,408.0,145.8,119.9
2016,8,19,16,15,300.5,204.5,2.8,17.5,360.5,136.84,112.87
2016,8,19,16,30,265.0,188.0,2.8,17.0,313.0,127.52,105.5
2016,8,19,16,45,249.5,166.5,2.8,17.0,273.5,115.11,95.16
2016,8,19,17,0,234.0,145.0,2.8,17.0,234.0,102.16,84.21
2016,8,19,17,15,194.5,129.0,2.8,16.5,195.0,91.89,75.57
2016,8,19,17,30,155.0,113.0,2.8,16.0,156.0,83.1,68.0
2016,8,19,17,45,124.5,90.0,2.8,16.0,120.0,67.23,53.81
2016,8,19,18,0,94.0,67.0,2.8,16.0,84.0,51.0,39.06
2016,8,19,18,15,47.0,45.5,2.75,15.5,54.0,35.31,24.64
2016,8,19,18,30,0.0,24.0,2.7,15.0,24.0,19.53,8.05
2016,8,19,18,45,0.0,12.0,2.65,14.5,12.0,10.24,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,41.6,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,120.6,83.06
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,206.15,167.94
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,290.27,241.45
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,363.82,303.8
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,458.96,380.3
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,315.72,262.43
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,183.44,149.5
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,223.99,182.81
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,264.14,214.55
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,280.37,225.95
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,296.06,236.86
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,362.13,288.17
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,448.21,352.7
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,397.9,312.35
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,368.98,288.65
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,363.5,283.19
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,358.16,277.79
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,487.6,376.7
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,592.49,453.8
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,732.93,557.83
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,835.44,631.61
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,810.38,612.61
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,782.45,592.56
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,708.29,537.22
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,640.63,486.16
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,640.8,487.95
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,630.48,480.45
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,583.91,444.12
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,537.37,407.16
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,473.2,356.7
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,424.84,319.25
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,389.84,287.47
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,341.26,242.19
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,298.72,210.86
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,276.96,198.8
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,237.53,169.48
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,199.19,145.84
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,184.87,151.18
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,186.79,153.5
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,179.23,147.62
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,163.26,134.65
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,149.63,123.81
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,140.93,117.05
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,114.38,94.56
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,88.83,72.64
