Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,74.73,60.56
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,60.49,48.1
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,51.32,39.8
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,45.96,34.62
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,32.42,22.06
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,18.53,6.37
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,10.24,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,49.44,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,138.73,93.52
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,249.51,203.4
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,341.37,284.2
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,419.53,350.83
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,500.57,417.05
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,312.21,261.57
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,90.43,71.05
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,121.09,96.75
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,151.55,121.52
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,198.82,160.36
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,266.14,214.41
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,363.43,291.99
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,480.56,381.49
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,545.21,429.81
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,628.66,490.67
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,766.38,591.97
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,887.61,676.2
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,881.16,669.96
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,871.31,662.75
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,855.73,650.39
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,836.86,635.55
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,717.87,546.53
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,602.29,458.85
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,669.29,512.32
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,712.7,545.97
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,561.66,430.85
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,430.4,329.6
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,500.61,384.58
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,538.85,410.74
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,457.65,346.96
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,398.84,302.75
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,371.46,280.93
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,338.95,255.22
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,306.54,226.7
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,276.06,199.33
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,238.74,177.49
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,219.16,169.82
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,202.37,166.09
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,191.57,157.57
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,172.79,142.31
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,153.24,126.29
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,140.16,115.84
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,126.75,104.95
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,110.63,91.56
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,88.04,72.25
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,73.93,60.1
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,59.69,47.58
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,46.39,35.58
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,32.98,23.34
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,21.05,12.34
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,9.05,0.0
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,4.69,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,8.11,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,15.68,4.93
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,39.95,27.6
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,63.03,48.08
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,94.66,75.85
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,139.49,114.31
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,170.32,140.21
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,200.98,165.34
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,244.95,201.06
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,288.58,235.61
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,305.8,248.02
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,322.31,259.79
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,423.57,338.71
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,502.75,397.99
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,721.79,564.56
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,905.86,693.62
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,900.58,685.89
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,891.84,677.89
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,884.66,672.41
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,874.09,664.72
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,856.16,651.24
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,835.09,635.37
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,809.14,616.62
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,780.31,595.64
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,745.43,570.3
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,708.32,542.88
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,628.92,481.77
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,559.76,428.09
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,552.56,422.7
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,530.66,404.3
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,466.93,353.77
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,419.67,317.15
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,384.94,285.2
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,336.01,239.12
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,293.02,207.45
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,270.93,195.3
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,232.29,167.2
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,195.61,145.55
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,170.62,139.75
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,160.69,131.83
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,130.1,106.37
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,106.99,87.02
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,102.76,83.87
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,98.31,80.47
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,98.45,81.02
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,100.11,82.84
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,82.13,67.31
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,68.18,55.07
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,56.55,44.51
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,44.54,33.39
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,30.57,20.29
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,16.67,2.27
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,8.96,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,67.68,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,192.58,120.04
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,298.43,242.01
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,402.99,333.65
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,488.54,404.54
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,574.0,471.87
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,352.2,294.03
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,65.69,50.14
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,83.37,65.03
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,100.94,79.3
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,118.87,93.8
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,136.63,108.0
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,184.13,146.33
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,231.42,183.53
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,247.5,195.2
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,263.32,206.66
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,298.38,232.82
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,314.07,243.77
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,454.89,351.71
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,571.08,436.99
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,556.45,423.72
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,541.45,411.23
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,521.53,396.14
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,501.78,381.2
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,634.28,483.66
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,723.74,550.41
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,579.71,440.9
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,452.49,343.73
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,484.65,368.52
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,500.15,378.29
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,453.47,341.63
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,409.89,307.86
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,373.82,278.99
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,338.74,250.62
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,303.59,222.2
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,268.24,194.3
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,240.28,178.01
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,211.36,162.11
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,195.65,160.16
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,172.62,141.72
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,163.84,134.82
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,154.79,127.62
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,138.77,114.67
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,127.83,105.91
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,106.66,87.96
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,85.05,69.38
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,69.35,55.83
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,59.66,47.33
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,50.51,39.07
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,41.14,30.37
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,28.47,18.34
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,15.53,0.0
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,8.54,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,80.98,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,220.78,131.18
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,335.36,272.6
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,448.41,370.64
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,533.78,441.37
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,621.43,510.29
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,455.75,377.8
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,225.06,185.03
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,315.06,259.25
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,386.93,315.88
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,436.02,353.25
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,484.38,389.35
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,579.96,460.53
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,653.26,513.13
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,830.33,642.32
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,966.35,731.82
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,967.49,728.2
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,954.02,716.51
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,942.38,707.74
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,927.15,696.69
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,905.02,680.36
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,879.58,661.94
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,773.63,585.98
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,649.23,493.1
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,711.95,541.71
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,738.22,561.63
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,694.35,528.23
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,648.51,493.1
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,598.4,453.95
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,547.75,413.27
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,494.78,370.26
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,441.03,325.22
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,385.27,276.95
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,329.57,228.07
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,273.58,179.46
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,218.37,134.0
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,163.22,94.94
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,109.57,69.69
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,88.11,70.09
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,87.53,69.95
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,78.34,62.28
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,77.05,61.38
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,75.21,60.13
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,73.28,58.78
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,69.72,55.86
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,66.01,52.75
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,61.21,48.68
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,56.29,44.35
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,48.17,36.97
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,39.79,29.13
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,26.74,16.67
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,15.58,0.0
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,8.54,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,86.81,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,231.37,126.63
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,349.28,281.48
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,463.93,380.54
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,547.59,449.28
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,633.63,516.06
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,365.52,305.22
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,47.19,34.5
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,76.03,58.91
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,107.22,84.55
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,110.54,86.95
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,114.14,89.62
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,133.76,105.23
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,153.23,120.47
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,171.57,134.96
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,189.68,149.16
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,220.76,173.26
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,251.3,196.53
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,352.51,275.1
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,434.56,336.84
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,614.12,472.82
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,762.62,579.29
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,699.87,530.79
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,633.5,481.23
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,613.43,467.04
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,591.64,451.0
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,580.17,442.19
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,561.65,427.75
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,566.13,430.91
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,550.9,416.51
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,462.68,347.98
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,405.6,305.57
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,374.54,278.82
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,330.15,240.56
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,288.23,206.12
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,246.7,173.19
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,202.02,140.12
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,155.85,113.96
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,146.59,119.92
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,158.82,130.84
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,149.22,123.09
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,139.12,114.91
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,132.32,109.7
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,130.39,108.62
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,117.23,97.54
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,103.66,85.96
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,74.0,60.15
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,47.99,37.15
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,41.93,31.58
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,35.8,25.7
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,25.9,15.8
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,15.76,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,8.11,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,81.07,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,217.43,106.17
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,339.26,272.08
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,456.37,374.31
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,539.84,443.32
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,625.56,510.43
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,375.71,313.77
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,62.9,47.78
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,77.09,59.79
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,91.18,71.23
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,98.82,77.3
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,106.5,83.37
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,146.51,115.82
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,186.61,147.62
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,178.37,140.43
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,170.75,133.94
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,192.94,151.15
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,214.76,167.78
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,222.81,173.78
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,230.69,179.69
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,246.38,191.34
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,261.6,202.51
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,251.26,194.29
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,241.24,186.43
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,258.02,199.35
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,274.01,211.55
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,282.29,217.8
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,289.96,223.6
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,262.71,202.68
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,236.5,182.56
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,257.82,199.02
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,278.94,214.98
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,243.81,187.99
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,219.47,169.51
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,206.47,159.9
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,193.8,150.52
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,184.25,143.38
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,174.75,136.49
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,151.04,123.63
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,127.29,104.13
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,129.81,106.63
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,131.98,108.82
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,104.67,85.88
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,76.26,61.62
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,66.72,53.47
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,57.12,45.13
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,48.64,37.75
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,51.05,39.87
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,43.92,33.24
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,36.65,26.25
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,25.48,15.04
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,13.28,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,7.26,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,69.98,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,190.55,79.95
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,311.95,250.55
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,425.21,351.08
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,510.74,422.74
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,598.66,492.72
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,349.65,293.65
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,48.02,35.25
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,58.88,44.45
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,70.03,53.57
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,83.56,64.67
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,97.04,75.61
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,104.84,81.61
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,112.62,87.55
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,122.2,95.09
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,131.72,102.54
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,171.08,133.89
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,210.13,164.38
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,208.63,162.79
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,207.26,161.45
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,229.88,178.7
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,251.88,195.22
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,245.15,189.76
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,238.61,184.57
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,238.45,184.39
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,238.21,184.15
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,218.45,168.75
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,199.2,153.75
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,223.33,172.62
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,246.21,190.31
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,262.14,202.51
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,268.37,207.13
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,259.64,200.27
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,250.56,193.15
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,235.48,181.84
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,220.68,170.83
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,218.68,168.77
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,211.75,165.06
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,193.37,159.11
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,176.77,145.96
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,163.72,135.42
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,150.3,124.47
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,133.25,110.54
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,120.61,100.22
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,106.75,88.49
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,92.78,76.48
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,77.7,63.41
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,62.51,49.96
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,47.57,36.46
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,32.48,22.66
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,20.15,10.43
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,7.68,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,3.84,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,99.65,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,253.25,86.21
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,381.24,302.44
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,501.31,407.94
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,298.13,249.46
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,39.7,28.31
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,49.7,37.1
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,60.04,45.86
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,68.85,53.09
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,77.65,60.18
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,95.53,74.73
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,113.34,88.97
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,139.79,110.14
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,166.07,130.8
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,233.27,184.53
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,320.51,252.2
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,474.26,370.32
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,621.5,477.24
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,802.98,611.28
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,931.62,698.3
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,909.28,680.96
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,883.47,663.0
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,851.89,642.31
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,817.23,619.36
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,778.82,592.29
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,737.7,561.13
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,691.72,526.53
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,643.67,489.48
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,593.43,449.94
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,541.07,407.41
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,486.27,362.16
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,430.5,314.61
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,372.78,263.8
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,314.73,212.24
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,256.3,161.72
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,198.3,115.05
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,140.14,76.57
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,83.1,65.82
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,74.59,58.89
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,73.33,58.11
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,71.56,56.76
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,61.58,48.28
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,59.61,46.84
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,57.58,45.32
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,54.98,43.17
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,52.34,40.93
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,48.73,37.82
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,41.43,31.29
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,35.86,26.06
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,30.27,20.58
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,20.99,10.54
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,11.95,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,82.31,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,215.04,50.41
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,345.62,274.7
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,466.82,382.93
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,422.46,351.96
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,355.42,297.68
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,401.01,335.68
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,446.53,371.87
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,368.52,304.98
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,285.07,233.23
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,625.8,509.55
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,916.87,718.79
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,927.57,720.16
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,945.99,729.51
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,954.32,732.83
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,959.06,733.9
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,889.8,682.84
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,790.01,607.92
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,874.03,669.43
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,924.94,702.81
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,902.58,685.29
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,876.71,666.12
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,799.65,610.86
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,709.13,541.71
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,732.73,562.33
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,730.83,562.86
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,685.21,527.44
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,637.41,489.74
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,585.48,447.8
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,533.1,404.44
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,479.27,358.79
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,424.54,311.16
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,358.16,258.8
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,319.43,230.85
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,274.44,192.26
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,227.24,153.87
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,153.79,95.03
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,82.57,65.14
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,77.66,61.19
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,76.17,60.09
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,90.79,72.81
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,121.68,99.47
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,117.04,95.98
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,120.36,99.35
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,106.16,87.35
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,91.84,75.1
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,77.07,62.35
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,62.21,49.24
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,46.6,35.21
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,30.82,20.85
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,18.51,7.96
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,5.97,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.0,3.0,13.5,16.0,94.68,0.0
2016,8,30,6,0,248.0,18.0,3.1,14.0,32.0,239.29,25.43
2016,8,30,6,15,372.5,28.0,3.1,14.0,74.0,374.2,294.97
2016,8,30,6,30,497.0,38.0,3.1,14.0,116.0,498.5,407.8
2016,8,30,6,45,571.5,44.5,3.1,14.5,166.5,575.9,473.33
2016,8,30,7,0,646.0,51.0,3.1,15.0,217.0,664.33,543.33
2016,8,30,7,15,692.5,55.5,3.0,15.5,269.5,726.41,589.17
2016,8,30,7,30,739.0,60.0,2.9,16.0,322.0,787.89,632.11
2016,8,30,7,45,773.5,63.0,2.85,16.5,375.0,834.98,662.92
2016,8,30,8,0,808.0,66.0,2.8,17.0,428.0,880.15,691.28
2016,8,30,8,15,830.5,68.5,2.75,17.5,478.5,900.23,701.18
2016,8,30,8,30,853.0,71.0,2.7,18.0,529.0,927.98,716.4
2016,8,30,8,45,872.0,72.5,2.65,18.5,575.5,947.95,725.95
2016,8,30,9,0,891.0,74.0,2.6,19.0,622.0,964.6,733.24
2016,8,30,9,15,903.0,75.5,2.6,19.5,664.0,970.93,734.09
2016,8,30,9,30,915.0,77.0,2.6,20.0,706.0,973.59,732.73
2016,8,30,9,45,923.0,79.0,2.65,20.5,741.5,969.28,727.37
2016,8,30,10,0,931.0,81.0,2.7,21.0,777.0,961.18,719.72
2016,8,30,10,15,937.5,82.0,2.75,21.0,806.0,946.81,709.44
2016,8,30,10,30,944.0,83.0,2.8,21.0,835.0,928.75,696.84
2016,8,30,10,45,950.0,83.0,2.9,21.5,857.5,905.55,679.94
2016,8,30,11,0,956.0,83.0,3.0,22.0,880.0,878.83,660.73
2016,8,30,11,15,958.5,83.5,3.1,21.5,894.5,846.38,640.07
2016,8,30,11,30,961.0,84.0,3.2,21.0,909.0,810.79,617.04
2016,8,30,11,45,963.0,83.5,3.3,21.0,916.0,770.93,589.6
2016,8,30,12,0,965.0,83.0,3.4,21.0,923.0,728.34,557.98
2016,8,30,12,15,964.5,83.0,3.45,21.0,921.5,682.05,522.35
2016,8,30,12,30,964.0,83.0,3.5,21.0,920.0,633.58,484.19
2016,8,30,12,45,958.0,85.0,3.6,21.0,910.0,581.87,442.63
2016,8,30,13,0,952.0,87.0,3.7,21.0,900.0,528.86,398.83
2016,8,30,13,15,948.5,86.5,3.7,21.0,883.5,473.95,352.1
2016,8,30,13,30,945.0,86.0,3.7,21.0,867.0,418.05,303.36
2016,8,30,13,45,941.5,84.0,3.75,21.0,843.0,360.31,252.27
2016,8,30,14,0,938.0,82.0,3.8,21.0,819.0,302.09,200.5
2016,8,30,14,15,930.5,81.0,3.75,20.5,787.5,243.5,150.11
2016,8,30,14,30,923.0,80.0,3.7,20.0,756.0,185.3,104.12
2016,8,30,14,45,914.5,78.0,3.7,20.0,719.0,126.97,67.35
2016,8,30,15,0,906.0,76.0,3.7,20.0,682.0,69.82,54.1
2016,8,30,15,15,893.0,74.0,3.65,19.5,639.0,68.49,53.27
2016,8,30,15,30,880.0,72.0,3.6,19.0,596.0,67.07,52.32
2016,8,30,15,45,863.0,69.5,3.6,19.0,549.0,65.14,50.83
2016,8,30,16,0,846.0,67.0,3.6,19.0,502.0,63.1,49.24
2016,8,30,16,15,822.5,64.5,3.55,18.5,451.5,60.85,47.56
2016,8,30,16,30,799.0,62.0,3.5,18.0,401.0,51.96,40.06
2016,8,30,16,45,764.5,58.5,3.5,18.0,348.5,49.52,38.04
