Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,0,730.0,55.0,3.5,18.0,296.0,47.05,35.94
2016,8,30,17,15,680.0,50.5,3.45,17.5,243.5,43.62,32.99
2016,8,30,17,30,630.0,46.0,3.4,17.0,191.0,40.2,29.89
2016,8,30,17,45,544.5,39.5,3.35,17.0,141.5,34.84,24.84
2016,8,30,18,0,459.0,33.0,3.3,17.0,92.0,27.1,17.48
2016,8,30,18,15,229.5,25.0,3.25,16.5,54.5,20.59,8.51
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,14.51,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.0,2.9,13.5,15.5,93.51,0.0
2016,8,31,6,0,245.0,18.0,3.0,14.0,31.0,235.32,0.0
2016,8,31,6,15,373.0,27.5,3.1,14.0,72.5,373.69,292.61
2016,8,31,6,30,501.0,37.0,3.2,14.0,114.0,499.77,408.51
2016,8,31,6,45,572.5,44.0,3.3,14.5,164.5,575.32,473.18
2016,8,31,7,0,644.0,51.0,3.4,15.0,215.0,661.66,542.29
2016,8,31,7,15,352.5,94.0,3.4,15.0,187.0,470.82,392.53
2016,8,31,7,30,61.0,137.0,3.4,15.0,159.0,206.69,170.34
2016,8,31,7,45,60.5,158.0,3.45,15.5,182.5,227.34,187.08
2016,8,31,8,0,60.0,179.0,3.5,16.0,206.0,247.4,202.35
2016,8,31,8,15,87.0,205.5,3.45,16.5,249.5,300.35,244.76
2016,8,31,8,30,114.0,232.0,3.4,17.0,293.0,373.08,301.48
2016,8,31,8,45,203.0,247.0,3.4,17.5,367.0,470.6,378.16
2016,8,31,9,0,292.0,262.0,3.4,18.0,441.0,588.38,466.95
2016,8,31,9,15,599.5,171.0,3.4,18.0,571.0,804.79,630.95
2016,8,31,9,30,907.0,80.0,3.4,18.0,701.0,967.52,742.38
2016,8,31,9,45,912.0,84.0,3.4,18.5,736.0,962.58,734.64
2016,8,31,10,0,917.0,88.0,3.4,19.0,771.0,953.85,725.95
2016,8,31,10,15,924.0,89.0,3.4,19.0,800.5,939.89,715.29
2016,8,31,10,30,931.0,90.0,3.4,19.0,830.0,922.27,702.29
2016,8,31,10,45,937.0,90.5,3.45,19.5,852.5,899.63,684.98
2016,8,31,11,0,943.0,91.0,3.5,20.0,875.0,873.48,665.38
2016,8,31,11,15,946.0,91.5,3.5,20.0,889.5,841.52,642.8
2016,8,31,11,30,949.0,92.0,3.5,20.0,904.0,806.43,618.04
2016,8,31,11,45,951.0,91.5,3.55,20.5,911.0,766.74,588.92
2016,8,31,12,0,953.0,91.0,3.6,21.0,918.0,724.35,555.64
2016,8,31,12,15,952.5,91.0,3.6,21.0,917.0,678.3,519.87
2016,8,31,12,30,952.0,91.0,3.6,21.0,916.0,630.12,481.66
2016,8,31,12,45,944.5,94.0,3.6,21.0,905.0,578.73,440.0
2016,8,31,13,0,937.0,97.0,3.6,21.0,894.0,526.17,396.33
2016,8,31,13,15,933.0,96.5,3.65,21.0,877.0,471.56,349.97
2016,8,31,13,30,929.0,96.0,3.7,21.0,860.0,416.05,301.66
2016,8,31,13,45,925.5,93.5,3.75,21.0,836.0,358.6,250.9
2016,8,31,14,0,922.0,91.0,3.8,21.0,812.0,300.71,199.56
2016,8,31,14,15,913.5,89.5,3.8,21.0,780.5,242.3,149.38
2016,8,31,14,30,905.0,88.0,3.8,21.0,749.0,184.42,104.05
2016,8,31,14,45,896.5,85.5,3.85,21.0,711.5,126.65,68.63
2016,8,31,15,0,888.0,83.0,3.9,21.0,674.0,73.87,57.33
2016,8,31,15,15,874.0,81.0,3.9,20.5,631.0,72.64,56.59
2016,8,31,15,30,860.0,79.0,3.9,20.0,588.0,71.3,55.74
2016,8,31,15,45,843.5,75.5,3.9,20.0,541.0,68.84,53.8
2016,8,31,16,0,827.0,72.0,3.9,20.0,494.0,66.22,51.74
2016,8,31,16,15,802.0,69.0,3.85,19.5,443.5,56.52,43.63
2016,8,31,16,30,777.0,66.0,3.8,19.0,393.0,54.74,42.33
2016,8,31,16,45,743.5,62.0,3.8,19.0,341.0,52.06,40.11
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,49.34,37.8
2016,8,31,17,15,658.0,52.5,3.7,18.5,236.5,45.19,34.21
2016,8,31,17,30,606.0,47.0,3.6,18.0,184.0,41.0,30.43
2016,8,31,17,45,521.5,40.0,3.55,17.5,135.5,32.4,22.61
2016,8,31,18,0,437.0,33.0,3.5,17.0,87.0,27.12,17.39
2016,8,31,18,15,285.0,22.0,3.5,16.5,50.5,18.15,5.66
2016,8,31,18,30,133.0,11.0,3.5,16.0,14.0,9.39,0.0
2016,8,31,18,45,66.5,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,111.5,9.0,2.35,13.5,14.5,85.69,0.0
2016,9,1,6,0,223.0,18.0,2.4,14.0,29.0,217.28,0.0
2016,9,1,6,15,353.5,28.5,2.35,14.0,70.5,359.74,278.95
2016,9,1,6,30,484.0,39.0,2.3,14.0,112.0,488.38,397.06
2016,9,1,6,45,553.5,46.5,2.3,14.5,161.5,569.61,465.29
2016,9,1,7,0,623.0,54.0,2.3,15.0,211.0,653.3,531.18
2016,9,1,7,15,317.5,88.5,2.15,15.0,169.0,431.45,357.83
2016,9,1,7,30,12.0,123.0,2.0,15.0,127.0,128.08,102.81
2016,9,1,7,45,60.0,154.0,1.9,15.5,180.0,221.71,182.03
2016,9,1,8,0,108.0,185.0,1.8,16.0,233.0,320.75,261.69
2016,9,1,8,15,161.5,206.5,1.75,16.0,287.5,393.21,318.72
2016,9,1,8,30,215.0,228.0,1.7,16.0,342.0,465.44,374.01
2016,9,1,8,45,541.0,157.0,1.65,16.5,479.0,733.25,576.56
2016,9,1,9,0,867.0,86.0,1.6,17.0,616.0,952.68,722.24
2016,9,1,9,15,880.5,88.5,1.65,17.0,658.0,961.18,724.0
2016,9,1,9,30,894.0,91.0,1.7,17.0,700.0,966.01,726.11
2016,9,1,9,45,902.0,93.5,1.75,17.5,735.5,961.87,721.11
2016,9,1,10,0,910.0,96.0,1.8,18.0,771.0,953.98,713.9
2016,9,1,10,15,917.0,97.5,1.9,18.0,800.5,940.36,705.01
2016,9,1,10,30,924.0,99.0,2.0,18.0,830.0,923.05,693.75
2016,9,1,10,45,926.0,102.0,2.1,18.5,851.5,899.35,676.92
2016,9,1,11,0,928.0,105.0,2.2,19.0,873.0,872.25,657.83
2016,9,1,11,15,931.0,105.5,2.35,19.0,888.0,840.29,637.02
2016,9,1,11,30,934.0,106.0,2.5,19.0,903.0,805.26,613.83
2016,9,1,11,45,931.5,108.5,2.65,19.0,908.5,765.16,585.97
2016,9,1,12,0,929.0,111.0,2.8,19.0,914.0,722.63,554.47
2016,9,1,12,15,928.5,111.0,2.8,19.0,912.5,677.06,519.24
2016,9,1,12,30,928.0,111.0,2.8,19.0,911.0,629.43,481.61
2016,9,1,12,45,928.5,109.0,2.85,19.0,902.5,578.9,440.97
2016,9,1,13,0,929.0,107.0,2.9,19.0,894.0,526.69,397.76
2016,9,1,13,15,925.5,106.0,2.85,19.0,877.0,472.05,351.19
2016,9,1,13,30,922.0,105.0,2.8,19.0,860.0,416.51,302.72
2016,9,1,13,45,745.5,182.0,2.75,19.0,781.0,351.9,251.06
2016,9,1,14,0,569.0,259.0,2.7,19.0,702.0,312.73,221.65
2016,9,1,14,15,549.5,251.5,2.75,19.0,665.0,264.06,182.0
2016,9,1,14,30,530.0,244.0,2.8,19.0,628.0,217.81,147.09
2016,9,1,14,45,699.0,170.0,2.85,19.0,649.0,144.82,90.91
2016,9,1,15,0,868.0,96.0,2.9,19.0,670.0,81.46,64.24
2016,9,1,15,15,852.5,93.5,2.9,18.5,626.5,70.35,55.1
2016,9,1,15,30,837.0,91.0,2.9,18.0,583.0,69.61,54.75
2016,9,1,15,45,813.5,89.0,2.95,18.0,534.5,69.05,54.45
2016,9,1,16,0,790.0,87.0,3.0,18.0,486.0,68.51,54.16
2016,9,1,16,15,762.0,83.0,3.0,17.5,435.0,66.42,52.65
2016,9,1,16,30,734.0,79.0,3.0,17.0,384.0,64.29,51.06
2016,9,1,16,45,691.5,74.5,3.0,17.0,331.0,56.42,44.3
2016,9,1,17,0,649.0,70.0,3.0,17.0,278.0,53.88,42.13
2016,9,1,17,15,590.5,63.5,3.0,16.5,226.5,49.66,38.45
2016,9,1,17,30,532.0,57.0,3.0,16.0,175.0,45.4,34.56
2016,9,1,17,45,436.5,47.5,3.0,16.0,127.0,38.39,27.96
2016,9,1,18,0,341.0,38.0,3.0,16.0,79.0,31.33,20.9
2016,9,1,18,15,170.5,24.0,2.95,15.5,44.5,18.68,4.32
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,8.54,0.0
2016,9,1,18,45,0.0,5.0,2.9,14.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,65.0,8.5,2.15,12.5,11.5,52.67,0.0
2016,9,2,6,0,130.0,17.0,2.2,13.0,23.0,143.59,0.0
2016,9,2,6,15,251.0,30.5,2.2,13.5,61.0,282.4,217.98
2016,9,2,6,30,372.0,44.0,2.2,14.0,99.0,403.31,330.15
2016,9,2,6,45,450.5,53.0,2.2,14.5,146.5,491.29,404.44
2016,9,2,7,0,529.0,62.0,2.2,15.0,194.0,582.1,476.89
2016,9,2,7,15,581.0,69.0,2.1,15.5,245.0,648.7,526.63
2016,9,2,7,30,633.0,76.0,2.0,16.0,296.0,715.33,573.74
2016,9,2,7,45,673.0,80.5,1.9,16.5,347.5,766.83,607.54
2016,9,2,8,0,713.0,85.0,1.8,17.0,399.0,816.86,638.92
2016,9,2,8,15,618.5,122.0,1.75,17.5,417.5,777.72,607.07
2016,9,2,8,30,524.0,159.0,1.7,18.0,436.0,721.41,563.93
2016,9,2,8,45,667.5,128.0,1.65,18.5,513.0,830.92,638.22
2016,9,2,9,0,811.0,97.0,1.6,19.0,590.0,921.24,694.75
2016,9,2,9,15,825.5,100.0,1.65,19.0,631.5,931.04,699.07
2016,9,2,9,30,840.0,103.0,1.7,19.0,673.0,937.22,702.08
2016,9,2,9,45,625.5,201.5,1.75,19.5,638.5,835.04,630.9
2016,9,2,10,0,411.0,300.0,1.8,20.0,604.0,714.97,541.44
2016,9,2,10,15,659.5,197.0,1.85,20.0,707.0,826.17,624.88
2016,9,2,10,30,908.0,94.0,1.9,20.0,810.0,901.34,674.28
2016,9,2,10,45,911.0,96.0,1.95,20.5,831.5,877.98,656.29
2016,9,2,11,0,914.0,98.0,2.0,21.0,853.0,851.27,637.17
2016,9,2,11,15,917.5,98.5,2.05,21.0,867.5,820.29,616.37
2016,9,2,11,30,921.0,99.0,2.1,21.0,882.0,786.23,593.4
2016,9,2,11,45,923.0,99.0,2.2,21.5,889.0,747.73,565.77
2016,9,2,12,0,925.0,99.0,2.3,22.0,896.0,706.59,534.52
2016,9,2,12,15,924.5,99.0,2.35,22.0,895.0,661.43,500.38
2016,9,2,12,30,924.0,99.0,2.4,22.0,894.0,614.21,463.78
2016,9,2,12,45,910.0,106.0,2.5,22.0,881.5,563.64,423.74
2016,9,2,13,0,896.0,113.0,2.6,22.0,869.0,512.41,382.01
2016,9,2,13,15,892.0,112.0,2.7,21.5,852.5,459.14,338.11
2016,9,2,13,30,888.0,111.0,2.8,21.0,836.0,405.08,292.15
2016,9,2,13,45,885.5,108.0,2.9,21.0,812.5,349.51,243.4
2016,9,2,14,0,883.0,105.0,3.0,21.0,789.0,293.44,194.1
2016,9,2,14,15,874.5,103.5,3.1,21.0,758.0,236.96,146.24
2016,9,2,14,30,866.0,102.0,3.2,21.0,727.0,181.03,103.55
2016,9,2,14,45,857.0,99.0,3.3,21.0,690.5,124.9,71.05
2016,9,2,15,0,848.0,96.0,3.4,21.0,654.0,81.14,63.5
2016,9,2,15,15,833.0,93.5,3.45,20.5,611.0,70.14,54.49
2016,9,2,15,30,818.0,91.0,3.5,20.0,568.0,69.42,54.16
2016,9,2,15,45,798.5,87.5,3.55,20.0,521.0,67.89,53.03
2016,9,2,16,0,779.0,84.0,3.6,20.0,474.0,66.3,51.84
2016,9,2,16,15,750.5,80.5,3.55,19.5,424.0,64.52,50.59
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,62.71,49.29
2016,9,2,16,45,680.0,72.5,3.5,18.5,322.0,54.96,42.75
2016,9,2,17,0,638.0,68.0,3.5,18.0,270.0,52.39,40.64
2016,9,2,17,15,578.5,61.5,3.5,17.5,218.5,48.11,36.91
2016,9,2,17,30,519.0,55.0,3.5,17.0,167.0,43.81,32.98
2016,9,2,17,45,422.0,45.5,3.5,16.5,120.5,36.76,26.41
2016,9,2,18,0,325.0,36.0,3.5,16.0,74.0,29.65,19.3
2016,9,2,18,15,162.5,18.0,3.45,15.5,37.0,14.58,0.18
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,8.96,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,25.18,0.0
2016,9,3,6,15,176.0,33.5,2.8,12.5,59.0,228.26,174.67
2016,9,3,6,30,352.0,46.0,2.8,13.0,97.0,388.39,320.24
2016,9,3,6,45,426.5,57.5,2.85,13.5,144.5,475.62,395.04
2016,9,3,7,0,501.0,69.0,2.9,14.0,192.0,565.54,468.3
2016,9,3,7,15,554.5,77.0,2.8,14.0,243.5,634.45,522.12
2016,9,3,7,30,608.0,85.0,2.7,14.0,295.0,703.27,573.36
2016,9,3,7,45,643.0,92.0,2.6,14.5,345.5,753.04,607.16
2016,9,3,8,0,678.0,99.0,2.5,15.0,396.0,801.11,638.45
2016,9,3,8,15,706.0,104.0,2.4,15.5,445.5,837.85,660.53
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,872.0,680.22
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,894.42,691.28
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,907.49,695.83
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.0,918.67,701.54
2016,9,3,9,30,804.0,125.0,2.1,17.0,668.0,926.22,704.93
2016,9,3,9,45,844.5,113.0,2.1,17.5,710.5,936.17,708.79
2016,9,3,10,0,885.0,101.0,2.1,18.0,753.0,931.89,703.16
2016,9,3,10,15,892.0,102.5,2.2,18.0,782.0,918.41,694.01
2016,9,3,10,30,899.0,104.0,2.3,18.0,811.0,901.34,682.56
2016,9,3,10,45,902.5,106.0,2.45,18.0,832.0,878.23,667.46
2016,9,3,11,0,906.0,108.0,2.6,18.0,853.0,851.79,649.98
2016,9,3,11,15,909.5,108.5,2.75,18.0,868.0,820.69,629.12
2016,9,3,11,30,913.0,109.0,2.9,18.0,883.0,786.55,605.92
2016,9,3,11,45,914.0,109.5,3.05,18.0,889.0,747.74,577.95
2016,9,3,12,0,915.0,110.0,3.2,18.0,895.0,706.38,546.68
2016,9,3,12,15,720.0,216.5,3.3,18.0,834.0,633.71,488.97
2016,9,3,12,30,525.0,323.0,3.4,18.0,773.0,564.27,434.05
2016,9,3,12,45,708.5,222.0,3.5,18.0,821.5,545.85,419.13
2016,9,3,13,0,892.0,121.0,3.6,18.0,870.0,513.18,390.43
2016,9,3,13,15,888.5,120.0,3.6,18.0,854.0,460.1,344.54
2016,9,3,13,30,885.0,119.0,3.6,18.0,838.0,406.18,296.96
2016,9,3,13,45,883.0,116.0,3.65,18.0,815.0,350.71,247.4
2016,9,3,14,0,881.0,113.0,3.7,18.0,792.0,294.71,197.41
2016,9,3,14,15,873.5,111.0,3.7,18.0,761.0,238.01,148.86
2016,9,3,14,30,866.0,109.0,3.7,18.0,730.0,181.76,105.84
2016,9,3,14,45,856.5,106.0,3.7,18.0,693.0,115.81,66.02
2016,9,3,15,0,847.0,103.0,3.7,18.0,656.0,75.41,59.41
2016,9,3,15,15,832.0,100.5,3.75,17.5,613.5,74.88,59.27
2016,9,3,15,30,817.0,98.0,3.8,17.0,571.0,74.33,59.09
2016,9,3,15,45,793.0,95.5,3.85,17.0,523.0,73.61,58.66
2016,9,3,16,0,769.0,93.0,3.9,17.0,475.0,72.9,58.25
2016,9,3,16,15,740.0,88.5,3.95,16.5,424.0,64.62,51.32
2016,9,3,16,30,711.0,84.0,4.0,16.0,373.0,62.47,49.71
2016,9,3,16,45,663.5,79.5,4.05,16.0,320.0,60.08,47.73
2016,9,3,17,0,616.0,75.0,4.1,16.0,267.0,57.72,45.7
2016,9,3,17,15,553.5,67.5,4.0,15.5,215.5,52.87,41.42
2016,9,3,17,30,491.0,60.0,3.9,15.0,164.0,47.98,36.9
2016,9,3,17,45,385.5,49.5,3.85,14.5,117.0,40.24,29.61
2016,9,3,18,0,280.0,39.0,3.8,14.0,70.0,30.21,19.73
2016,9,3,18,15,140.0,19.5,3.75,13.5,35.0,15.2,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,9.0,6.83,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,18.0,65.61,0.0
2016,9,4,6,15,184.5,33.0,2.8,12.0,55.5,234.51,177.43
2016,9,4,6,30,298.0,50.0,2.8,12.0,93.0,349.93,289.52
2016,9,4,6,45,392.5,61.0,2.8,12.5,142.0,447.54,373.85
2016,9,4,7,0,487.0,72.0,2.8,13.0,191.0,555.8,462.12
2016,9,4,7,15,543.5,80.5,2.65,13.5,242.5,627.85,517.42
2016,9,4,7,30,600.0,89.0,2.5,14.0,294.0,699.81,569.79
2016,9,4,7,45,649.5,92.5,2.45,14.5,347.5,758.53,610.4
2016,9,4,8,0,699.0,96.0,2.4,15.0,401.0,815.74,648.4
2016,9,4,8,15,727.5,101.0,2.3,15.0,451.0,853.05,671.78
2016,9,4,8,30,756.0,106.0,2.2,15.0,501.0,887.71,692.88
2016,9,4,8,45,783.0,107.5,2.1,15.5,549.0,907.66,702.04
2016,9,4,9,0,810.0,109.0,2.0,16.0,597.0,930.9,713.42
2016,9,4,9,15,825.0,112.0,1.95,16.5,639.0,940.8,716.14
2016,9,4,9,30,840.0,115.0,1.9,17.0,681.0,947.0,716.6
2016,9,4,9,45,864.0,111.0,1.9,17.5,719.5,949.86,715.61
2016,9,4,10,0,888.0,107.0,1.9,18.0,758.0,938.78,705.51
2016,9,4,10,15,896.0,108.5,1.95,18.0,787.5,925.85,696.41
2016,9,4,10,30,904.0,110.0,2.0,18.0,817.0,909.26,684.98
2016,9,4,10,45,909.0,111.0,2.05,18.5,839.5,886.01,667.89
2016,9,4,11,0,914.0,112.0,2.1,19.0,862.0,859.37,648.63
2016,9,4,11,15,917.5,112.5,2.2,19.0,876.5,827.79,627.65
2016,9,4,11,30,921.0,113.0,2.3,19.0,891.0,793.14,604.4
2016,9,4,11,45,923.0,113.5,2.4,19.5,897.5,754.51,575.6
2016,9,4,12,0,925.0,114.0,2.5,20.0,904.0,713.22,543.83
2016,9,4,12,15,924.5,114.0,2.6,20.0,902.5,667.5,509.09
2016,9,4,12,30,924.0,114.0,2.7,20.0,901.0,619.74,471.81
2016,9,4,12,45,925.0,111.5,2.8,20.0,892.5,568.95,431.12
2016,9,4,13,0,926.0,109.0,2.9,20.0,884.0,516.46,387.77
2016,9,4,13,15,922.0,108.0,2.95,19.5,866.5,461.53,341.75
2016,9,4,13,30,918.0,107.0,3.0,19.0,849.0,405.77,293.65
2016,9,4,13,45,911.0,106.5,3.1,19.0,824.0,348.84,243.28
2016,9,4,14,0,904.0,106.0,3.2,19.0,799.0,291.83,192.92
2016,9,4,14,15,895.5,104.0,3.2,19.0,767.0,233.7,143.69
2016,9,4,14,30,887.0,102.0,3.2,19.0,735.0,176.14,100.46
2016,9,4,14,45,874.0,100.5,3.25,19.0,696.0,119.4,69.84
2016,9,4,15,0,861.0,99.0,3.3,19.0,657.0,73.27,57.36
2016,9,4,15,15,845.0,96.0,3.3,18.5,613.5,72.29,56.83
2016,9,4,15,30,829.0,93.0,3.3,18.0,570.0,71.24,56.22
2016,9,4,15,45,805.5,90.5,3.3,18.0,521.5,70.39,55.66
2016,9,4,16,0,782.0,88.0,3.3,18.0,473.0,69.53,55.11
2016,9,4,16,15,752.0,84.0,3.35,17.5,421.5,67.46,53.61
2016,9,4,16,30,722.0,80.0,3.4,17.0,370.0,59.87,47.24
2016,9,4,16,45,675.0,75.5,3.5,17.0,316.5,57.36,45.15
2016,9,4,17,0,628.0,71.0,3.6,17.0,263.0,54.86,43.0
2016,9,4,17,15,564.5,63.5,3.6,16.0,211.5,49.88,38.68
2016,9,4,17,30,501.0,56.0,3.6,15.0,160.0,44.83,34.09
2016,9,4,17,45,396.5,45.5,3.6,14.5,113.0,36.96,26.68
2016,9,4,18,0,292.0,35.0,3.6,14.0,66.0,29.0,18.42
2016,9,4,18,15,146.0,17.5,3.45,13.5,33.0,13.68,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,126.0,15.0,1.0,12.0,19.0,104.84,0.0
2016,9,5,6,15,256.0,28.0,1.0,12.5,57.0,282.86,209.47
2016,9,5,6,30,386.0,41.0,1.0,13.0,95.0,409.51,331.33
2016,9,5,6,45,469.0,50.5,1.0,13.5,144.0,501.57,407.84
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,596.87,482.1
2016,9,5,7,15,605.0,66.5,0.9,14.5,244.5,663.82,530.11
2016,9,5,7,30,658.0,73.0,0.8,15.0,296.0,730.74,575.14
2016,9,5,7,45,695.5,78.0,0.75,15.5,348.0,780.65,606.4
2016,9,5,8,0,733.0,83.0,0.7,16.0,400.0,823.12,631.32
2016,9,5,8,15,759.5,87.0,0.65,16.5,450.0,858.11,650.32
2016,9,5,8,30,786.0,91.0,0.6,17.0,500.0,890.26,666.93
2016,9,5,8,45,805.5,94.0,0.6,17.5,546.0,911.36,677.0
2016,9,5,9,0,825.0,97.0,0.6,18.0,592.0,929.08,684.98
2016,9,5,9,15,839.5,99.5,0.65,18.5,633.5,937.86,688.34
2016,9,5,9,30,854.0,102.0,0.7,19.0,675.0,942.97,689.62
2016,9,5,9,45,873.0,100.5,0.8,19.5,712.5,933.77,682.92
2016,9,5,10,0,892.0,99.0,0.9,20.0,750.0,931.39,680.88
2016,9,5,10,15,899.5,100.0,1.05,20.0,779.5,917.52,673.52
2016,9,5,10,30,907.0,101.0,1.2,20.0,809.0,900.03,663.79
2016,9,5,10,45,910.5,103.5,1.35,20.5,830.5,877.11,649.06
2016,9,5,11,0,914.0,106.0,1.5,21.0,852.0,850.77,631.91
2016,9,5,11,15,917.5,106.5,1.65,21.0,866.5,819.26,612.25
2016,9,5,11,30,921.0,107.0,1.8,21.0,881.0,784.68,590.17
2016,9,5,11,45,920.0,109.0,1.95,21.0,887.0,745.37,562.97
2016,9,5,12,0,919.0,111.0,2.1,21.0,893.0,703.56,532.64
2016,9,5,12,15,918.5,111.0,2.2,21.0,891.5,658.11,498.48
2016,9,5,12,30,918.0,111.0,2.3,21.0,890.0,610.63,461.75
2016,9,5,12,45,905.0,116.5,2.4,21.0,877.5,559.21,420.9
2016,9,5,13,0,892.0,122.0,2.5,21.0,865.0,507.15,378.31
2016,9,5,13,15,887.5,121.5,2.55,21.0,847.5,453.87,333.36
2016,9,5,13,30,883.0,121.0,2.6,21.0,830.0,399.85,286.66
2016,9,5,13,45,876.5,119.0,2.7,21.0,805.5,343.7,237.67
2016,9,5,14,0,870.0,117.0,2.8,21.0,781.0,287.51,188.77
2016,9,5,14,15,860.5,115.5,2.8,20.5,749.0,223.56,136.16
2016,9,5,14,30,851.0,114.0,2.8,20.0,717.0,167.14,94.8
2016,9,5,14,45,840.5,110.5,2.85,20.0,679.5,110.4,64.79
2016,9,5,15,0,830.0,107.0,2.9,20.0,642.0,78.04,61.19
2016,9,5,15,15,813.0,104.0,2.85,20.0,598.5,77.23,60.7
2016,9,5,15,30,796.0,101.0,2.8,20.0,555.0,76.39,60.17
2016,9,5,15,45,777.0,96.5,2.8,20.0,508.0,74.41,58.67
2016,9,5,16,0,758.0,92.0,2.8,20.0,461.0,72.32,57.07
2016,9,5,16,15,727.5,87.5,2.7,19.5,410.5,64.05,50.23
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,61.87,48.61
2016,9,5,16,45,655.5,77.0,2.55,18.5,308.0,58.42,45.81
2016,9,5,17,0,614.0,71.0,2.5,18.0,256.0,54.89,42.84
2016,9,5,17,15,550.5,63.0,2.45,17.5,204.5,49.52,38.11
2016,9,5,17,30,487.0,55.0,2.4,17.0,153.0,44.07,33.1
2016,9,5,17,45,385.5,44.0,2.35,16.5,107.0,35.77,25.35
2016,9,5,18,0,284.0,33.0,2.3,16.0,61.0,27.33,16.54
2016,9,5,18,15,142.0,16.5,2.3,15.5,30.5,13.53,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.0,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,128.0,13.0,0.8,13.0,18.0,104.42,0.0
2016,9,6,6,15,259.5,26.0,0.7,13.5,55.5,282.39,203.92
2016,9,6,6,30,391.0,39.0,0.6,14.0,93.0,410.66,328.51
2016,9,6,6,45,470.0,48.5,0.55,14.5,141.0,499.12,400.9
2016,9,6,7,0,549.0,58.0,0.5,15.0,189.0,590.75,470.7
2016,9,6,7,15,602.5,64.5,0.5,15.5,240.5,657.83,518.94
2016,9,6,7,30,656.0,71.0,0.5,16.0,292.0,724.98,564.67
2016,9,6,7,45,691.5,76.5,0.5,16.5,343.5,773.57,595.33
2016,9,6,8,0,727.0,82.0,0.5,17.0,395.0,814.78,619.97
2016,9,6,8,15,753.5,86.0,0.55,17.5,444.5,849.58,640.56
2016,9,6,8,30,780.0,90.0,0.6,18.0,494.0,881.58,658.99
2016,9,6,8,45,798.5,93.5,0.7,19.0,539.5,902.21,669.51
2016,9,6,9,0,817.0,97.0,0.8,20.0,585.0,919.48,677.93
2016,9,6,9,15,832.0,99.5,0.8,20.5,626.5,928.66,680.56
2016,9,6,9,30,847.0,102.0,0.8,21.0,668.0,934.19,681.08
2016,9,6,9,45,859.5,103.5,0.8,21.5,704.0,922.3,670.7
2016,9,6,10,0,872.0,105.0,0.8,22.0,740.0,917.28,665.14
2016,9,6,10,15,880.5,106.5,0.85,22.0,769.5,904.95,657.18
2016,9,6,10,30,889.0,108.0,0.9,22.0,799.0,889.0,647.08
2016,9,6,10,45,895.0,109.0,1.0,22.5,821.0,866.86,632.63
2016,9,6,11,0,901.0,110.0,1.1,23.0,843.0,841.31,615.95
2016,9,6,11,15,904.5,110.5,1.25,23.0,857.5,810.03,597.15
2016,9,6,11,30,908.0,111.0,1.4,23.0,872.0,775.73,575.96
2016,9,6,11,45,910.0,111.0,1.6,23.5,878.5,737.06,549.03
2016,9,6,12,0,912.0,111.0,1.8,24.0,885.0,695.79,519.12
2016,9,6,12,15,912.0,111.0,1.9,23.5,883.5,650.89,486.88
2016,9,6,12,30,912.0,111.0,2.0,23.0,882.0,603.92,451.92
2016,9,6,12,45,907.5,112.0,2.15,23.0,872.0,553.58,412.53
2016,9,6,13,0,903.0,113.0,2.3,23.0,862.0,501.98,370.77
2016,9,6,13,15,899.0,112.0,2.35,23.0,845.0,448.08,325.63
2016,9,6,13,30,895.0,111.0,2.4,23.0,828.0,393.39,278.69
2016,9,6,13,45,891.5,108.5,2.5,23.0,803.5,337.22,229.89
2016,9,6,14,0,888.0,106.0,2.6,23.0,779.0,280.67,180.94
2016,9,6,14,15,879.0,104.5,2.6,23.0,747.5,223.65,134.02
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,167.26,93.58
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,110.47,65.45
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,71.49,54.95
2016,9,6,15,15,835.5,93.5,2.55,22.5,597.5,70.75,54.64
2016,9,6,15,30,819.0,91.0,2.5,22.0,554.0,69.99,54.27
2016,9,6,15,45,801.0,86.5,2.5,22.0,507.0,67.75,52.54
2016,9,6,16,0,783.0,82.0,2.5,22.0,460.0,65.4,50.71
2016,9,6,16,15,753.5,78.0,2.45,21.5,409.0,63.16,49.08
2016,9,6,16,30,724.0,74.0,2.4,21.0,358.0,60.88,47.36
2016,9,6,16,45,684.5,68.5,2.35,21.0,306.0,52.52,40.23
2016,9,6,17,0,645.0,63.0,2.3,21.0,254.0,49.1,37.28
2016,9,6,17,15,582.5,56.0,2.15,20.0,202.5,44.27,33.12
2016,9,6,17,30,520.0,49.0,2.0,19.0,151.0,39.39,28.71
2016,9,6,17,45,417.5,39.0,1.9,18.5,105.0,31.72,21.59
2016,9,6,18,0,315.0,29.0,1.8,18.0,59.0,23.97,13.26
2016,9,6,18,15,157.5,14.5,1.75,17.5,29.5,12.38,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,16.0,16.0,96.1,0.0
2016,9,7,6,15,246.5,26.0,1.15,16.5,53.0,270.2,189.0
2016,9,7,6,30,375.0,40.0,1.2,17.0,90.0,398.3,317.46
2016,9,7,6,45,458.0,49.5,1.3,17.5,138.0,489.67,393.93
2016,9,7,7,0,541.0,59.0,1.4,18.0,186.0,584.28,468.4
2016,9,7,7,15,594.5,66.0,1.45,18.5,237.5,651.8,518.65
2016,9,7,7,30,648.0,73.0,1.5,19.0,289.0,719.34,566.46
2016,9,7,7,45,686.0,78.0,1.55,19.5,340.5,769.28,599.7
2016,9,7,8,0,724.0,83.0,1.6,20.0,392.0,817.6,630.75
2016,9,7,8,15,750.5,87.0,1.55,20.5,441.5,846.34,646.35
2016,9,7,8,30,777.0,91.0,1.5,21.0,491.0,878.19,663.79
2016,9,7,8,45,797.0,94.0,1.45,22.0,537.0,899.51,672.49
2016,9,7,9,0,817.0,97.0,1.4,23.0,583.0,917.47,678.91
2016,9,7,9,15,832.0,100.0,1.3,23.5,624.5,927.14,680.47
2016,9,7,9,30,847.0,103.0,1.2,24.0,666.0,933.12,679.75
2016,9,7,9,45,857.0,105.5,1.15,24.5,701.0,919.88,667.67
2016,9,7,10,0,867.0,108.0,1.1,25.0,736.0,913.53,660.45
2016,9,7,10,15,875.5,109.5,1.0,25.5,765.5,901.11,648.66
2016,9,7,10,30,884.0,111.0,0.9,26.0,795.0,885.08,634.83
2016,9,7,10,45,889.5,112.0,0.85,26.5,817.0,862.47,617.88
2016,9,7,11,0,895.0,113.0,0.8,27.0,839.0,836.5,599.05
2016,9,7,11,15,899.0,113.5,0.85,27.0,853.0,805.63,579.9
2016,9,7,11,30,903.0,114.0,0.9,27.0,867.0,771.73,558.62
2016,9,7,11,45,904.5,114.0,1.0,27.0,873.5,732.74,532.6
2016,9,7,12,0,906.0,114.0,1.1,27.0,880.0,691.22,504.02
2016,9,7,12,15,906.0,114.5,1.25,27.0,878.5,646.84,472.85
2016,9,7,12,30,906.0,115.0,1.4,27.0,877.0,600.39,438.9
2016,9,7,12,45,883.0,126.0,1.55,27.0,861.5,548.56,399.7
2016,9,7,13,0,860.0,137.0,1.7,27.0,846.0,495.66,358.43
2016,9,7,13,15,855.0,136.0,1.8,27.0,828.5,441.83,314.86
2016,9,7,13,30,850.0,135.0,1.9,27.0,811.0,387.45,269.62
2016,9,7,13,45,842.0,133.5,2.0,27.0,786.0,331.56,222.52
2016,9,7,14,0,834.0,132.0,2.1,27.0,761.0,275.93,175.84
2016,9,7,14,15,824.0,130.0,2.15,26.5,729.0,220.12,131.52
2016,9,7,14,30,814.0,128.0,2.2,26.0,697.0,165.27,93.57
2016,9,7,14,45,799.0,125.0,2.3,26.0,659.0,110.7,67.85
2016,9,7,15,0,784.0,122.0,2.4,26.0,621.0,87.61,67.65
2016,9,7,15,15,765.5,118.5,2.4,25.5,577.5,78.94,60.79
2016,9,7,15,30,747.0,115.0,2.4,25.0,534.0,78.25,60.53
2016,9,7,15,45,721.5,110.5,2.45,24.5,486.5,76.75,59.6
2016,9,7,16,0,696.0,106.0,2.5,24.0,439.0,75.2,58.61
2016,9,7,16,15,662.5,100.5,2.45,23.5,388.5,72.78,56.87
2016,9,7,16,30,629.0,95.0,2.4,23.0,338.0,70.29,55.04
2016,9,7,16,45,582.0,87.5,2.4,22.5,287.0,66.06,51.63
2016,9,7,17,0,535.0,80.0,2.4,22.0,236.0,61.73,48.02
2016,9,7,17,15,466.5,70.0,2.2,21.0,186.0,55.07,42.3
2016,9,7,17,30,398.0,60.0,2.0,20.0,136.0,45.79,34.07
2016,9,7,17,45,296.5,46.0,1.85,19.5,93.0,35.35,24.48
2016,9,7,18,0,195.0,32.0,1.7,19.0,50.0,24.76,13.22
2016,9,7,18,15,97.5,16.0,1.6,18.5,25.0,13.66,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,54.42,0.0
2016,9,8,6,15,176.0,27.5,1.35,14.0,47.5,214.6,146.84
2016,9,8,6,30,290.0,44.0,1.4,14.0,82.0,333.64,270.47
2016,9,8,6,45,374.5,56.0,1.45,14.5,128.5,423.54,347.72
2016,9,8,7,0,459.0,68.0,1.5,15.0,175.0,523.68,428.41
2016,9,8,7,15,229.5,72.5,1.5,15.5,126.0,328.18,272.36
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,66.03,50.26
2016,9,8,7,45,0.0,84.5,1.5,16.5,84.5,72.03,55.42
2016,9,8,8,0,0.0,92.0,1.5,17.0,92.0,78.22,60.3
2016,9,8,8,15,0.0,114.5,1.5,17.0,114.5,99.19,77.49
2016,9,8,8,30,0.0,137.0,1.5,17.0,137.0,120.05,94.33
2016,9,8,8,45,5.0,166.0,1.55,17.5,169.0,151.99,119.99
2016,9,8,9,0,10.0,195.0,1.6,18.0,201.0,183.67,144.93
2016,9,8,9,15,11.5,208.0,1.6,18.0,215.5,195.65,154.01
2016,9,8,9,30,13.0,221.0,1.6,18.0,230.0,207.51,163.01
2016,9,8,9,45,19.5,248.0,1.65,18.5,262.0,237.29,185.88
2016,9,8,10,0,26.0,275.0,1.7,19.0,294.0,266.38,207.81
2016,9,8,10,15,33.5,299.5,1.75,19.0,325.0,309.41,240.56
2016,9,8,10,30,41.0,324.0,1.8,19.0,356.0,334.74,259.45
2016,9,8,10,45,58.0,349.0,1.85,19.5,395.5,366.97,283.23
2016,9,8,11,0,75.0,374.0,1.9,20.0,435.0,396.96,304.95
2016,9,8,11,15,78.0,383.0,1.95,20.0,447.0,399.12,306.12
2016,9,8,11,30,81.0,392.0,2.0,20.0,459.0,400.48,306.85
2016,9,8,11,45,82.5,393.5,2.05,20.5,463.0,393.49,300.83
2016,9,8,12,0,84.0,395.0,2.1,21.0,467.0,386.11,294.56
2016,9,8,12,15,141.0,404.0,2.15,21.0,523.5,419.65,319.71
2016,9,8,12,30,198.0,413.0,2.2,21.0,580.0,442.41,335.97
2016,9,8,12,45,200.0,406.0,2.25,21.0,572.5,419.62,318.18
2016,9,8,13,0,202.0,399.0,2.3,21.0,565.0,396.56,300.13
2016,9,8,13,15,201.5,390.5,2.3,21.0,553.0,371.24,280.06
2016,9,8,13,30,201.0,382.0,2.3,21.0,541.0,345.98,259.82
2016,9,8,13,45,202.0,369.5,2.35,21.0,525.5,318.76,238.01
2016,9,8,14,0,203.0,357.0,2.4,21.0,510.0,291.63,216.34
2016,9,8,14,15,203.0,341.0,2.4,20.5,488.5,262.48,194.09
2016,9,8,14,30,203.0,325.0,2.4,20.0,467.0,233.69,173.58
2016,9,8,14,45,314.0,282.5,2.45,20.0,487.5,184.67,138.25
2016,9,8,15,0,425.0,240.0,2.5,20.0,508.0,146.05,118.39
2016,9,8,15,15,441.0,216.5,2.5,19.5,478.0,135.38,110.05
2016,9,8,15,30,457.0,193.0,2.5,19.0,448.0,124.06,101.04
2016,9,8,15,45,411.5,183.5,2.55,19.0,397.5,119.83,97.79
2016,9,8,16,0,366.0,174.0,2.6,19.0,347.0,120.67,98.84
2016,9,8,16,15,331.0,158.0,2.55,18.5,301.0,111.0,91.04
2016,9,8,16,30,296.0,142.0,2.5,18.0,255.0,101.0,82.84
2016,9,8,16,45,271.0,124.5,2.5,18.0,216.5,89.83,73.31
2016,9,8,17,0,246.0,107.0,2.5,18.0,178.0,78.27,63.25
2016,9,8,17,15,340.5,80.0,2.45,17.5,156.5,59.33,46.62
2016,9,8,17,30,435.0,53.0,2.4,17.0,135.0,42.6,31.66
2016,9,8,17,45,334.0,40.5,2.35,16.5,91.5,33.0,22.69
2016,9,8,18,0,233.0,28.0,2.3,16.0,48.0,23.17,11.42
2016,9,8,18,15,116.5,14.0,2.35,15.5,24.0,11.95,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,60.13,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,226.9,150.88
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,358.69,291.0
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,454.81,373.28
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,554.45,453.28
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,358.74,297.95
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,127.8,102.74
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,207.2,169.7
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,272.42,222.15
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,257.07,207.35
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,241.58,192.9
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,602.46,476.57
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,906.78,681.4
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,796.27,601.32
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,649.59,495.02
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,613.13,467.36
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,558.11,425.5
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,744.26,562.23
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,874.97,648.58
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,853.4,632.14
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,828.41,615.31
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,797.55,595.61
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,763.66,573.24
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,725.24,546.37
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,684.2,516.71
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,601.34,453.82
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,524.26,395.34
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,484.98,365.22
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,445.93,334.33
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,420.72,310.61
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,378.48,270.04
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,319.59,224.4
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,282.3,198.58
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,223.02,144.61
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,153.34,87.7
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,114.65,79.02
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,129.36,105.01
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,126.84,103.36
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,124.23,101.65
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,98.98,80.36
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,69.01,54.73
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,66.64,52.99
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,64.22,51.12
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,60.1,47.69
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,55.88,44.05
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,49.77,38.55
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,43.57,32.73
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,33.54,23.24
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,21.77,9.46
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,11.95,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
