Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,38.79,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,196.11,124.31
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,320.79,262.13
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,410.66,341.62
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,510.4,424.14
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,316.25,266.07
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,90.88,71.77
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,120.17,96.71
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,149.15,120.57
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,221.51,180.05
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,277.88,224.89
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,338.37,272.31
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,417.45,332.42
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,549.75,434.12
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,659.31,515.12
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,701.1,542.52
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,721.42,555.32
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,725.17,557.1
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,725.85,556.88
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,779.21,596.5
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,811.46,619.08
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,719.12,549.63
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,624.88,478.0
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,605.08,462.73
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,582.7,444.75
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,549.24,418.97
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,515.18,392.33
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,478.02,362.91
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,440.76,332.83
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,404.03,302.66
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,365.1,269.82
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,322.96,235.51
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,292.57,211.32
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,243.19,171.56
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,199.76,140.04
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,158.19,118.61
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,144.95,118.12
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,135.22,110.48
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,124.91,102.28
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,102.94,83.8
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,78.8,63.24
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,75.42,60.66
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,71.93,57.9
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,67.03,53.8
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,61.99,49.43
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,52.07,40.54
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,44.16,33.19
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,32.26,21.95
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,20.14,6.88
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,11.1,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,21.86,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,142.4,83.81
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,264.48,215.53
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,349.61,292.18
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,438.84,368.48
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,261.7,221.54
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,61.12,46.86
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,73.83,57.67
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,86.44,68.03
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,111.63,88.77
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,136.66,108.99
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,158.44,126.45
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,179.98,143.46
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,194.41,154.7
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,208.65,165.73
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,208.42,164.78
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,208.42,164.08
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,219.51,172.6
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,230.33,180.86
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,218.3,171.08
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,206.78,161.78
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,218.54,170.99
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,229.85,179.76
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,242.67,189.35
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,254.83,198.35
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,250.29,194.72
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,245.79,191.17
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,242.56,188.66
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,239.17,186.04
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,216.92,169.01
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,195.5,152.59
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,194.73,152.1
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,193.58,151.31
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,187.02,146.57
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,180.27,141.81
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,174.3,144.11
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,170.3,141.1
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,156.75,129.99
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,143.02,118.67
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,134.18,111.47
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,125.2,104.1
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,110.75,92.06
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,96.17,79.7
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,71.5,58.07
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,53.73,42.29
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,47.55,36.67
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,41.28,30.72
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,31.17,21.0
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,19.47,4.58
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,10.67,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,17.77,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,177.09,96.92
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,308.21,251.07
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,407.23,340.24
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,515.32,430.94
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,592.35,493.6
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,669.36,553.52
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,422.72,354.39
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,104.24,82.7
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,118.51,94.74
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,132.66,106.18
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,143.55,114.68
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,154.45,123.1
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,196.85,157.66
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,238.66,191.18
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,220.2,175.27
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,202.87,160.53
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,213.57,168.85
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,224.01,176.9
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,300.5,237.05
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,362.14,284.17
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,349.84,274.05
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,338.0,264.57
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,333.71,261.11
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,329.17,257.44
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,313.6,245.21
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,298.66,233.49
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,258.23,201.92
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,223.42,174.69
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,255.88,200.24
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,285.36,222.84
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,228.07,178.28
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,182.18,142.94
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,182.93,144.01
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,182.84,144.52
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,174.95,145.33
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,169.5,141.07
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,152.31,127.03
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,134.82,112.58
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,107.65,89.33
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,79.36,64.82
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,78.79,64.67
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,78.0,64.26
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,65.57,53.26
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,53.03,42.0
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,41.12,31.21
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,28.93,20.01
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,18.56,10.2
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,8.22,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,4.27,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,154.2,74.88
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,295.29,237.84
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,385.71,318.95
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,481.01,398.11
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,557.63,459.33
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,632.41,516.27
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,689.41,556.42
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,744.87,593.85
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,784.49,619.71
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,821.55,643.26
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,725.41,570.94
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,613.83,484.36
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,758.9,592.45
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,888.79,679.32
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,799.11,613.1
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,701.5,539.2
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,723.12,555.28
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,740.35,567.01
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,706.25,539.52
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,671.3,511.95
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,670.63,510.93
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,665.44,506.16
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,623.43,474.37
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,581.92,442.91
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,545.12,414.49
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,508.13,385.46
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,498.99,375.48
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,473.47,350.19
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,397.86,292.54
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,351.91,260.53
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,311.47,224.8
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,266.9,184.93
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,222.88,151.24
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,179.81,123.28
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,107.33,86.1
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,79.17,62.55
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,78.31,62.03
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,77.44,61.47
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,68.51,53.98
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,66.21,52.18
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,63.69,50.27
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,61.13,48.26
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,57.22,44.98
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,53.27,41.52
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,46.62,35.49
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,39.87,29.12
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,28.8,18.39
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,16.38,0.0
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,8.96,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,144.6,59.41
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,278.01,221.72
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,368.74,302.27
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,464.22,380.77
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,536.23,436.75
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,615.61,495.42
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,671.65,534.17
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,726.1,570.4
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,766.52,596.65
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,804.39,620.68
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,830.14,634.86
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,852.73,646.86
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,865.18,654.03
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,874.12,659.09
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,887.73,666.19
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,893.18,667.89
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,880.03,658.0
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,863.26,646.07
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,840.68,630.55
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,814.65,612.71
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,782.67,591.31
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,747.66,566.79
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,708.21,537.2
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,666.15,504.99
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,620.35,469.76
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,572.53,431.96
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,521.47,390.55
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,469.46,347.14
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,415.32,300.84
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,360.47,252.95
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,298.21,205.66
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,263.89,183.57
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,200.77,126.78
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,134.2,76.16
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,72.5,56.48
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,71.16,55.55
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,70.33,55.12
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,69.48,54.68
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,67.1,52.8
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,64.62,50.84
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,61.92,48.75
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,54.28,42.27
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,50.09,38.63
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,45.8,34.78
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,40.03,29.53
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,34.2,24.01
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,25.09,14.95
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,15.81,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,8.11,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,198.68,66.57
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,388.73,308.6
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,484.39,394.37
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,584.32,475.7
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,652.86,527.84
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,715.6,572.44
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,520.71,423.27
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,257.14,208.98
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,399.24,324.7
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,544.33,433.99
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,748.54,581.38
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,904.45,681.93
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,911.7,682.83
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,915.33,683.51
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,912.25,679.51
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,905.4,673.28
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,890.4,663.11
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,871.76,650.71
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,743.17,560.18
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,591.63,447.8
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,694.02,526.99
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,751.58,570.37
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,710.89,540.15
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,667.65,508.03
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,621.04,472.08
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,572.36,433.39
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,519.95,390.65
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,467.09,346.28
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,412.39,299.1
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,357.02,250.43
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,300.38,200.63
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,243.74,152.23
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,186.94,108.3
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,121.78,67.6
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,73.6,57.46
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,72.58,56.79
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,71.77,56.38
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,70.96,55.98
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,68.95,54.43
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,66.89,52.82
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,58.53,45.8
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,55.71,43.53
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,51.93,40.33
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,48.12,36.95
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,42.05,31.38
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,35.93,25.52
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,25.55,15.02
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,14.07,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,7.68,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,185.66,41.38
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,363.3,284.82
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,461.28,370.6
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,563.58,450.89
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,633.43,501.59
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,703.6,549.18
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,620.51,486.75
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,516.58,408.04
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,548.09,429.89
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,598.74,462.52
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,588.14,451.71
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,595.83,454.25
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,615.7,466.2
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,633.35,476.4
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,789.45,585.8
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,893.7,650.6
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,879.77,639.74
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,862.18,628.47
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,776.55,571.29
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,674.7,499.03
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,722.75,537.14
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,742.69,553.59
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,658.21,491.47
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,572.43,428.65
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,533.96,400.26
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,495.82,371.16
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,487.99,362.94
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,461.88,337.59
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,392.11,283.43
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,344.21,247.91
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,294.81,200.52
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,238.24,145.99
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,181.17,102.83
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,124.87,70.78
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,71.61,55.3
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,70.84,54.86
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,69.62,53.99
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,68.37,53.1
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,66.26,51.48
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,64.09,49.79
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,61.35,47.68
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,53.72,41.27
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,49.85,38.01
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,45.94,34.57
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,39.76,29.02
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,33.52,23.15
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,23.49,12.76
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,13.66,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,185.44,15.92
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,366.69,285.64
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,466.25,373.49
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,570.57,454.66
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,639.29,504.96
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,702.26,548.14
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,581.17,458.94
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,431.55,343.71
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,664.1,518.19
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,865.36,649.44
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,884.91,655.49
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,891.22,655.96
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,898.33,658.52
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,901.84,658.88
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,898.21,654.88
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,890.85,648.74
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,876.83,639.73
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,859.12,628.51
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,834.44,612.48
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,806.37,594.18
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,773.44,573.59
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,737.48,549.63
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,697.3,520.18
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,654.54,488.07
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,607.83,453.07
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,559.12,415.33
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,506.81,373.6
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,454.0,330.15
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,385.03,277.34
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,339.11,244.31
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,290.71,197.5
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,232.3,141.22
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,175.5,99.13
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,119.56,68.47
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,71.21,54.99
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,70.76,54.81
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,69.53,54.05
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,68.28,53.27
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,66.54,51.96
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,64.78,50.61
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,56.56,43.74
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,53.65,41.4
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,49.42,37.71
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,45.12,33.83
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,38.93,28.26
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,32.7,22.36
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,22.68,11.51
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,12.8,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,178.59,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,355.54,273.26
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,453.49,362.47
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,556.29,445.23
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,624.88,496.91
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,687.92,541.46
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,738.73,574.79
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,787.74,605.27
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,821.29,623.55
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,852.03,639.51
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,872.35,648.21
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,879.51,648.31
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,886.56,648.99
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,890.04,647.45
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,889.2,642.09
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,884.57,634.56
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,870.11,622.58
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,851.98,608.59
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,827.69,590.68
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,799.99,570.85
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,767.0,550.26
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,730.97,526.5
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,690.59,498.34
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,647.6,467.53
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,601.06,434.53
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,552.46,398.55
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,500.71,358.73
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,447.8,316.45
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,392.59,271.39
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,336.64,224.55
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,279.7,176.36
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,222.69,129.87
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,165.13,88.34
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,108.3,58.98
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,72.62,54.81
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,71.27,53.88
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,69.42,52.62
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,59.61,44.7
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,57.9,43.51
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,56.15,42.27
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,53.49,40.22
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,50.8,38.08
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,46.7,34.64
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,42.58,31.03
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,33.89,23.4
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,28.67,18.45
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,19.77,8.35
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,11.1,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,172.5,14.5,1.05,16.5,31.5,176.62,0.0
2016,9,19,6,30,345.0,29.0,1.1,17.0,63.0,354.51,269.73
2016,9,19,6,45,441.5,37.5,1.15,17.5,109.0,450.52,359.07
2016,9,19,7,0,538.0,46.0,1.2,18.0,155.0,551.42,440.34
2016,9,19,7,15,597.0,52.0,1.15,18.5,205.0,619.7,492.05
2016,9,19,7,30,656.0,58.0,1.1,19.0,255.0,682.86,536.9
2016,9,19,7,45,696.0,62.5,1.05,19.5,305.5,732.98,569.93
2016,9,19,8,0,736.0,67.0,1.0,20.0,356.0,781.33,600.13
2016,9,19,8,15,763.5,70.5,1.0,20.5,404.5,814.71,619.61
2016,9,19,8,30,791.0,74.0,1.0,21.0,453.0,845.31,636.81
2016,9,19,8,45,811.5,76.5,1.05,21.5,498.0,865.05,647.26
2016,9,19,9,0,832.0,79.0,1.1,22.0,543.0,871.77,649.16
2016,9,19,9,15,847.0,81.0,1.1,22.5,583.5,879.22,651.05
2016,9,19,9,30,862.0,83.0,1.1,23.0,624.0,883.11,650.7
2016,9,19,9,45,863.5,88.5,1.15,23.5,656.0,875.32,643.68
2016,9,19,10,0,865.0,94.0,1.2,24.0,688.0,863.92,634.59
2016,9,19,10,15,873.5,95.5,1.2,24.5,716.5,850.6,623.75
2016,9,19,10,30,882.0,97.0,1.2,25.0,745.0,833.7,610.75
2016,9,19,10,45,890.5,97.0,1.3,25.5,766.5,811.69,595.81
2016,9,19,11,0,899.0,97.0,1.4,26.0,788.0,786.22,578.57
2016,9,19,11,15,902.5,97.5,1.5,26.0,801.0,754.2,557.96
2016,9,19,11,30,906.0,98.0,1.6,26.0,814.0,719.17,533.54
2016,9,19,11,45,910.0,97.0,1.75,26.0,820.0,680.24,505.85
2016,9,19,12,0,914.0,96.0,1.9,26.0,826.0,638.62,475.27
2016,9,19,12,15,913.5,96.0,1.95,26.0,823.5,592.81,440.12
2016,9,19,12,30,913.0,96.0,2.0,26.0,821.0,545.0,402.42
2016,9,19,12,45,901.0,100.5,2.15,26.0,808.0,493.78,361.37
2016,9,19,13,0,889.0,105.0,2.3,26.0,795.0,441.91,318.52
2016,9,19,13,15,884.0,104.0,2.35,26.0,777.0,388.02,272.71
2016,9,19,13,30,879.0,103.0,2.4,26.0,759.0,333.51,225.65
2016,9,19,13,45,876.0,100.0,2.5,26.0,734.0,277.64,177.68
2016,9,19,14,0,873.0,97.0,2.6,26.0,709.0,221.41,131.39
2016,9,19,14,15,863.0,95.5,2.65,25.5,676.5,165.21,91.18
2016,9,19,14,30,853.0,94.0,2.7,25.0,644.0,109.81,63.49
2016,9,19,14,45,843.0,90.5,2.75,25.0,606.5,68.63,52.22
2016,9,19,15,0,833.0,87.0,2.8,25.0,569.0,67.12,51.14
2016,9,19,15,15,814.5,84.0,2.8,24.5,525.0,65.76,50.25
2016,9,19,15,30,796.0,81.0,2.8,24.0,481.0,64.35,49.33
2016,9,19,15,45,775.0,76.5,2.85,24.0,434.0,61.76,47.29
2016,9,19,16,0,754.0,72.0,2.9,24.0,387.0,59.08,45.15
2016,9,19,16,15,718.5,68.0,2.85,23.5,336.5,56.54,43.19
2016,9,19,16,30,683.0,64.0,2.8,23.0,286.0,53.99,41.16
2016,9,19,16,45,634.5,57.5,2.75,22.5,235.5,45.18,33.62
2016,9,19,17,0,586.0,51.0,2.7,22.0,185.0,40.7,29.66
2016,9,19,17,15,501.5,43.0,2.6,21.0,137.0,34.72,24.28
2016,9,19,17,30,417.0,35.0,2.5,20.0,89.0,28.71,18.55
2016,9,19,17,45,271.5,23.0,2.4,19.5,52.0,18.95,6.79
2016,9,19,18,0,126.0,11.0,2.3,19.0,15.0,9.39,0.0
2016,9,19,18,15,63.0,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
