Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.6,13.0,30.5,151.77,0.0
2016,9,20,6,30,280.0,34.0,2.7,13.0,61.0,307.57,237.88
2016,9,20,6,45,385.5,44.5,2.8,13.5,106.5,413.08,339.36
2016,9,20,7,0,491.0,55.0,2.9,14.0,152.0,523.03,431.93
2016,9,20,7,15,555.5,62.0,2.9,14.0,202.5,596.91,492.52
2016,9,20,7,30,620.0,69.0,2.9,14.0,253.0,671.05,550.4
2016,9,20,7,45,667.0,73.5,2.95,14.5,304.5,725.93,590.37
2016,9,20,8,0,714.0,78.0,3.0,15.0,356.0,779.36,627.75
2016,9,20,8,15,743.0,82.0,2.95,15.5,405.0,808.48,645.56
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,840.81,665.31
2016,9,20,8,45,799.0,87.0,2.85,16.5,500.0,864.46,678.41
2016,9,20,9,0,826.0,88.0,2.8,17.0,546.0,884.69,688.96
2016,9,20,9,15,747.5,120.5,2.8,17.0,558.5,847.78,660.93
2016,9,20,9,30,669.0,153.0,2.8,17.0,571.0,801.8,626.95
2016,9,20,9,45,774.5,124.0,2.8,17.5,633.5,842.83,653.94
2016,9,20,10,0,880.0,95.0,2.8,18.0,696.0,874.99,673.64
2016,9,20,10,15,888.0,96.5,2.8,18.0,724.0,860.78,662.33
2016,9,20,10,30,896.0,98.0,2.8,18.0,752.0,842.96,649.06
2016,9,20,10,45,902.0,98.5,2.85,18.5,773.0,818.95,630.71
2016,9,20,11,0,908.0,99.0,2.9,19.0,794.0,791.57,610.11
2016,9,20,11,15,911.5,99.5,2.95,19.0,807.0,759.08,587.08
2016,9,20,11,30,915.0,100.0,3.0,19.0,820.0,723.57,559.91
2016,9,20,11,45,699.5,200.5,3.05,19.5,753.0,638.54,492.23
2016,9,20,12,0,484.0,301.0,3.1,20.0,686.0,553.08,424.8
2016,9,20,12,15,468.0,306.0,3.15,20.0,677.5,516.26,396.03
2016,9,20,12,30,452.0,311.0,3.2,20.0,669.0,479.67,366.72
2016,9,20,12,45,471.0,298.5,3.25,20.0,667.0,446.38,339.29
2016,9,20,13,0,490.0,286.0,3.3,20.0,665.0,410.87,309.28
2016,9,20,13,15,693.0,193.0,3.3,20.0,714.0,377.68,276.22
2016,9,20,13,30,896.0,100.0,3.3,20.0,763.0,332.27,229.92
2016,9,20,13,45,887.5,99.0,3.35,20.0,736.5,275.62,180.03
2016,9,20,14,0,879.0,98.0,3.4,20.0,710.0,219.15,132.72
2016,9,20,14,15,868.5,96.5,3.4,19.5,677.0,162.53,91.79
2016,9,20,14,30,858.0,95.0,3.4,19.0,644.0,106.76,64.51
2016,9,20,14,45,843.5,92.5,3.45,19.0,605.0,70.1,54.84
2016,9,20,15,0,829.0,90.0,3.5,19.0,566.0,69.23,54.27
2016,9,20,15,15,809.5,87.0,3.5,18.5,521.5,67.91,53.41
2016,9,20,15,30,790.0,84.0,3.5,18.0,477.0,66.57,52.52
2016,9,20,15,45,764.5,80.0,3.55,18.0,429.0,64.36,50.78
2016,9,20,16,0,739.0,76.0,3.6,18.0,381.0,62.11,48.97
2016,9,20,16,15,701.5,71.5,3.55,17.5,330.5,59.28,46.72
2016,9,20,16,30,664.0,67.0,3.5,17.0,280.0,51.76,40.26
2016,9,20,16,45,610.0,60.5,3.5,17.0,229.0,47.43,36.4
2016,9,20,17,0,556.0,54.0,3.5,17.0,178.0,43.04,32.35
2016,9,20,17,15,467.0,45.5,3.45,16.5,130.5,36.77,26.5
2016,9,20,17,30,378.0,37.0,3.4,16.0,83.0,30.47,20.26
2016,9,20,17,45,226.0,23.5,3.35,15.5,47.5,19.44,5.72
2016,9,20,18,0,74.0,10.0,3.3,15.0,12.0,8.54,0.0
2016,9,20,18,15,37.0,5.0,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,16.0,3.6,13.0,29.5,155.37,0.0
2016,9,21,6,30,291.0,32.0,3.8,13.0,59.0,313.96,240.66
2016,9,21,6,45,395.0,42.5,4.0,13.5,104.5,417.61,343.98
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,526.06,436.8
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,600.6,499.33
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,675.5,559.36
2016,9,21,7,45,500.0,100.5,4.5,14.5,264.5,602.08,500.66
2016,9,21,8,0,370.0,134.0,4.6,15.0,277.0,529.93,440.54
2016,9,21,8,15,272.0,168.0,4.6,15.0,281.0,461.55,382.75
2016,9,21,8,30,174.0,202.0,4.6,15.0,285.0,390.32,321.89
2016,9,21,8,45,501.5,145.5,4.65,15.0,415.5,655.55,538.05
2016,9,21,9,0,829.0,89.0,4.7,15.0,546.0,886.03,708.78
2016,9,21,9,15,845.5,91.5,4.7,15.0,587.5,894.73,711.77
2016,9,21,9,30,862.0,94.0,4.7,15.0,629.0,899.67,713.62
2016,9,21,9,45,878.0,94.5,4.75,15.5,665.5,889.02,703.32
2016,9,21,10,0,894.0,95.0,4.8,16.0,702.0,883.95,697.39
2016,9,21,10,15,903.5,96.5,4.8,16.0,731.5,870.59,686.58
2016,9,21,10,30,913.0,98.0,4.8,16.0,761.0,853.48,673.27
2016,9,21,10,45,921.0,98.5,4.8,16.5,783.5,830.45,654.54
2016,9,21,11,0,929.0,99.0,4.8,17.0,806.0,803.85,633.4
2016,9,21,11,15,933.5,99.5,4.8,17.0,820.5,771.25,609.12
2016,9,21,11,30,938.0,100.0,4.8,17.0,835.0,735.48,580.49
2016,9,21,11,45,941.5,100.0,4.85,17.0,841.5,695.59,548.45
2016,9,21,12,0,945.0,100.0,4.9,17.0,848.0,652.91,513.56
2016,9,21,12,15,735.0,191.5,4.95,17.0,772.0,568.64,445.17
2016,9,21,12,30,525.0,283.0,5.0,17.0,696.0,492.31,383.56
2016,9,21,12,45,731.0,192.5,5.05,17.5,759.0,479.54,368.89
2016,9,21,13,0,937.0,102.0,5.1,18.0,822.0,450.6,338.04
2016,9,21,13,15,932.5,101.0,5.15,18.0,802.5,394.26,287.28
2016,9,21,13,30,928.0,100.0,5.2,18.0,783.0,337.17,235.41
2016,9,21,13,45,924.0,97.5,5.3,18.0,757.0,278.62,182.93
2016,9,21,14,0,920.0,95.0,5.4,18.0,731.0,219.77,132.99
2016,9,21,14,15,909.5,93.0,5.45,17.5,697.0,160.48,90.21
2016,9,21,14,30,899.0,91.0,5.5,17.0,663.0,102.05,62.65
2016,9,21,14,45,888.5,87.5,5.55,17.0,623.5,77.17,61.44
2016,9,21,15,0,878.0,84.0,5.6,17.0,584.0,74.92,59.67
2016,9,21,15,15,858.5,81.5,5.6,16.5,538.0,64.95,51.29
2016,9,21,15,30,839.0,79.0,5.6,16.0,492.0,63.77,50.53
2016,9,21,15,45,815.0,75.0,5.6,16.0,443.0,61.4,48.62
2016,9,21,16,0,791.0,71.0,5.6,16.0,394.0,58.97,46.62
2016,9,21,16,15,753.5,67.0,5.5,15.5,341.5,56.34,44.51
2016,9,21,16,30,716.0,63.0,5.4,15.0,289.0,53.7,42.31
2016,9,21,16,45,659.0,57.0,5.35,15.0,236.0,45.19,34.7
2016,9,21,17,0,602.0,51.0,5.3,15.0,183.0,41.02,30.79
2016,9,21,17,15,507.5,43.0,5.2,14.5,133.5,34.99,25.1
2016,9,21,17,30,413.0,35.0,5.1,14.0,84.0,28.97,18.99
2016,9,21,17,45,206.5,17.5,5.05,13.5,42.0,14.19,1.0
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,15.0,3.8,12.0,29.0,125.31,0.0
2016,9,22,6,30,306.0,30.0,3.9,12.0,58.0,323.23,245.2
2016,9,22,6,45,416.5,39.5,4.05,12.5,104.5,430.42,354.93
2016,9,22,7,0,527.0,49.0,4.2,13.0,151.0,542.93,451.48
2016,9,22,7,15,592.0,55.5,4.1,13.5,202.0,616.43,511.77
2016,9,22,7,30,657.0,62.0,4.0,14.0,253.0,690.39,569.16
2016,9,22,7,45,706.0,65.5,3.95,14.5,306.0,740.06,605.35
2016,9,22,8,0,755.0,69.0,3.9,15.0,359.0,794.87,643.83
2016,9,22,8,15,783.5,72.5,3.7,15.0,408.5,828.9,666.07
2016,9,22,8,30,812.0,76.0,3.5,15.0,458.0,860.01,685.59
2016,9,22,8,45,836.0,78.0,3.35,15.5,504.5,881.88,696.95
2016,9,22,9,0,860.0,80.0,3.2,16.0,551.0,890.7,698.85
2016,9,22,9,15,874.5,82.0,3.1,16.0,592.0,897.07,700.79
2016,9,22,9,30,889.0,84.0,3.0,16.0,633.0,899.77,700.26
2016,9,22,9,45,902.0,84.5,2.9,16.5,668.5,895.63,693.79
2016,9,22,10,0,915.0,85.0,2.8,17.0,704.0,887.69,684.92
2016,9,22,10,15,922.5,86.0,2.75,17.0,732.0,871.84,672.42
2016,9,22,10,30,930.0,87.0,2.7,17.0,760.0,852.3,657.58
2016,9,22,10,45,934.0,88.5,2.65,17.5,780.5,826.9,637.58
2016,9,22,11,0,938.0,90.0,2.6,18.0,801.0,798.08,615.38
2016,9,22,11,15,941.0,90.5,2.65,18.0,813.5,764.25,591.53
2016,9,22,11,30,944.0,91.0,2.7,18.0,826.0,727.36,563.37
2016,9,22,11,45,943.0,92.0,2.75,18.5,830.5,685.47,529.85
2016,9,22,12,0,942.0,93.0,2.8,19.0,835.0,641.12,493.87
2016,9,22,12,15,941.5,93.0,2.8,19.0,832.0,593.91,455.64
2016,9,22,12,30,941.0,93.0,2.8,19.0,829.0,544.65,414.78
2016,9,22,12,45,934.0,95.0,2.85,19.0,816.5,492.28,370.52
2016,9,22,13,0,927.0,97.0,2.9,19.0,804.0,438.84,324.19
2016,9,22,13,15,922.0,96.0,2.95,19.0,785.0,382.99,274.88
2016,9,22,13,30,917.0,95.0,3.0,19.0,766.0,326.45,224.41
2016,9,22,13,45,906.5,95.0,3.05,19.0,738.5,268.98,173.95
2016,9,22,14,0,896.0,95.0,3.1,19.0,711.0,211.86,126.66
2016,9,22,14,15,885.5,93.0,3.2,19.0,677.0,154.01,85.95
2016,9,22,14,30,875.0,91.0,3.3,19.0,643.0,97.04,60.72
2016,9,22,14,45,857.0,90.0,3.4,19.0,603.0,68.98,53.93
2016,9,22,15,0,839.0,89.0,3.5,19.0,563.0,69.01,54.12
2016,9,22,15,15,819.0,86.0,3.6,18.5,518.0,67.64,53.21
2016,9,22,15,30,799.0,83.0,3.7,18.0,473.0,66.24,52.28
2016,9,22,15,45,767.0,80.5,3.85,18.0,423.5,65.05,51.42
2016,9,22,16,0,735.0,78.0,4.0,18.0,374.0,63.91,50.58
2016,9,22,16,15,695.0,73.0,4.05,17.5,323.0,55.67,43.57
2016,9,22,16,30,655.0,68.0,4.1,17.0,272.0,52.7,41.08
2016,9,22,16,45,594.5,61.5,4.2,16.5,220.5,48.36,37.27
2016,9,22,17,0,534.0,55.0,4.3,16.0,169.0,44.01,33.27
2016,9,22,17,15,437.0,45.5,4.15,15.5,121.5,36.93,26.63
2016,9,22,17,30,340.0,36.0,4.0,15.0,74.0,29.8,19.39
2016,9,22,17,45,170.0,18.0,3.9,14.5,37.0,14.66,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.85,11.5,28.0,135.39,0.0
2016,9,23,6,30,339.0,26.0,1.9,12.0,56.0,343.91,254.24
2016,9,23,6,45,441.5,34.5,1.95,13.0,101.0,442.73,359.56
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,547.23,446.67
2016,9,23,7,15,604.5,49.0,1.9,14.0,196.0,609.69,497.38
2016,9,23,7,30,665.0,55.0,1.8,14.0,246.0,679.92,550.82
2016,9,23,7,45,705.5,59.0,1.75,14.5,296.5,729.23,585.21
2016,9,23,8,0,746.0,63.0,1.7,15.0,347.0,776.74,616.68
2016,9,23,8,15,773.0,66.5,1.65,15.5,395.0,809.16,636.12
2016,9,23,8,30,800.0,70.0,1.6,16.0,443.0,838.76,653.05
2016,9,23,8,45,821.0,72.0,1.6,17.0,488.0,848.26,654.99
2016,9,23,9,0,842.0,74.0,1.6,18.0,533.0,864.16,661.53
2016,9,23,9,15,856.0,76.0,1.55,18.5,572.5,870.27,661.95
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,872.8,660.15
2016,9,23,9,45,880.5,79.5,1.5,19.5,646.0,867.97,654.21
2016,9,23,10,0,891.0,81.0,1.5,20.0,680.0,859.45,646.05
2016,9,23,10,15,898.0,82.0,1.55,20.0,707.5,843.73,635.07
2016,9,23,10,30,905.0,83.0,1.6,20.0,735.0,824.44,621.83
2016,9,23,10,45,909.5,84.0,1.65,20.5,755.0,799.68,603.77
2016,9,23,11,0,914.0,85.0,1.7,21.0,775.0,771.58,583.52
2016,9,23,11,15,917.0,85.5,1.8,21.0,787.5,738.69,561.42
2016,9,23,11,30,920.0,86.0,1.9,21.0,800.0,702.8,535.02
2016,9,23,11,45,919.0,87.5,2.0,21.0,804.0,662.47,504.68
2016,9,23,12,0,918.0,89.0,2.1,21.0,808.0,619.71,471.71
2016,9,23,12,15,917.5,89.0,2.25,21.0,804.5,573.7,435.53
2016,9,23,12,30,917.0,89.0,2.4,21.0,801.0,525.68,396.55
2016,9,23,12,45,911.5,90.0,2.55,21.0,789.5,474.49,353.86
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,422.17,308.93
2016,9,23,13,15,901.0,90.0,2.8,20.5,759.0,367.59,261.56
2016,9,23,13,30,896.0,89.0,2.9,20.0,740.0,312.37,212.9
2016,9,23,13,45,889.0,88.0,3.05,20.0,714.0,256.3,163.79
2016,9,23,14,0,882.0,87.0,3.2,20.0,688.0,200.25,117.69
2016,9,23,14,15,622.0,171.5,3.25,20.0,585.5,162.31,102.88
2016,9,23,14,30,362.0,256.0,3.3,20.0,483.0,171.04,128.84
2016,9,23,14,45,600.0,167.0,3.4,20.0,514.5,108.18,86.99
2016,9,23,15,0,838.0,78.0,3.5,20.0,546.0,70.39,55.07
2016,9,23,15,15,722.5,99.0,3.5,19.5,479.5,69.12,54.3
2016,9,23,15,30,607.0,120.0,3.5,19.0,413.0,83.63,67.11
2016,9,23,15,45,674.5,93.5,3.55,19.0,387.5,67.67,53.48
2016,9,23,16,0,742.0,67.0,3.6,19.0,362.0,55.52,43.07
2016,9,23,16,15,704.0,63.0,3.6,18.5,312.0,52.84,40.92
2016,9,23,16,30,666.0,59.0,3.6,18.0,262.0,50.15,38.68
2016,9,23,16,45,611.5,52.5,3.6,17.5,212.0,41.54,31.09
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,36.91,26.86
2016,9,23,17,15,463.0,38.0,3.55,16.5,115.5,30.81,21.14
2016,9,23,17,30,369.0,30.0,3.5,16.0,69.0,24.7,14.8
2016,9,23,17,45,184.5,15.0,3.45,15.5,34.5,12.15,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.0,1.35,13.5,27.5,145.14,0.0
2016,9,24,6,30,369.0,24.0,1.4,14.0,55.0,362.1,258.62
2016,9,24,6,45,471.5,32.0,1.5,14.5,101.0,453.57,363.65
2016,9,24,7,0,574.0,40.0,1.6,15.0,147.0,559.07,451.74
2016,9,24,7,15,634.5,45.0,1.65,15.5,197.5,628.22,506.8
2016,9,24,7,30,695.0,50.0,1.7,16.0,248.0,697.29,558.63
2016,9,24,7,45,735.0,54.0,1.75,16.5,299.5,746.31,593.16
2016,9,24,8,0,775.0,58.0,1.8,17.0,351.0,793.54,624.96
2016,9,24,8,15,802.5,61.0,1.9,17.5,400.0,825.84,645.59
2016,9,24,8,30,830.0,64.0,2.0,18.0,449.0,845.81,657.2
2016,9,24,8,45,850.5,66.0,2.1,19.0,494.5,864.55,666.61
2016,9,24,9,0,871.0,68.0,2.2,20.0,540.0,879.95,673.59
2016,9,24,9,15,885.5,70.0,2.2,20.5,580.5,886.38,674.81
2016,9,24,9,30,900.0,72.0,2.2,21.0,621.0,889.09,673.7
2016,9,24,9,45,913.5,72.0,2.2,21.5,656.5,884.72,667.98
2016,9,24,10,0,927.0,72.0,2.2,22.0,692.0,876.53,659.93
2016,9,24,10,15,935.0,73.0,2.15,22.5,720.0,861.01,646.7
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,841.75,631.21
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,816.31,612.16
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,787.37,590.9
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,753.26,566.94
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,716.03,538.88
2016,9,24,11,45,961.0,76.0,1.95,24.5,821.0,674.11,505.81
2016,9,24,12,0,962.0,76.0,1.9,25.0,826.0,629.56,470.31
2016,9,24,12,15,961.5,76.0,1.9,25.0,822.5,581.78,432.82
2016,9,24,12,30,961.0,76.0,1.9,25.0,819.0,531.89,392.66
2016,9,24,12,45,949.5,80.5,1.95,25.0,806.0,479.09,349.35
2016,9,24,13,0,938.0,85.0,2.0,25.0,793.0,425.51,304.21
2016,9,24,13,15,933.0,84.5,2.05,25.0,773.5,369.68,256.23
2016,9,24,13,30,928.0,84.0,2.1,25.0,754.0,313.15,207.12
2016,9,24,13,45,920.0,83.0,2.15,25.0,727.0,255.14,157.71
2016,9,24,14,0,912.0,82.0,2.2,25.0,700.0,197.25,111.6
2016,9,24,14,15,901.5,80.5,2.2,24.5,666.5,139.13,73.46
2016,9,24,14,30,891.0,79.0,2.2,24.0,633.0,81.88,52.47
2016,9,24,14,45,876.5,77.5,2.25,24.0,593.0,70.63,54.24
2016,9,24,15,0,862.0,76.0,2.3,24.0,553.0,69.46,53.42
2016,9,24,15,15,842.5,73.5,2.3,23.5,508.5,67.47,52.01
2016,9,24,15,30,823.0,71.0,2.3,23.0,464.0,58.08,44.28
2016,9,24,15,45,795.0,68.0,2.35,23.0,415.0,56.22,42.85
2016,9,24,16,0,767.0,65.0,2.4,23.0,366.0,54.36,41.37
2016,9,24,16,15,728.5,61.0,2.35,22.0,315.0,51.58,39.24
2016,9,24,16,30,690.0,57.0,2.3,21.0,264.0,48.8,37.02
2016,9,24,16,45,626.5,52.0,2.3,20.5,212.5,45.0,33.69
2016,9,24,17,0,563.0,47.0,2.3,20.0,161.0,37.86,27.3
2016,9,24,17,15,464.5,38.5,2.25,19.0,114.0,31.35,21.3
2016,9,24,17,30,366.0,30.0,2.2,18.0,67.0,24.82,14.46
2016,9,24,17,45,183.0,15.0,2.2,17.5,33.5,12.23,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.5,12.5,1.7,15.5,26.5,137.15,0.0
2016,9,25,6,30,347.0,25.0,1.8,16.0,53.0,343.88,237.94
2016,9,25,6,45,457.5,33.5,1.9,16.5,99.5,452.12,360.45
2016,9,25,7,0,568.0,42.0,2.0,17.0,146.0,554.86,446.68
2016,9,25,7,15,631.0,48.0,2.05,17.5,197.5,627.45,504.63
2016,9,25,7,30,694.0,54.0,2.1,18.0,249.0,699.9,559.11
2016,9,25,7,45,735.5,58.0,2.15,19.0,301.0,750.19,593.53
2016,9,25,8,0,777.0,62.0,2.2,20.0,353.0,798.58,624.94
2016,9,25,8,15,804.5,65.5,2.2,20.5,402.5,831.4,644.94
2016,9,25,8,30,832.0,69.0,2.2,21.0,452.0,861.28,662.41
2016,9,25,8,45,852.5,71.5,2.25,21.5,498.0,870.84,665.99
2016,9,25,9,0,873.0,74.0,2.3,22.0,544.0,886.52,673.96
2016,9,25,9,15,887.0,76.0,2.25,22.5,584.5,892.14,674.13
2016,9,25,9,30,901.0,78.0,2.2,23.0,625.0,894.06,672.01
2016,9,25,9,45,918.0,76.5,2.2,24.0,661.0,890.65,665.66
2016,9,25,10,0,935.0,75.0,2.2,25.0,697.0,883.36,656.98
2016,9,25,10,15,942.0,76.0,2.15,25.5,725.0,866.64,643.06
2016,9,25,10,30,949.0,77.0,2.1,26.0,753.0,846.2,626.96
2016,9,25,10,45,951.0,79.0,2.1,26.5,772.5,819.29,607.15
2016,9,25,11,0,953.0,81.0,2.1,27.0,792.0,789.0,585.23
2016,9,25,11,15,956.0,81.5,2.0,27.5,804.5,754.67,559.76
2016,9,25,11,30,959.0,82.0,1.9,28.0,817.0,717.23,530.35
2016,9,25,11,45,956.5,84.0,1.85,28.5,821.0,674.82,497.43
2016,9,25,12,0,954.0,86.0,1.8,29.0,825.0,629.98,462.27
2016,9,25,12,15,953.0,86.0,1.7,29.0,821.0,582.0,424.79
2016,9,25,12,30,952.0,86.0,1.6,29.0,817.0,531.98,384.89
2016,9,25,12,45,947.0,86.5,1.5,29.5,805.0,478.84,341.01
2016,9,25,13,0,942.0,87.0,1.4,30.0,793.0,424.48,295.31
2016,9,25,13,15,937.0,86.0,1.25,30.0,773.0,367.99,247.69
2016,9,25,13,30,932.0,85.0,1.1,30.0,753.0,310.81,199.24
2016,9,25,13,45,918.0,86.5,1.0,30.5,724.5,253.14,151.46
2016,9,25,14,0,904.0,88.0,0.9,31.0,696.0,196.15,107.84
2016,9,25,14,15,893.5,86.5,0.8,30.5,662.0,138.39,72.01
2016,9,25,14,30,883.0,85.0,0.7,30.0,628.0,81.48,61.41
2016,9,25,14,45,860.0,85.5,0.6,30.0,586.5,75.52,56.8
2016,9,25,15,0,837.0,86.0,0.5,30.0,545.0,67.32,50.24
2016,9,25,15,15,816.5,83.0,0.55,29.5,500.0,65.87,49.33
2016,9,25,15,30,796.0,80.0,0.6,29.0,455.0,64.39,48.38
2016,9,25,15,45,759.5,78.0,0.65,29.0,405.0,63.46,47.76
2016,9,25,16,0,723.0,76.0,0.7,29.0,355.0,62.62,47.2
2016,9,25,16,15,681.0,70.5,0.8,28.0,304.0,54.07,40.31
2016,9,25,16,30,639.0,65.0,0.9,27.0,253.0,50.65,37.62
2016,9,25,16,45,572.5,58.0,1.05,26.0,202.0,45.82,33.57
2016,9,25,17,0,506.0,51.0,1.2,25.0,151.0,40.97,29.3
2016,9,25,17,15,405.5,40.5,1.3,24.0,105.0,32.94,22.07
2016,9,25,17,30,305.0,30.0,1.4,23.0,59.0,24.8,13.67
2016,9,25,17,45,152.5,15.0,1.5,22.0,29.5,12.28,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,16.5,22.5,96.49,0.0
2016,9,26,6,30,235.0,26.0,0.4,17.0,45.0,256.93,169.7
2016,9,26,6,45,342.0,38.5,0.35,17.5,88.5,366.2,287.91
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,476.22,376.21
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,553.7,435.25
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,631.81,491.41
2016,9,26,7,45,632.5,75.0,0.3,19.5,282.5,686.72,528.23
2016,9,26,8,0,679.0,81.0,0.3,20.0,333.0,740.15,562.46
2016,9,26,8,15,711.5,86.0,0.25,20.5,382.0,777.79,583.85
2016,9,26,8,30,744.0,91.0,0.2,21.0,431.0,812.81,602.94
2016,9,26,8,45,767.5,95.0,0.2,22.0,476.5,830.31,609.78
2016,9,26,9,0,791.0,99.0,0.2,23.0,522.0,850.14,618.25
2016,9,26,9,15,808.5,102.0,0.3,23.5,562.5,859.84,623.13
2016,9,26,9,30,826.0,105.0,0.4,24.0,603.0,865.81,626.01
2016,9,26,9,45,838.0,107.5,0.55,25.0,638.0,862.62,623.01
2016,9,26,10,0,850.0,110.0,0.7,26.0,673.0,855.66,617.74
2016,9,26,10,15,859.5,112.0,0.75,26.0,701.0,842.28,609.09
2016,9,26,10,30,869.0,114.0,0.8,26.0,729.0,825.2,598.21
2016,9,26,10,45,875.0,115.5,0.9,26.5,749.5,801.22,582.51
2016,9,26,11,0,881.0,117.0,1.0,27.0,770.0,767.88,560.62
2016,9,26,11,15,885.0,117.5,1.1,27.0,783.0,735.76,538.9
2016,9,26,11,30,889.0,118.0,1.2,27.0,796.0,700.67,514.47
2016,9,26,11,45,891.5,118.0,1.3,27.5,801.0,661.4,485.43
2016,9,26,12,0,894.0,118.0,1.4,28.0,806.0,619.57,453.78
2016,9,26,12,15,893.0,117.5,1.5,28.0,802.5,573.13,418.77
2016,9,26,12,30,892.0,117.0,1.6,28.0,799.0,524.84,381.17
2016,9,26,12,45,914.5,104.5,1.75,28.5,794.0,475.46,340.73
2016,9,26,13,0,937.0,92.0,1.9,29.0,789.0,422.45,296.02
2016,9,26,13,15,932.0,91.0,1.95,28.5,769.5,366.11,248.91
2016,9,26,13,30,927.0,90.0,2.0,28.0,750.0,309.09,200.64
2016,9,26,13,45,920.5,88.0,2.1,28.0,723.5,250.61,151.8
2016,9,26,14,0,914.0,86.0,2.2,28.0,697.0,192.12,106.57
2016,9,26,14,15,903.5,84.5,2.2,27.5,663.0,133.84,70.52
2016,9,26,14,30,893.0,83.0,2.2,27.0,629.0,76.42,58.21
2016,9,26,14,45,881.0,80.0,2.25,27.0,589.0,72.36,55.04
2016,9,26,15,0,869.0,77.0,2.3,27.0,549.0,70.24,53.44
2016,9,26,15,15,849.0,74.5,2.25,26.5,504.0,68.22,52.03
2016,9,26,15,30,829.0,72.0,2.2,26.0,459.0,59.07,44.59
2016,9,26,15,45,804.5,68.0,2.15,26.0,410.0,56.52,42.57
2016,9,26,16,0,780.0,64.0,2.1,26.0,361.0,53.9,40.47
2016,9,26,16,15,740.5,59.5,1.9,25.0,309.5,50.68,37.97
2016,9,26,16,30,701.0,55.0,1.7,24.0,258.0,47.42,35.35
2016,9,26,16,45,644.5,49.0,1.55,23.5,207.0,42.73,31.28
2016,9,26,17,0,588.0,43.0,1.4,23.0,156.0,38.02,27.0
2016,9,26,17,15,487.5,34.5,1.35,22.0,108.5,28.27,18.26
2016,9,26,17,30,387.0,26.0,1.3,21.0,61.0,21.58,10.82
2016,9,26,17,45,193.5,13.0,1.3,20.0,30.5,11.1,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.0,0.25,16.0,23.5,119.66,0.0
2016,9,27,6,30,302.0,24.0,0.2,16.0,47.0,303.14,191.11
2016,9,27,6,45,409.5,34.0,0.2,16.5,91.5,413.07,321.89
2016,9,27,7,0,517.0,44.0,0.2,17.0,136.0,521.53,409.21
2016,9,27,7,15,583.0,51.0,0.2,17.5,186.0,594.96,464.89
2016,9,27,7,30,649.0,58.0,0.2,18.0,236.0,669.06,517.7
2016,9,27,7,45,691.0,63.0,0.2,18.5,286.5,713.59,546.95
2016,9,27,8,0,733.0,68.0,0.2,19.0,337.0,762.92,578.23
2016,9,27,8,15,763.0,72.0,0.2,19.5,386.0,798.0,598.56
2016,9,27,8,30,793.0,76.0,0.2,20.0,435.0,830.2,616.53
2016,9,27,8,45,814.0,79.0,0.25,21.0,480.5,849.9,625.62
2016,9,27,9,0,835.0,82.0,0.3,22.0,526.0,866.14,632.6
2016,9,27,9,15,851.0,84.0,0.35,22.5,566.0,873.07,634.89
2016,9,27,9,30,867.0,86.0,0.4,23.0,606.0,867.52,629.49
2016,9,27,9,45,885.0,85.0,0.5,23.5,642.0,865.59,627.72
2016,9,27,10,0,903.0,84.0,0.6,24.0,678.0,859.84,623.55
2016,9,27,10,15,911.0,85.5,0.65,24.5,706.0,844.72,612.6
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,825.93,599.51
2016,9,27,10,45,924.0,88.0,0.8,25.5,754.0,800.67,583.1
2016,9,27,11,0,929.0,89.0,0.9,26.0,774.0,772.02,564.4
2016,9,27,11,15,932.0,89.5,0.95,26.0,786.5,738.18,541.7
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,701.32,515.55
2016,9,27,11,45,936.0,90.5,1.1,26.0,803.5,660.35,486.32
2016,9,27,12,0,937.0,91.0,1.2,26.0,808.0,616.81,454.27
2016,9,27,12,15,936.0,90.5,1.3,26.0,804.5,568.99,418.01
2016,9,27,12,30,935.0,90.0,1.4,26.0,801.0,519.2,378.96
2016,9,27,12,45,936.0,87.5,1.5,26.5,790.0,466.87,335.91
2016,9,27,13,0,937.0,85.0,1.6,27.0,779.0,412.86,290.29
2016,9,27,13,15,931.5,84.5,1.65,26.5,759.5,356.91,243.16
2016,9,27,13,30,926.0,84.0,1.7,26.0,740.0,300.32,194.96
2016,9,27,13,45,917.5,83.0,1.75,26.0,712.5,242.37,146.42
2016,9,27,14,0,909.0,82.0,1.8,26.0,685.0,184.61,101.96
2016,9,27,14,15,898.5,80.5,1.85,26.0,651.0,126.75,66.74
2016,9,27,14,30,888.0,79.0,1.9,26.0,617.0,71.74,54.58
2016,9,27,14,45,872.5,77.5,2.0,26.0,577.0,70.6,53.83
2016,9,27,15,0,857.0,76.0,2.1,26.0,537.0,69.39,52.97
2016,9,27,15,15,837.0,73.5,2.15,25.5,492.5,59.64,45.03
2016,9,27,15,30,817.0,71.0,2.2,25.0,448.0,58.27,44.13
2016,9,27,15,45,788.5,67.5,2.25,24.5,399.0,56.04,42.46
2016,9,27,16,0,760.0,64.0,2.3,24.0,350.0,53.77,40.73
2016,9,27,16,15,719.5,59.5,2.25,23.0,299.0,50.56,38.21
2016,9,27,16,30,679.0,55.0,2.2,22.0,248.0,47.33,35.57
2016,9,27,16,45,616.5,49.0,2.2,21.5,197.5,42.64,31.45
2016,9,27,17,0,554.0,43.0,2.2,21.0,147.0,34.85,24.46
2016,9,27,17,15,450.5,34.0,2.15,20.0,101.0,27.8,17.95
2016,9,27,17,30,347.0,25.0,2.1,19.0,55.0,20.71,9.6
2016,9,27,17,45,173.5,12.5,2.05,18.5,27.5,10.67,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,133.0,12.0,1.75,13.0,21.5,106.32,0.0
2016,9,28,6,30,266.0,24.0,1.8,13.0,43.0,273.24,166.69
2016,9,28,6,45,381.0,34.5,1.9,13.5,87.0,390.4,314.34
2016,9,28,7,0,496.0,45.0,2.0,14.0,131.0,504.52,412.1
2016,9,28,7,15,564.5,52.0,1.9,14.0,181.0,579.44,473.63
2016,9,28,7,30,633.0,59.0,1.8,14.0,231.0,655.06,532.15
2016,9,28,7,45,678.5,63.5,1.75,14.5,281.5,701.25,564.97
2016,9,28,8,0,724.0,68.0,1.7,15.0,332.0,752.72,600.04
2016,9,28,8,15,755.0,72.0,1.65,15.5,380.5,788.46,622.26
2016,9,28,8,30,786.0,76.0,1.6,16.0,429.0,821.36,641.82
2016,9,28,8,45,809.0,78.5,1.6,16.5,474.5,842.06,652.91
2016,9,28,9,0,832.0,81.0,1.6,17.0,520.0,859.34,661.61
2016,9,28,9,15,848.0,83.5,1.65,17.0,560.5,866.79,665.42
2016,9,28,9,30,864.0,86.0,1.7,17.0,601.0,861.81,660.9
2016,9,28,9,45,875.0,88.0,1.75,17.5,635.0,857.24,655.71
2016,9,28,10,0,886.0,90.0,1.8,18.0,669.0,848.97,648.14
2016,9,28,10,15,894.0,91.5,1.85,18.0,696.5,833.95,637.32
2016,9,28,10,30,902.0,93.0,1.9,18.0,724.0,815.32,624.17
2016,9,28,10,45,908.0,93.5,2.0,18.5,744.5,790.56,606.11
2016,9,28,11,0,914.0,94.0,2.1,19.0,765.0,762.42,585.72
2016,9,28,11,15,917.5,94.5,2.2,19.0,777.5,729.26,561.53
2016,9,28,11,30,921.0,95.0,2.3,19.0,790.0,693.09,534.08
2016,9,28,11,45,923.5,95.0,2.4,19.5,795.0,652.97,502.07
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,610.22,467.34
2016,9,28,12,15,924.5,94.5,2.55,19.5,796.0,562.52,429.5
2016,9,28,12,30,923.0,94.0,2.6,19.0,792.0,512.95,388.93
2016,9,28,12,45,918.5,94.5,2.7,19.0,779.5,461.26,344.8
2016,9,28,13,0,914.0,95.0,2.8,19.0,767.0,408.36,298.47
2016,9,28,13,15,908.5,94.0,2.85,19.0,747.5,353.06,249.28
2016,9,28,13,30,903.0,93.0,2.9,19.0,728.0,297.17,199.42
2016,9,28,13,45,896.0,91.0,3.0,19.0,701.0,239.94,149.95
2016,9,28,14,0,889.0,89.0,3.1,19.0,674.0,182.77,104.89
2016,9,28,14,15,877.5,87.5,3.1,18.5,640.0,125.89,70.26
2016,9,28,14,30,866.0,86.0,3.1,18.0,606.0,75.85,60.01
2016,9,28,14,45,498.0,161.5,3.15,18.0,456.0,105.09,85.31
2016,9,28,15,0,130.0,237.0,3.2,18.0,306.0,159.04,131.47
2016,9,28,15,15,223.0,207.0,3.25,17.5,314.0,143.78,119.01
2016,9,28,15,30,316.0,177.0,3.3,17.0,322.0,121.94,100.86
2016,9,28,15,45,521.0,123.5,3.35,17.0,330.5,87.09,70.95
2016,9,28,16,0,726.0,70.0,3.4,17.0,339.0,58.26,45.9
2016,9,28,16,15,682.5,65.0,3.35,16.5,288.5,50.34,39.08
2016,9,28,16,30,639.0,60.0,3.3,16.0,238.0,47.14,36.32
2016,9,28,16,45,565.0,54.0,3.3,15.5,187.5,42.94,32.51
2016,9,28,17,0,491.0,48.0,3.3,15.0,137.0,38.81,28.55
2016,9,28,17,15,378.0,37.5,3.25,14.5,93.0,30.68,20.79
2016,9,28,17,30,265.0,27.0,3.2,14.0,49.0,22.46,10.17
2016,9,28,17,45,132.5,13.5,3.15,14.0,24.5,11.52,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.0,2.5,11.0,20.0,81.67,0.0
2016,9,29,6,30,196.0,26.0,2.6,11.0,40.0,220.58,124.86
2016,9,29,6,45,315.5,38.5,2.75,11.5,82.5,342.24,279.06
2016,9,29,7,0,435.0,51.0,2.9,12.0,125.0,460.78,382.82
2016,9,29,7,15,507.5,59.0,2.85,12.0,174.0,539.65,449.69
2016,9,29,7,30,580.0,67.0,2.8,12.0,223.0,618.99,513.66
2016,9,29,7,45,290.0,87.5,2.8,12.5,165.5,392.22,330.43
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,97.68,77.69
2016,9,29,8,15,0.0,122.5,2.8,13.5,122.5,110.26,88.31
2016,9,29,8,30,0.0,137.0,2.8,14.0,137.0,122.79,98.34
2016,9,29,8,45,13.0,168.0,2.8,14.5,175.0,164.08,132.58
2016,9,29,9,0,26.0,199.0,2.8,15.0,213.0,204.84,165.64
2016,9,29,9,15,18.5,199.0,2.8,15.5,209.5,194.74,156.28
2016,9,29,9,30,11.0,199.0,2.8,16.0,206.0,185.52,147.85
2016,9,29,9,45,252.0,213.5,2.8,16.5,377.0,447.82,361.37
2016,9,29,10,0,493.0,228.0,2.8,17.0,548.0,670.11,529.31
2016,9,29,10,15,498.0,235.5,2.8,17.0,570.5,663.81,521.68
2016,9,29,10,30,503.0,243.0,2.8,17.0,593.0,654.97,513.85
2016,9,29,10,45,702.0,169.5,2.85,17.5,673.5,717.55,561.16
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,751.36,585.84
2016,9,29,11,15,904.0,96.5,2.95,18.0,766.0,718.21,559.88
2016,9,29,11,30,907.0,97.0,3.0,18.0,778.0,682.13,531.53
2016,9,29,11,45,907.5,97.5,3.05,18.0,781.5,641.74,499.37
2016,9,29,12,0,908.0,98.0,3.1,18.0,785.0,598.92,464.57
2016,9,29,12,15,907.0,97.5,3.15,18.0,781.0,552.22,425.92
2016,9,29,12,30,906.0,97.0,3.2,18.0,777.0,503.64,384.7
2016,9,29,12,45,903.0,96.5,3.25,18.0,765.0,452.56,340.37
2016,9,29,13,0,900.0,96.0,3.3,18.0,753.0,400.2,293.89
2016,9,29,13,15,894.5,95.0,3.3,18.0,733.5,345.64,244.86
2016,9,29,13,30,889.0,94.0,3.3,18.0,714.0,290.53,195.35
2016,9,29,13,45,879.5,93.0,3.35,18.0,687.0,234.33,146.74
2016,9,29,14,0,870.0,92.0,3.4,18.0,660.0,178.46,103.06
2016,9,29,14,15,858.5,90.0,3.45,17.5,626.5,122.35,69.67
2016,9,29,14,30,847.0,88.0,3.5,17.0,593.0,67.56,53.14
2016,9,29,14,45,829.5,86.0,3.55,17.0,553.5,66.81,52.67
2016,9,29,15,0,812.0,84.0,3.6,17.0,514.0,66.08,52.18
2016,9,29,15,15,688.5,103.0,3.65,16.5,445.5,72.5,58.05
2016,9,29,15,30,565.0,122.0,3.7,16.0,377.0,86.38,70.48
2016,9,29,15,45,433.5,128.5,3.75,16.0,311.0,89.49,73.39
2016,9,29,16,0,302.0,135.0,3.8,16.0,245.0,96.75,79.93
2016,9,29,16,15,280.0,117.5,3.75,15.5,208.0,85.44,70.24
2016,9,29,16,30,258.0,100.0,3.7,15.0,171.0,73.76,60.02
2016,9,29,16,45,228.0,81.0,3.7,15.0,134.0,60.66,48.19
2016,9,29,17,0,198.0,62.0,3.7,15.0,97.0,47.17,35.8
2016,9,29,17,15,145.0,44.0,3.55,14.5,65.0,33.91,23.41
2016,9,29,17,30,92.0,26.0,3.4,14.0,33.0,20.38,7.38
2016,9,29,17,45,46.0,13.0,3.3,13.5,16.5,11.1,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
