Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,90.22,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,235.46,119.93
2016,9,30,6,45,343.0,34.5,3.65,11.5,80.5,358.8,291.96
2016,9,30,7,0,462.0,46.0,3.8,12.0,123.0,475.66,395.75
2016,9,30,7,15,533.0,53.5,3.85,12.5,172.0,552.29,461.03
2016,9,30,7,30,604.0,61.0,3.9,13.0,221.0,629.66,523.5
2016,9,30,7,45,652.5,66.0,4.0,13.5,271.0,684.2,565.45
2016,9,30,8,0,701.0,71.0,4.1,14.0,321.0,737.39,604.65
2016,9,30,8,15,732.5,75.0,4.1,14.0,369.5,767.45,625.81
2016,9,30,8,30,764.0,79.0,4.1,14.0,418.0,800.38,648.7
2016,9,30,8,45,789.0,81.5,4.2,14.5,463.0,822.56,662.4
2016,9,30,9,0,814.0,84.0,4.3,15.0,508.0,841.35,673.64
2016,9,30,9,15,830.5,86.0,4.3,15.0,547.5,848.46,676.99
2016,9,30,9,30,847.0,88.0,4.3,15.0,587.0,851.9,677.84
2016,9,30,9,45,860.5,89.5,4.3,15.5,621.5,840.2,666.54
2016,9,30,10,0,874.0,91.0,4.3,16.0,656.0,833.45,659.17
2016,9,30,10,15,883.0,92.5,4.25,16.0,683.5,819.29,647.48
2016,9,30,10,30,892.0,94.0,4.2,16.0,711.0,801.51,633.51
2016,9,30,10,45,897.0,95.5,4.2,16.5,731.0,777.12,613.88
2016,9,30,11,0,902.0,97.0,4.2,17.0,751.0,749.41,591.98
2016,9,30,11,15,906.0,97.5,4.25,17.0,763.5,716.81,565.97
2016,9,30,11,30,910.0,98.0,4.3,17.0,776.0,681.2,537.36
2016,9,30,11,45,912.0,98.0,4.35,17.0,781.0,641.06,504.7
2016,9,30,12,0,914.0,98.0,4.4,17.0,786.0,598.38,469.29
2016,9,30,12,15,913.5,97.5,4.4,17.0,782.0,551.62,429.67
2016,9,30,12,30,913.0,97.0,4.4,17.0,778.0,502.92,387.47
2016,9,30,12,45,910.0,96.5,4.45,17.0,766.5,451.46,342.12
2016,9,30,13,0,907.0,96.0,4.5,17.0,755.0,398.72,294.62
2016,9,30,13,15,902.0,95.0,4.5,17.0,735.5,343.93,244.74
2016,9,30,13,30,897.0,94.0,4.5,17.0,716.0,288.51,194.46
2016,9,30,13,45,891.0,91.5,4.55,17.0,689.5,231.46,144.75
2016,9,30,14,0,885.0,89.0,4.6,17.0,663.0,174.4,100.14
2016,9,30,14,15,874.0,87.5,4.55,16.5,629.5,117.87,67.41
2016,9,30,14,30,863.0,86.0,4.5,16.0,596.0,75.86,60.58
2016,9,30,14,45,849.0,83.5,4.5,16.0,556.5,65.55,51.8
2016,9,30,15,0,835.0,81.0,4.5,16.0,517.0,64.44,50.99
2016,9,30,15,15,813.5,78.0,4.45,15.5,472.5,62.84,49.84
2016,9,30,15,30,792.0,75.0,4.4,15.0,428.0,61.22,48.67
2016,9,30,15,45,761.5,71.5,4.35,15.0,379.5,59.09,46.93
2016,9,30,16,0,731.0,68.0,4.3,15.0,331.0,56.95,45.15
2016,9,30,16,15,687.0,63.0,4.2,14.5,280.5,53.46,42.19
2016,9,30,16,30,643.0,58.0,4.1,14.0,230.0,45.84,35.43
2016,9,30,16,45,571.0,51.5,4.05,14.0,180.0,41.2,31.1
2016,9,30,17,0,499.0,45.0,4.0,14.0,130.0,36.59,26.6
2016,9,30,17,15,382.0,34.0,3.85,13.5,86.0,27.91,18.23
2016,9,30,17,30,265.0,23.0,3.7,13.0,42.0,19.12,4.81
2016,9,30,17,45,132.5,11.5,3.55,13.0,21.0,9.82,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.5,19.0,94.97,0.0
2016,10,1,6,30,238.0,23.0,2.1,12.0,38.0,243.17,104.98
2016,10,1,6,45,363.0,33.5,2.2,12.5,81.0,372.23,298.47
2016,10,1,7,0,488.0,44.0,2.3,13.0,124.0,492.7,404.07
2016,10,1,7,15,560.5,51.0,2.35,13.0,174.0,570.03,469.43
2016,10,1,7,30,633.0,58.0,2.4,13.0,224.0,648.15,532.07
2016,10,1,7,45,681.0,63.0,2.45,13.5,275.0,696.34,568.08
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,750.07,606.61
2016,10,1,8,15,760.5,72.0,2.4,14.5,375.0,785.83,629.41
2016,10,1,8,30,792.0,76.0,2.3,15.0,424.0,818.69,649.34
2016,10,1,8,45,815.5,78.5,2.25,15.5,469.5,839.4,660.43
2016,10,1,9,0,839.0,81.0,2.2,16.0,515.0,856.64,668.95
2016,10,1,9,15,855.5,83.0,2.15,16.0,555.5,863.48,671.4
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,858.06,665.47
2016,10,1,9,45,889.0,85.0,2.1,16.5,631.5,855.83,661.3
2016,10,1,10,0,906.0,85.0,2.1,17.0,667.0,849.76,654.61
2016,10,1,10,15,914.5,86.0,2.1,17.0,694.5,834.01,642.61
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,814.59,628.29
2016,10,1,10,45,928.5,88.0,2.1,17.5,742.0,789.28,608.81
2016,10,1,11,0,934.0,89.0,2.1,18.0,762.0,760.53,587.09
2016,10,1,11,15,937.0,89.5,2.2,18.0,774.5,726.27,561.54
2016,10,1,11,30,940.0,90.0,2.3,18.0,787.0,688.97,532.99
2016,10,1,11,45,940.5,90.5,2.4,18.5,791.5,647.31,499.51
2016,10,1,12,0,941.0,91.0,2.5,19.0,796.0,603.12,463.33
2016,10,1,12,15,940.5,91.0,2.6,19.0,792.0,555.67,424.54
2016,10,1,12,30,940.0,91.0,2.7,19.0,788.0,506.19,382.95
2016,10,1,12,45,936.5,90.5,2.85,19.0,775.5,453.27,337.55
2016,10,1,13,0,933.0,90.0,3.0,19.0,763.0,399.08,289.85
2016,10,1,13,15,927.5,89.5,3.05,19.0,743.5,343.24,239.9
2016,10,1,13,30,922.0,89.0,3.1,19.0,724.0,286.77,189.52
2016,10,1,13,45,914.0,87.5,3.2,19.0,696.5,228.76,139.97
2016,10,1,14,0,906.0,86.0,3.3,19.0,669.0,170.91,95.95
2016,10,1,14,15,894.5,84.5,3.35,18.5,634.5,113.22,64.11
2016,10,1,14,30,883.0,83.0,3.4,18.0,600.0,74.3,58.77
2016,10,1,14,45,867.0,81.0,3.5,18.0,559.5,72.83,57.69
2016,10,1,15,0,851.0,79.0,3.6,18.0,519.0,63.39,49.68
2016,10,1,15,15,829.0,76.0,3.65,17.5,473.5,61.72,48.48
2016,10,1,15,30,807.0,73.0,3.7,17.0,428.0,60.02,47.25
2016,10,1,15,45,776.0,69.5,3.75,17.0,379.0,57.81,45.45
2016,10,1,16,0,745.0,66.0,3.8,17.0,330.0,55.6,43.6
2016,10,1,16,15,699.5,61.0,3.75,16.5,279.0,52.02,40.57
2016,10,1,16,30,654.0,56.0,3.7,16.0,228.0,44.47,33.91
2016,10,1,16,45,583.0,49.5,3.7,16.0,177.5,39.77,29.54
2016,10,1,17,0,512.0,43.0,3.7,16.0,127.0,35.08,24.99
2016,10,1,17,15,387.0,32.5,3.6,15.5,83.0,26.75,16.9
2016,10,1,17,30,262.0,22.0,3.5,15.0,39.0,18.34,1.81
2016,10,1,17,45,131.0,11.0,3.45,14.5,19.5,9.39,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.0,2.35,11.5,17.5,88.92,0.0
2016,10,2,6,30,223.0,22.0,2.5,12.0,35.0,228.59,76.99
2016,10,2,6,45,341.0,33.0,2.65,12.5,76.5,353.65,283.14
2016,10,2,7,0,459.0,44.0,2.8,13.0,118.0,468.12,385.58
2016,10,2,7,15,531.5,51.0,2.9,13.0,166.5,544.61,451.29
2016,10,2,7,30,604.0,58.0,3.0,13.0,215.0,621.92,514.44
2016,10,2,7,45,302.0,64.5,3.15,13.5,143.0,366.76,309.98
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,59.26,44.99
2016,10,2,8,15,40.5,126.5,3.35,14.0,144.0,163.12,134.34
2016,10,2,8,30,81.0,182.0,3.4,14.0,217.0,262.89,217.36
2016,10,2,8,45,40.5,168.5,3.45,14.5,186.0,204.0,166.53
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,136.97,109.12
2016,10,2,9,15,2.5,168.5,3.5,15.0,170.0,150.58,120.22
2016,10,2,9,30,5.0,182.0,3.5,15.0,185.0,164.02,131.01
2016,10,2,9,45,2.5,148.5,3.55,15.5,150.0,129.09,101.8
2016,10,2,10,0,0.0,115.0,3.6,16.0,115.0,96.56,74.66
2016,10,2,10,15,6.5,172.0,3.6,16.0,176.5,152.02,120.11
2016,10,2,10,30,13.0,229.0,3.6,16.0,238.0,207.32,164.61
2016,10,2,10,45,11.0,223.5,3.65,16.0,231.0,199.07,157.6
2016,10,2,11,0,9.0,218.0,3.7,16.0,224.0,191.24,151.11
2016,10,2,11,15,100.0,287.0,3.7,16.0,360.5,327.48,260.76
2016,10,2,11,30,191.0,356.0,3.7,16.0,497.0,435.36,344.25
2016,10,2,11,45,257.5,346.0,3.75,16.5,537.0,456.05,358.8
2016,10,2,12,0,324.0,336.0,3.8,17.0,577.0,463.54,362.9
2016,10,2,12,15,618.5,217.0,3.85,17.0,674.0,495.88,386.07
2016,10,2,12,30,913.0,98.0,3.9,17.0,771.0,495.88,380.6
2016,10,2,12,45,908.0,99.0,3.95,17.0,759.0,444.78,335.32
2016,10,2,13,0,903.0,100.0,4.0,17.0,747.0,392.53,288.29
2016,10,2,13,15,897.0,99.0,4.05,16.5,727.0,337.59,238.98
2016,10,2,13,30,891.0,98.0,4.1,16.0,707.0,282.16,189.34
2016,10,2,13,45,882.5,96.5,4.2,16.0,679.5,225.66,140.66
2016,10,2,14,0,874.0,95.0,4.3,16.0,652.0,169.4,97.86
2016,10,2,14,15,861.0,93.0,4.3,16.0,617.5,104.39,60.09
2016,10,2,14,30,848.0,91.0,4.3,16.0,583.0,70.03,55.58
2016,10,2,14,45,829.0,89.0,4.35,16.0,542.5,69.31,55.12
2016,10,2,15,0,810.0,87.0,4.4,16.0,502.0,68.61,54.67
2016,10,2,15,15,786.5,83.5,4.35,15.5,457.0,66.77,53.33
2016,10,2,15,30,763.0,80.0,4.3,15.0,412.0,64.9,51.95
2016,10,2,15,45,730.5,75.5,4.3,15.0,364.0,62.12,49.64
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,54.4,42.91
2016,10,2,16,15,650.0,65.5,4.2,14.5,265.5,50.89,39.9
2016,10,2,16,30,602.0,60.0,4.1,14.0,215.0,47.35,36.75
2016,10,2,16,45,532.0,52.0,4.0,14.0,166.5,41.63,31.41
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,35.84,25.81
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,27.17,17.2
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,18.4,0.0
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,9.39,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.5,6.5,5.55,0.0
2016,10,3,6,30,0.0,13.0,1.6,12.0,13.0,10.71,0.0
2016,10,3,6,45,0.0,29.5,1.7,12.5,29.5,26.39,15.77
2016,10,3,7,0,0.0,46.0,1.8,13.0,46.0,43.09,30.76
2016,10,3,7,15,0.0,65.5,1.8,13.0,65.5,62.8,48.05
2016,10,3,7,30,0.0,85.0,1.8,13.0,85.0,81.56,64.35
2016,10,3,7,45,3.5,103.0,1.85,13.0,104.5,100.84,80.96
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,119.96,97.15
2016,10,3,8,15,3.5,77.5,1.9,13.0,79.0,67.81,52.68
2016,10,3,8,30,0.0,34.0,1.9,13.0,34.0,28.09,18.52
2016,10,3,8,45,0.0,69.5,1.9,13.5,69.5,57.64,43.59
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,88.78,69.52
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,100.26,78.85
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,111.64,88.06
2016,10,3,9,45,0.0,142.0,1.95,14.5,142.0,121.09,95.45
2016,10,3,10,0,0.0,153.0,2.0,15.0,153.0,130.44,102.71
2016,10,3,10,15,1.0,163.5,2.05,15.0,164.5,140.03,110.37
2016,10,3,10,30,2.0,174.0,2.1,15.0,176.0,149.45,117.86
2016,10,3,10,45,1.5,168.5,2.15,15.0,170.0,143.55,112.91
2016,10,3,11,0,1.0,163.0,2.2,15.0,164.0,137.88,108.2
2016,10,3,11,15,0.5,158.5,2.25,15.0,159.0,133.25,104.35
2016,10,3,11,30,0.0,154.0,2.3,15.0,154.0,128.75,100.64
2016,10,3,11,45,7.5,203.0,2.35,15.5,208.5,173.65,136.76
2016,10,3,12,0,15.0,252.0,2.4,16.0,263.0,216.75,170.73
2016,10,3,12,15,10.0,220.5,2.4,16.0,228.0,186.71,146.65
2016,10,3,12,30,5.0,189.0,2.4,16.0,193.0,157.77,123.56
2016,10,3,12,45,7.0,202.5,2.45,16.0,207.5,168.2,132.0
2016,10,3,13,0,9.0,216.0,2.5,16.0,222.0,177.92,139.78
2016,10,3,13,15,11.5,225.0,2.45,15.5,233.0,183.58,144.54
2016,10,3,13,30,14.0,234.0,2.4,15.0,244.0,188.4,148.64
2016,10,3,13,45,7.5,202.5,2.4,15.0,208.0,162.04,127.81
2016,10,3,14,0,1.0,171.0,2.4,15.0,172.0,136.76,107.82
2016,10,3,14,15,0.5,141.0,2.35,15.0,141.5,113.82,89.29
2016,10,3,14,30,0.0,111.0,2.3,15.0,111.0,91.0,73.99
2016,10,3,14,45,0.0,106.0,2.3,15.0,106.0,86.97,70.72
2016,10,3,15,0,0.0,101.0,2.3,15.0,101.0,82.9,67.37
2016,10,3,15,15,0.0,89.5,2.25,15.0,89.5,73.86,59.66
2016,10,3,15,30,0.0,78.0,2.2,15.0,78.0,64.73,51.81
2016,10,3,15,45,322.0,77.0,2.15,15.0,188.0,54.65,43.05
2016,10,3,16,0,644.0,76.0,2.1,15.0,298.0,57.73,45.88
2016,10,3,16,15,594.0,70.0,1.95,14.5,249.5,54.02,42.7
2016,10,3,16,30,544.0,64.0,1.8,14.0,201.0,50.29,39.37
2016,10,3,16,45,464.5,55.5,1.7,14.0,154.0,44.3,33.76
2016,10,3,17,0,385.0,47.0,1.6,14.0,107.0,38.28,27.9
2016,10,3,17,15,260.5,34.0,1.5,14.0,68.0,26.4,16.27
2016,10,3,17,30,136.0,21.0,1.4,14.0,29.0,16.36,0.0
2016,10,3,17,45,68.0,10.5,1.3,14.0,14.5,8.96,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,16.5,10.0,1.7,12.0,10.5,20.23,0.0
2016,10,4,6,30,33.0,20.0,1.8,12.0,21.0,57.15,0.0
2016,10,4,6,45,96.5,38.0,1.95,12.5,51.0,153.68,119.72
2016,10,4,7,0,160.0,56.0,2.1,13.0,81.0,225.78,186.48
2016,10,4,7,15,190.5,75.5,2.1,13.0,116.0,275.56,230.75
2016,10,4,7,30,221.0,95.0,2.1,13.0,151.0,325.09,273.25
2016,10,4,7,45,254.0,111.0,2.1,13.5,188.5,371.15,311.03
2016,10,4,8,0,287.0,127.0,2.1,14.0,226.0,417.06,347.29
2016,10,4,8,15,526.0,102.0,2.0,14.0,316.0,617.56,505.52
2016,10,4,8,30,765.0,77.0,1.9,14.0,406.0,788.13,628.46
2016,10,4,8,45,796.0,78.5,1.85,14.5,452.0,813.71,641.71
2016,10,4,9,0,827.0,80.0,1.8,15.0,498.0,835.85,653.7
2016,10,4,9,15,844.5,82.5,1.7,15.5,538.5,843.89,655.15
2016,10,4,9,30,862.0,85.0,1.6,16.0,579.0,839.85,648.37
2016,10,4,9,45,873.5,87.0,1.55,16.5,613.5,835.11,641.96
2016,10,4,10,0,885.0,89.0,1.5,17.0,648.0,826.66,633.2
2016,10,4,10,15,894.5,90.5,1.45,17.0,675.5,812.34,621.78
2016,10,4,10,30,904.0,92.0,1.4,17.0,703.0,794.33,608.06
2016,10,4,10,45,913.5,91.5,1.4,17.5,724.0,770.62,589.99
2016,10,4,11,0,923.0,91.0,1.4,18.0,745.0,743.37,569.14
2016,10,4,11,15,644.5,203.5,1.5,18.0,664.0,633.68,486.36
2016,10,4,11,30,366.0,316.0,1.6,18.0,583.0,514.74,396.38
2016,10,4,11,45,651.5,203.0,1.7,18.0,680.5,570.01,439.17
2016,10,4,12,0,937.0,90.0,1.8,18.0,778.0,588.11,450.81
2016,10,4,12,15,571.5,219.5,1.95,18.0,639.0,467.41,358.13
2016,10,4,12,30,206.0,349.0,2.1,18.0,500.0,369.17,284.17
2016,10,4,12,45,564.0,220.0,2.3,18.5,621.5,392.7,295.93
2016,10,4,13,0,922.0,91.0,2.5,19.0,743.0,384.09,276.72
2016,10,4,13,15,916.0,90.5,2.65,18.5,723.0,328.73,227.69
2016,10,4,13,30,910.0,90.0,2.8,18.0,703.0,272.83,178.49
2016,10,4,13,45,900.5,88.5,2.95,18.0,675.0,215.33,130.14
2016,10,4,14,0,891.0,87.0,3.1,18.0,647.0,158.18,88.42
2016,10,4,14,15,879.0,85.5,3.2,18.0,613.0,101.48,60.59
2016,10,4,14,30,867.0,84.0,3.3,18.0,579.0,74.73,59.22
2016,10,4,14,45,849.5,82.0,3.4,18.0,538.5,65.02,51.01
2016,10,4,15,0,832.0,80.0,3.5,18.0,498.0,64.16,50.42
2016,10,4,15,15,808.5,77.0,3.55,17.5,452.5,62.5,49.23
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,60.83,48.01
2016,10,4,15,45,748.0,71.0,3.7,17.0,358.0,59.01,46.54
2016,10,4,16,0,711.0,68.0,3.8,17.0,309.0,57.24,45.07
2016,10,4,16,15,661.0,62.5,3.8,16.5,258.5,48.92,37.83
2016,10,4,16,30,611.0,57.0,3.8,16.0,208.0,45.28,34.57
2016,10,4,16,45,523.5,50.0,3.8,16.0,158.5,40.19,29.8
2016,10,4,17,0,436.0,43.0,3.8,16.0,109.0,35.17,24.85
2016,10,4,17,15,298.5,31.0,3.7,15.5,68.0,25.58,15.1
2016,10,4,17,30,161.0,19.0,3.6,15.0,27.0,15.85,0.0
2016,10,4,17,45,80.5,9.5,3.55,14.5,13.5,8.11,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,13.23,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,49.64,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,286.38,225.74
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,496.39,406.73
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,574.39,472.21
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,647.07,530.15
2016,10,5,7,45,709.0,56.0,2.3,13.5,267.5,702.35,571.68
2016,10,5,8,0,759.0,60.0,2.3,14.0,319.0,755.8,609.76
2016,10,5,8,15,790.5,63.5,2.3,14.5,368.0,790.38,632.43
2016,10,5,8,30,822.0,67.0,2.3,15.0,417.0,822.05,652.33
2016,10,5,8,45,845.5,69.5,2.3,15.5,462.5,842.22,663.51
2016,10,5,9,0,869.0,72.0,2.3,16.0,508.0,850.2,665.97
2016,10,5,9,15,885.0,74.0,2.15,16.5,548.5,856.35,665.95
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,858.78,663.35
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,852.62,655.39
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,842.66,645.09
2016,10,5,10,15,931.0,80.0,1.75,18.0,684.5,825.95,632.07
2016,10,5,10,30,939.0,81.0,1.7,18.0,712.0,805.54,616.73
2016,10,5,10,45,944.5,82.0,1.65,18.5,732.0,779.64,596.62
2016,10,5,11,0,950.0,83.0,1.6,19.0,752.0,750.27,573.93
2016,10,5,11,15,952.5,83.0,1.65,19.0,763.5,714.57,547.13
2016,10,5,11,30,955.0,83.0,1.7,19.0,775.0,675.87,517.59
2016,10,5,11,45,956.0,83.5,1.8,19.0,778.5,633.92,485.2
2016,10,5,12,0,957.0,84.0,1.9,19.0,782.0,589.39,449.83
2016,10,5,12,15,955.5,83.5,1.95,19.0,777.5,540.36,409.74
2016,10,5,12,30,954.0,83.0,2.0,19.0,773.0,489.41,366.91
2016,10,5,12,45,942.0,86.5,2.15,19.5,758.0,436.0,320.65
2016,10,5,13,0,930.0,90.0,2.3,20.0,743.0,381.97,272.87
2016,10,5,13,15,924.0,89.0,2.35,19.5,722.5,325.84,223.56
2016,10,5,13,30,918.0,88.0,2.4,19.0,702.0,269.18,174.05
2016,10,5,13,45,907.0,87.5,2.5,19.0,673.5,211.78,126.39
2016,10,5,14,0,896.0,87.0,2.6,19.0,645.0,154.84,85.83
2016,10,5,14,15,883.5,85.0,2.65,19.0,610.0,97.55,59.1
2016,10,5,14,30,871.0,83.0,2.7,19.0,575.0,74.17,58.51
2016,10,5,14,45,850.5,81.5,2.8,19.0,534.0,64.81,50.63
2016,10,5,15,0,830.0,80.0,2.9,19.0,493.0,64.25,50.31
2016,10,5,15,15,805.5,77.0,2.95,18.5,447.5,62.58,49.11
2016,10,5,15,30,781.0,74.0,3.0,18.0,402.0,60.9,47.89
2016,10,5,15,45,743.0,70.5,3.05,18.0,352.5,58.68,46.07
2016,10,5,16,0,705.0,67.0,3.1,18.0,303.0,56.49,44.23
2016,10,5,16,15,653.5,62.0,3.05,17.5,252.5,48.59,37.37
2016,10,5,16,30,602.0,57.0,3.0,17.0,202.0,45.34,34.46
2016,10,5,16,45,518.0,49.0,3.0,16.5,153.0,39.46,29.05
2016,10,5,17,0,434.0,41.0,3.0,16.0,104.0,33.57,23.39
2016,10,5,17,15,293.0,29.5,3.05,15.5,64.0,24.37,13.68
2016,10,5,17,30,152.0,18.0,3.1,15.0,24.0,15.36,0.0
2016,10,5,17,45,76.0,9.0,3.15,14.5,12.0,7.68,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.0,1.45,11.5,14.0,81.23,0.0
2016,10,6,6,30,209.0,18.0,1.5,12.0,28.0,205.03,0.0
2016,10,6,6,45,350.0,28.0,1.55,12.5,69.5,350.99,270.84
2016,10,6,7,0,491.0,38.0,1.6,13.0,111.0,480.2,389.35
2016,10,6,7,15,566.5,45.0,1.7,13.5,160.0,558.2,455.11
2016,10,6,7,30,642.0,52.0,1.8,14.0,209.0,630.8,513.04
2016,10,6,7,45,691.5,56.0,1.9,14.5,259.5,685.24,554.33
2016,10,6,8,0,741.0,60.0,2.0,15.0,310.0,737.87,592.36
2016,10,6,8,15,772.5,63.5,1.95,15.5,358.0,772.16,614.36
2016,10,6,8,30,804.0,67.0,1.9,16.0,406.0,803.59,633.58
2016,10,6,8,45,827.5,69.5,1.9,16.5,451.0,823.62,644.62
2016,10,6,9,0,851.0,72.0,1.9,17.0,496.0,831.58,647.1
2016,10,6,9,15,867.0,74.0,1.85,17.5,536.0,837.75,647.97
2016,10,6,9,30,883.0,76.0,1.8,18.0,576.0,840.27,646.41
2016,10,6,9,45,898.0,76.0,1.75,18.5,610.0,835.82,640.19
2016,10,6,10,0,913.0,76.0,1.7,19.0,644.0,827.59,631.62
2016,10,6,10,15,921.5,77.0,1.6,19.0,671.0,811.51,618.54
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,791.75,603.17
2016,10,6,10,45,935.5,78.5,1.45,19.5,718.0,765.62,583.0
2016,10,6,11,0,941.0,79.0,1.4,20.0,738.0,736.09,560.22
2016,10,6,11,15,944.0,79.5,1.35,20.0,749.5,701.61,533.53
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,664.09,504.25
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,622.36,470.84
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,578.05,434.81
2016,10,6,12,15,948.5,79.5,1.35,21.0,764.0,529.45,395.79
2016,10,6,12,30,947.0,79.0,1.4,21.0,760.0,478.95,354.03
2016,10,6,12,45,940.0,80.5,1.5,21.0,746.5,426.32,309.54
2016,10,6,13,0,933.0,82.0,1.6,21.0,733.0,372.67,263.02
2016,10,6,13,15,927.5,81.0,1.65,21.0,712.5,316.73,213.9
2016,10,6,13,30,922.0,80.0,1.7,21.0,692.0,260.2,164.77
2016,10,6,13,45,912.0,79.5,1.75,21.0,664.0,202.99,118.02
2016,10,6,14,0,902.0,79.0,1.8,21.0,636.0,146.12,78.6
2016,10,6,14,15,890.0,77.5,1.85,21.0,602.0,89.09,53.8
2016,10,6,14,30,878.0,76.0,1.9,21.0,568.0,69.72,54.26
2016,10,6,14,45,859.5,74.0,2.0,21.0,527.0,68.08,53.03
2016,10,6,15,0,841.0,72.0,2.1,21.0,486.0,58.79,45.21
2016,10,6,15,15,678.0,96.5,2.15,20.5,410.0,69.3,54.52
2016,10,6,15,30,515.0,121.0,2.2,20.0,334.0,85.37,68.64
2016,10,6,15,45,488.0,110.5,2.25,20.0,293.0,79.13,63.41
2016,10,6,16,0,461.0,100.0,2.3,20.0,252.0,72.68,57.92
2016,10,6,16,15,543.0,75.5,2.25,19.0,225.5,58.5,45.79
2016,10,6,16,30,625.0,51.0,2.2,18.0,199.0,44.43,33.5
2016,10,6,16,45,541.0,44.0,2.15,17.5,150.0,35.56,25.49
2016,10,6,17,0,457.0,37.0,2.1,17.0,101.0,30.33,20.43
2016,10,6,17,15,228.5,29.5,2.1,16.5,61.5,22.95,11.94
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,18.78,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,7.68,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,18.36,0.0
2016,10,7,6,45,90.0,34.0,1.5,13.5,47.0,142.52,106.86
2016,10,7,7,0,180.0,50.0,1.6,14.0,76.0,231.04,189.35
2016,10,7,7,15,209.5,69.0,1.6,14.0,111.0,279.97,232.9
2016,10,7,7,30,239.0,88.0,1.6,14.0,146.0,328.39,274.33
2016,10,7,7,45,262.5,105.5,1.6,14.5,182.0,368.95,307.22
2016,10,7,8,0,286.0,123.0,1.6,15.0,218.0,408.75,338.19
2016,10,7,8,15,426.5,117.0,1.6,15.5,283.0,537.15,438.94
2016,10,7,8,30,567.0,111.0,1.6,16.0,348.0,656.23,526.36
2016,10,7,8,45,700.0,91.5,1.65,17.0,416.5,743.18,585.5
2016,10,7,9,0,833.0,72.0,1.7,18.0,485.0,821.63,636.77
2016,10,7,9,15,715.5,113.5,1.7,18.5,488.0,766.13,594.2
2016,10,7,9,30,598.0,155.0,1.7,19.0,491.0,700.67,545.24
2016,10,7,9,45,726.0,125.0,1.75,20.0,557.0,758.79,584.68
2016,10,7,10,0,854.0,95.0,1.8,21.0,623.0,805.48,613.62
2016,10,7,10,15,863.0,96.5,1.75,21.5,650.0,783.63,595.43
2016,10,7,10,30,872.0,98.0,1.7,22.0,677.0,765.66,580.82
2016,10,7,10,45,880.0,98.5,1.7,22.5,696.5,742.45,563.16
2016,10,7,11,0,888.0,99.0,1.7,23.0,716.0,715.86,541.91
2016,10,7,11,15,891.5,99.5,1.6,23.0,727.5,683.02,516.1
2016,10,7,11,30,895.0,100.0,1.5,23.0,739.0,647.27,487.87
2016,10,7,11,45,897.0,99.5,1.45,23.5,743.0,607.01,455.36
2016,10,7,12,0,899.0,99.0,1.4,24.0,747.0,564.29,420.46
2016,10,7,12,15,898.0,99.0,1.3,24.0,743.0,518.27,382.88
2016,10,7,12,30,897.0,99.0,1.2,24.0,739.0,470.39,342.98
2016,10,7,12,45,872.5,108.0,1.1,24.5,721.5,419.11,299.34
2016,10,7,13,0,848.0,117.0,1.0,25.0,704.0,365.05,253.3
2016,10,7,13,15,841.5,115.5,0.9,25.0,684.0,311.29,207.39
2016,10,7,13,30,835.0,114.0,0.8,25.0,664.0,257.28,161.92
2016,10,7,13,45,825.0,112.0,0.75,25.0,637.0,202.35,118.66
2016,10,7,14,0,815.0,110.0,0.7,25.0,610.0,148.05,82.42
2016,10,7,14,15,800.5,108.0,0.7,25.0,576.0,94.45,60.49
2016,10,7,14,30,786.0,106.0,0.7,25.0,542.0,80.41,62.24
2016,10,7,14,45,691.0,116.5,0.7,25.0,480.0,80.26,62.31
2016,10,7,15,0,596.0,127.0,0.7,25.0,418.0,88.2,69.13
2016,10,7,15,15,624.5,107.0,0.75,24.5,386.5,76.28,59.44
2016,10,7,15,30,653.0,87.0,0.8,24.0,355.0,63.87,49.22
2016,10,7,15,45,594.0,89.5,0.9,23.5,310.0,66.61,51.81
2016,10,7,16,0,535.0,92.0,1.0,23.0,265.0,69.95,54.85
2016,10,7,16,15,485.5,81.5,1.1,22.0,218.5,63.17,49.22
2016,10,7,16,30,436.0,71.0,1.2,21.0,172.0,53.61,40.98
2016,10,7,16,45,363.5,58.0,1.35,20.0,128.0,44.22,32.62
2016,10,7,17,0,291.0,45.0,1.5,19.0,84.0,34.63,23.79
2016,10,7,17,15,145.5,30.5,1.55,18.5,50.0,23.53,11.46
2016,10,7,17,30,0.0,16.0,1.6,18.0,16.0,13.66,0.0
2016,10,7,17,45,0.0,8.0,1.65,18.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.5,10.5,6.83,0.0
2016,10,8,6,30,117.0,16.0,1.1,14.0,21.0,98.58,0.0
2016,10,8,6,45,249.5,29.5,1.1,14.5,59.0,274.69,204.96
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,397.86,320.58
2016,10,8,7,15,465.0,52.0,1.1,15.0,144.5,482.51,391.62
2016,10,8,7,30,548.0,61.0,1.1,15.0,192.0,568.39,459.79
2016,10,8,7,45,599.5,67.5,1.1,15.5,240.5,625.15,501.96
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,680.6,541.17
2016,10,8,8,15,687.5,79.0,1.1,16.5,336.5,719.45,566.73
2016,10,8,8,30,724.0,84.0,1.1,17.0,384.0,755.77,589.71
2016,10,8,8,45,748.5,88.0,1.1,18.0,428.0,772.71,597.4
2016,10,8,9,0,773.0,92.0,1.1,19.0,472.0,791.84,606.62
2016,10,8,9,15,792.0,95.0,1.15,20.0,511.5,801.58,609.88
2016,10,8,9,30,811.0,98.0,1.2,21.0,551.0,807.63,610.77
2016,10,8,9,45,854.5,89.0,1.25,22.0,591.0,816.1,613.41
2016,10,8,10,0,898.0,80.0,1.3,23.0,631.0,813.01,608.32
2016,10,8,10,15,906.5,81.0,1.25,23.0,658.0,796.99,595.96
2016,10,8,10,30,915.0,82.0,1.2,23.0,685.0,777.35,581.45
2016,10,8,10,45,920.0,83.0,1.2,23.5,704.5,751.6,562.45
2016,10,8,11,0,925.0,84.0,1.2,24.0,724.0,722.51,540.28
2016,10,8,11,15,928.0,84.5,1.1,24.5,735.5,688.38,512.75
2016,10,8,11,30,931.0,85.0,1.0,25.0,747.0,651.28,482.87
2016,10,8,11,45,931.5,86.0,0.9,25.5,750.5,610.39,449.91
2016,10,8,12,0,932.0,87.0,0.8,26.0,754.0,567.01,414.63
2016,10,8,12,15,931.0,86.5,0.7,26.0,749.5,519.31,376.35
2016,10,8,12,30,930.0,86.0,0.6,26.0,745.0,469.7,335.73
2016,10,8,12,45,927.0,85.5,0.5,26.0,732.5,417.64,292.34
2016,10,8,13,0,924.0,85.0,0.4,26.0,720.0,364.29,247.11
2016,10,8,13,15,918.0,84.0,0.35,26.0,700.0,308.69,200.13
2016,10,8,13,30,912.0,83.0,0.3,26.0,680.0,252.58,153.45
2016,10,8,13,45,903.0,82.0,0.3,26.0,652.0,195.75,109.43
2016,10,8,14,0,894.0,81.0,0.3,26.0,624.0,139.19,72.98
2016,10,8,14,15,882.0,79.0,0.4,26.0,590.0,82.37,52.16
2016,10,8,14,30,870.0,77.0,0.5,26.0,556.0,70.25,53.56
2016,10,8,14,45,852.0,75.0,0.6,26.0,515.5,68.62,52.37
2016,10,8,15,0,834.0,73.0,0.7,26.0,475.0,59.59,44.94
2016,10,8,15,15,810.5,70.0,0.8,25.5,430.0,57.76,43.65
2016,10,8,15,30,787.0,67.0,0.9,25.0,385.0,55.91,42.3
2016,10,8,15,45,752.0,63.5,1.05,24.5,336.5,53.53,40.47
2016,10,8,16,0,717.0,60.0,1.2,24.0,288.0,51.17,38.58
2016,10,8,16,15,666.0,54.5,1.2,23.0,238.5,47.01,35.13
2016,10,8,16,30,615.0,49.0,1.2,22.0,189.0,42.82,31.5
2016,10,8,16,45,532.0,42.0,1.3,21.0,140.5,34.07,23.73
2016,10,8,17,0,449.0,35.0,1.4,20.0,92.0,28.81,18.67
2016,10,8,17,15,302.5,23.5,1.45,19.0,54.0,19.42,7.55
2016,10,8,17,30,156.0,12.0,1.5,18.0,16.0,10.24,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,137.89,0.0
2016,10,9,6,45,309.5,26.5,0.7,13.5,61.0,316.05,231.16
2016,10,9,7,0,446.0,38.0,0.7,14.0,100.0,440.81,351.82
2016,10,9,7,15,526.0,45.5,0.65,14.5,148.0,521.4,417.99
2016,10,9,7,30,606.0,53.0,0.6,15.0,196.0,603.32,480.55
2016,10,9,7,45,656.0,58.5,0.55,15.5,245.5,657.8,519.29
2016,10,9,8,0,706.0,64.0,0.5,16.0,295.0,705.7,551.2
2016,10,9,8,15,740.0,68.0,0.5,16.5,342.5,742.12,574.26
2016,10,9,8,30,774.0,72.0,0.5,17.0,390.0,775.72,594.58
2016,10,9,8,45,797.0,75.5,0.5,18.0,434.5,796.16,604.25
2016,10,9,9,0,820.0,79.0,0.5,19.0,479.0,813.17,611.53
2016,10,9,9,15,837.5,81.5,0.55,19.5,518.5,820.68,614.49
2016,10,9,9,30,855.0,84.0,0.6,20.0,558.0,824.47,615.18
2016,10,9,9,45,872.0,84.5,0.65,21.0,592.5,814.1,605.5
2016,10,9,10,0,889.0,85.0,0.7,22.0,627.0,807.95,598.95
2016,10,9,10,15,897.5,86.0,0.8,22.0,654.0,791.91,588.96
2016,10,9,10,30,906.0,87.0,0.9,22.0,681.0,772.29,576.64
2016,10,9,10,45,910.5,88.5,1.0,22.5,700.0,746.77,559.19
2016,10,9,11,0,915.0,90.0,1.1,23.0,719.0,717.94,537.97
2016,10,9,11,15,918.0,91.0,1.2,23.0,730.5,684.45,513.77
2016,10,9,11,30,921.0,92.0,1.3,23.0,742.0,647.99,486.75
2016,10,9,11,45,920.0,93.0,1.4,23.5,745.0,606.47,454.35
2016,10,9,12,0,919.0,94.0,1.5,24.0,748.0,562.62,419.34
2016,10,9,12,15,917.5,94.0,1.55,24.0,743.0,515.55,381.44
2016,10,9,12,30,916.0,94.0,1.6,24.0,738.0,466.62,340.94
2016,10,9,12,45,909.5,94.5,1.7,24.0,724.5,414.61,297.14
2016,10,9,13,0,903.0,95.0,1.8,24.0,711.0,361.66,251.53
2016,10,9,13,15,896.0,94.0,1.85,23.5,690.5,306.75,204.3
2016,10,9,13,30,889.0,93.0,1.9,23.0,670.0,251.46,157.42
2016,10,9,13,45,878.0,92.0,1.95,23.0,642.0,195.46,113.08
2016,10,9,14,0,867.0,91.0,2.0,23.0,614.0,132.07,70.74
2016,10,9,14,15,853.5,89.0,2.05,22.5,579.5,75.9,59.04
2016,10,9,14,30,840.0,87.0,2.1,22.0,545.0,68.17,52.8
2016,10,9,14,45,821.5,84.5,2.15,22.0,504.5,67.0,51.96
2016,10,9,15,0,803.0,82.0,2.2,22.0,464.0,65.84,51.11
2016,10,9,15,15,777.0,78.5,2.2,21.5,419.5,63.83,49.65
2016,10,9,15,30,751.0,75.0,2.2,21.0,375.0,61.81,48.15
2016,10,9,15,45,715.0,70.5,2.2,21.0,326.5,58.88,45.72
2016,10,9,16,0,679.0,66.0,2.2,21.0,278.0,51.32,39.2
2016,10,9,16,15,624.5,60.0,2.05,20.0,229.0,47.27,35.8
2016,10,9,16,30,570.0,54.0,1.9,19.0,180.0,43.2,32.21
2016,10,9,16,45,485.0,45.0,1.8,18.5,133.0,36.45,26.01
2016,10,9,17,0,400.0,36.0,1.7,18.0,86.0,29.64,19.42
2016,10,9,17,15,200.0,24.5,1.6,17.5,49.5,20.23,6.85
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,11.1,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
