Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,12.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.27,0.0
2016,10,10,6,45,0.0,15.0,1.3,12.5,15.0,12.35,3.48
2016,10,10,7,0,0.0,25.0,1.4,13.0,25.0,20.62,11.61
2016,10,10,7,15,0.0,37.5,1.45,13.0,37.5,31.0,20.82
2016,10,10,7,30,0.0,50.0,1.5,13.0,50.0,41.48,30.05
2016,10,10,7,45,0.0,63.0,1.55,13.5,63.0,53.39,40.31
2016,10,10,8,0,0.0,76.0,1.6,14.0,76.0,65.15,50.26
2016,10,10,8,15,0.0,89.0,1.55,14.0,89.0,76.8,60.06
2016,10,10,8,30,0.0,102.0,1.5,14.0,102.0,88.35,69.64
2016,10,10,8,45,225.5,133.5,1.5,14.5,243.0,353.54,293.18
2016,10,10,9,0,451.0,165.0,1.5,15.0,384.0,595.12,479.25
2016,10,10,9,15,338.5,204.0,1.5,15.5,375.5,518.21,414.7
2016,10,10,9,30,226.0,243.0,1.5,16.0,367.0,442.65,353.36
2016,10,10,9,45,429.0,203.0,1.5,16.5,456.5,585.71,463.54
2016,10,10,10,0,632.0,163.0,1.5,17.0,546.0,696.83,544.11
2016,10,10,10,15,756.5,129.5,1.55,17.0,607.5,736.88,572.43
2016,10,10,10,30,881.0,96.0,1.6,17.0,669.0,759.62,587.77
2016,10,10,10,45,887.0,97.0,1.65,17.5,688.0,735.09,568.59
2016,10,10,11,0,893.0,98.0,1.7,18.0,707.0,707.27,546.21
2016,10,10,11,15,897.0,98.5,1.75,18.0,719.0,674.48,520.89
2016,10,10,11,30,901.0,99.0,1.8,18.0,731.0,638.74,492.84
2016,10,10,11,45,901.0,100.0,1.85,18.0,734.0,598.41,460.66
2016,10,10,12,0,901.0,101.0,1.9,18.0,737.0,555.72,425.8
2016,10,10,12,15,900.0,100.5,1.95,18.0,733.0,509.13,386.98
2016,10,10,12,30,899.0,100.0,2.0,18.0,729.0,460.7,345.57
2016,10,10,12,45,884.0,104.5,2.1,18.0,713.5,409.5,301.19
2016,10,10,13,0,869.0,109.0,2.2,18.0,698.0,354.4,252.96
2016,10,10,13,15,862.5,108.0,2.25,18.0,678.0,300.16,204.77
2016,10,10,13,30,856.0,107.0,2.3,18.0,658.0,245.62,157.31
2016,10,10,13,45,839.0,108.0,2.35,18.0,629.0,191.04,113.8
2016,10,10,14,0,822.0,109.0,2.4,18.0,600.0,137.79,79.45
2016,10,10,14,15,807.5,106.5,2.4,17.5,566.0,83.7,67.0
2016,10,10,14,30,793.0,104.0,2.4,17.0,532.0,79.72,63.92
2016,10,10,14,45,765.5,103.0,2.45,17.0,491.0,72.96,58.23
2016,10,10,15,0,738.0,102.0,2.5,17.0,450.0,73.27,58.68
2016,10,10,15,15,709.0,97.5,2.55,16.5,405.5,71.2,57.15
2016,10,10,15,30,680.0,93.0,2.6,16.0,361.0,69.12,55.59
2016,10,10,15,45,634.5,88.0,2.7,15.5,312.5,66.5,53.51
2016,10,10,16,0,589.0,83.0,2.8,15.0,264.0,63.92,51.38
2016,10,10,16,15,528.5,74.5,2.75,14.5,215.5,58.4,46.5
2016,10,10,16,30,468.0,66.0,2.7,14.0,167.0,52.81,41.37
2016,10,10,16,45,376.0,54.0,2.7,14.0,121.5,41.45,30.84
2016,10,10,17,0,284.0,42.0,2.7,14.0,76.0,32.44,22.0
2016,10,10,17,15,142.0,26.0,2.6,13.5,43.0,20.16,5.11
2016,10,10,17,30,0.0,10.0,2.5,13.0,10.0,8.54,0.0
2016,10,10,17,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.0,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,92.0,14.0,1.4,11.0,17.0,77.95,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.5,248.58,174.55
2016,10,11,7,0,358.0,42.0,1.5,12.0,90.0,373.93,304.56
2016,10,11,7,15,443.5,52.0,1.55,12.5,136.5,460.51,379.23
2016,10,11,7,30,529.0,62.0,1.6,13.0,183.0,548.42,450.63
2016,10,11,7,45,264.5,82.5,1.65,13.5,143.0,354.85,295.89
2016,10,11,8,0,0.0,103.0,1.7,14.0,103.0,95.4,75.43
2016,10,11,8,15,1.5,119.5,1.65,14.0,120.5,111.26,89.16
2016,10,11,8,30,3.0,136.0,1.6,14.0,138.0,127.0,102.13
2016,10,11,8,45,42.5,170.0,1.6,14.5,191.0,209.17,170.74
2016,10,11,9,0,82.0,204.0,1.6,15.0,244.0,277.18,225.59
2016,10,11,9,15,81.0,222.5,1.55,15.0,264.5,290.96,235.36
2016,10,11,9,30,80.0,241.0,1.5,15.0,285.0,304.07,244.77
2016,10,11,9,45,479.0,163.5,1.5,15.5,450.0,581.81,465.52
2016,10,11,10,0,878.0,86.0,1.5,16.0,615.0,793.4,616.56
2016,10,11,10,15,887.5,87.5,1.5,16.0,641.5,778.74,602.86
2016,10,11,10,30,897.0,89.0,1.5,16.0,668.0,760.47,589.31
2016,10,11,10,45,903.0,90.0,1.5,16.5,687.5,735.6,569.97
2016,10,11,11,0,909.0,91.0,1.5,17.0,707.0,707.4,546.87
2016,10,11,11,15,912.5,91.5,1.5,17.0,718.5,673.87,520.64
2016,10,11,11,30,916.0,92.0,1.5,17.0,730.0,637.39,491.72
2016,10,11,11,45,916.5,92.5,1.5,17.0,733.0,596.44,458.83
2016,10,11,12,0,917.0,93.0,1.5,17.0,736.0,553.07,423.27
2016,10,11,12,15,915.5,93.0,1.5,17.0,731.5,506.13,384.01
2016,10,11,12,30,914.0,93.0,1.5,17.0,727.0,457.34,342.19
2016,10,11,12,45,896.0,98.5,1.55,17.5,711.0,405.4,296.68
2016,10,11,13,0,878.0,104.0,1.6,18.0,695.0,353.43,250.52
2016,10,11,13,15,871.0,103.0,1.65,17.5,674.5,294.82,199.66
2016,10,11,13,30,864.0,102.0,1.7,17.0,654.0,239.87,152.45
2016,10,11,13,45,703.5,144.5,1.8,17.0,581.5,189.24,118.64
2016,10,11,14,0,543.0,187.0,1.9,17.0,509.0,159.36,107.43
2016,10,11,14,15,543.5,174.5,2.0,16.5,481.5,113.83,93.11
2016,10,11,14,30,544.0,162.0,2.1,16.0,454.0,107.64,88.28
2016,10,11,14,45,510.0,157.0,2.25,16.0,414.0,105.43,86.62
2016,10,11,15,0,476.0,152.0,2.4,16.0,374.0,103.23,84.97
2016,10,11,15,15,463.0,137.5,2.5,15.5,336.0,95.09,78.28
2016,10,11,15,30,450.0,123.0,2.6,15.0,298.0,86.64,71.23
2016,10,11,15,45,412.5,114.0,2.75,15.0,258.5,81.34,66.71
2016,10,11,16,0,375.0,105.0,2.9,15.0,219.0,75.89,61.96
2016,10,11,16,15,443.5,81.5,2.85,14.5,192.0,60.83,48.63
2016,10,11,16,30,512.0,58.0,2.8,14.0,165.0,46.45,35.7
2016,10,11,16,45,418.0,47.5,2.8,14.0,119.5,38.57,28.25
2016,10,11,17,0,324.0,37.0,2.8,14.0,74.0,30.59,20.23
2016,10,11,17,15,162.0,18.5,2.7,13.5,37.0,15.02,0.37
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.0,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,80.0,12.0,1.3,11.0,15.0,67.41,0.0
2016,10,12,6,45,214.0,27.0,1.2,11.5,50.5,235.93,159.0
2016,10,12,7,0,348.0,42.0,1.1,12.0,86.0,364.68,295.48
2016,10,12,7,15,433.5,52.0,1.0,12.0,132.5,450.94,369.7
2016,10,12,7,30,519.0,62.0,0.9,12.0,179.0,538.41,440.01
2016,10,12,7,45,577.0,68.5,0.85,12.5,227.5,599.51,486.03
2016,10,12,8,0,635.0,75.0,0.8,13.0,276.0,659.32,528.63
2016,10,12,8,15,405.0,120.5,0.8,13.5,256.0,516.14,418.19
2016,10,12,8,30,175.0,166.0,0.8,14.0,236.0,339.93,276.97
2016,10,12,8,45,190.5,185.0,0.85,14.5,269.0,369.43,300.46
2016,10,12,9,0,206.0,204.0,0.9,15.0,302.0,397.62,320.93
2016,10,12,9,15,267.5,213.0,1.0,15.0,351.0,467.57,374.66
2016,10,12,9,30,329.0,222.0,1.1,15.0,400.0,517.94,412.49
2016,10,12,9,45,321.5,239.0,1.25,15.0,421.5,518.78,411.95
2016,10,12,10,0,314.0,256.0,1.4,15.0,443.0,517.93,410.56
2016,10,12,10,15,201.0,274.0,1.6,15.0,396.0,422.82,336.31
2016,10,12,10,30,88.0,292.0,1.8,15.0,349.0,334.42,265.92
2016,10,12,10,45,70.5,292.0,2.0,15.0,338.5,314.38,250.12
2016,10,12,11,0,53.0,292.0,2.2,15.0,328.0,295.61,234.94
2016,10,12,11,15,79.5,309.0,2.2,15.0,363.5,321.12,254.97
2016,10,12,11,30,106.0,326.0,2.2,15.0,399.0,343.52,272.06
2016,10,12,11,45,216.5,318.0,2.2,15.5,468.5,392.43,309.26
2016,10,12,12,0,327.0,310.0,2.2,16.0,538.0,428.5,334.73
2016,10,12,12,15,221.5,318.0,2.15,16.0,472.5,361.37,281.8
2016,10,12,12,30,116.0,326.0,2.1,16.0,407.0,306.79,239.6
2016,10,12,12,45,303.0,283.5,2.1,16.0,487.5,327.92,251.8
2016,10,12,13,0,490.0,241.0,2.1,16.0,568.0,328.27,244.39
2016,10,12,13,15,373.5,264.0,2.15,16.0,509.0,284.18,210.56
2016,10,12,13,30,257.0,287.0,2.2,16.0,450.0,248.84,185.87
2016,10,12,13,45,145.5,261.0,2.3,16.0,352.5,202.5,154.13
2016,10,12,14,0,34.0,235.0,2.4,16.0,255.0,171.94,135.15
2016,10,12,14,15,74.5,235.0,2.45,16.0,276.0,165.68,137.56
2016,10,12,14,30,115.0,235.0,2.5,16.0,297.0,157.7,131.13
2016,10,12,14,45,447.0,157.5,2.65,16.0,368.0,105.05,86.29
2016,10,12,15,0,779.0,80.0,2.8,16.0,439.0,64.42,51.18
2016,10,12,15,15,751.5,76.0,2.65,15.5,394.5,61.98,49.32
2016,10,12,15,30,724.0,72.0,2.5,15.0,350.0,59.52,47.37
2016,10,12,15,45,687.5,67.0,2.45,15.0,303.0,56.12,44.45
2016,10,12,16,0,651.0,62.0,2.4,15.0,256.0,48.36,37.58
2016,10,12,16,15,593.5,56.0,2.3,14.5,208.5,44.22,33.89
2016,10,12,16,30,536.0,50.0,2.2,14.0,161.0,40.08,30.03
2016,10,12,16,45,444.5,41.0,2.15,14.0,116.0,33.25,23.54
2016,10,12,17,0,353.0,32.0,2.1,14.0,71.0,26.36,16.46
2016,10,12,17,15,176.5,16.0,2.1,13.5,35.5,12.95,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,9.39,0.0
2016,10,13,6,45,99.5,26.5,1.95,11.5,39.0,132.04,82.83
2016,10,13,7,0,199.0,42.0,2.0,12.0,67.0,249.99,203.54
2016,10,13,7,15,236.5,59.5,2.1,12.5,102.0,302.61,251.96
2016,10,13,7,30,274.0,77.0,2.2,13.0,137.0,355.49,297.85
2016,10,13,7,45,299.0,93.5,2.35,13.5,174.0,396.53,332.15
2016,10,13,8,0,324.0,110.0,2.5,14.0,211.0,436.6,364.27
2016,10,13,8,15,336.5,127.0,2.45,14.0,246.5,446.93,372.12
2016,10,13,8,30,349.0,144.0,2.4,14.0,282.0,474.13,392.52
2016,10,13,8,45,248.0,174.5,2.35,14.5,278.5,421.33,346.14
2016,10,13,9,0,147.0,205.0,2.3,15.0,275.0,349.3,284.99
2016,10,13,9,15,103.5,216.5,2.25,15.0,267.5,302.53,246.04
2016,10,13,9,30,60.0,228.0,2.2,15.0,260.0,273.06,220.55
2016,10,13,9,45,62.5,243.0,2.15,15.5,278.0,285.09,229.2
2016,10,13,10,0,65.0,258.0,2.1,16.0,296.0,296.51,237.12
2016,10,13,10,15,89.0,277.0,2.05,16.0,332.0,327.52,261.31
2016,10,13,10,30,113.0,296.0,2.0,16.0,368.0,356.33,283.33
2016,10,13,10,45,108.0,304.0,2.0,16.5,374.5,351.81,278.4
2016,10,13,11,0,103.0,312.0,2.0,17.0,381.0,347.14,273.57
2016,10,13,11,15,221.0,307.0,2.05,17.0,458.0,415.51,327.01
2016,10,13,11,30,339.0,302.0,2.1,17.0,535.0,471.77,369.11
2016,10,13,11,45,346.0,298.5,2.15,17.5,537.5,450.41,350.66
2016,10,13,12,0,353.0,295.0,2.2,18.0,540.0,427.75,331.38
2016,10,13,12,15,340.0,299.0,2.25,18.0,533.5,400.65,309.05
2016,10,13,12,30,327.0,303.0,2.3,18.0,527.0,373.79,286.68
2016,10,13,12,45,310.0,300.5,2.35,18.0,510.0,341.21,259.86
2016,10,13,13,0,293.0,298.0,2.4,18.0,493.0,309.93,234.01
2016,10,13,13,15,262.5,293.5,2.4,17.5,464.0,275.5,206.79
2016,10,13,13,30,232.0,289.0,2.4,17.0,435.0,249.21,186.7
2016,10,13,13,45,144.5,269.0,2.4,17.0,358.5,206.05,156.55
2016,10,13,14,0,57.0,249.0,2.4,17.0,282.0,180.93,141.26
2016,10,13,14,15,109.5,241.5,2.4,17.0,300.5,169.46,140.25
2016,10,13,14,30,162.0,234.0,2.4,17.0,319.0,157.79,130.72
2016,10,13,14,45,124.5,214.0,2.4,17.0,276.5,145.99,121.03
2016,10,13,15,0,87.0,194.0,2.4,17.0,234.0,139.03,115.42
2016,10,13,15,15,83.0,175.0,2.35,16.5,210.0,126.67,105.31
2016,10,13,15,30,79.0,156.0,2.3,16.0,186.0,114.0,94.79
2016,10,13,15,45,73.0,135.5,2.3,16.0,160.5,100.17,82.91
2016,10,13,16,0,67.0,115.0,2.3,16.0,135.0,86.02,70.56
2016,10,13,16,15,56.5,94.5,2.15,15.5,109.0,71.55,57.82
2016,10,13,16,30,46.0,74.0,2.0,15.0,83.0,56.81,44.57
2016,10,13,16,45,27.0,54.0,1.95,15.0,59.0,42.08,31.03
2016,10,13,17,0,8.0,34.0,1.9,15.0,35.0,27.24,16.85
2016,10,13,17,15,4.0,17.0,1.8,15.0,17.5,13.94,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,11.0,3.75,15.0,11.0,9.05,0.0
2016,10,14,7,0,0.0,19.0,3.6,15.0,19.0,15.65,7.18
2016,10,14,7,15,0.0,30.5,3.4,15.0,30.5,25.18,15.58
2016,10,14,7,30,0.0,42.0,3.2,15.0,42.0,34.72,23.96
2016,10,14,7,45,0.0,53.5,3.0,15.0,53.5,44.29,32.27
2016,10,14,8,0,0.0,65.0,2.8,15.0,65.0,54.36,40.89
2016,10,14,8,15,0.0,76.5,2.65,15.0,76.5,64.64,49.59
2016,10,14,8,30,0.0,88.0,2.5,15.0,88.0,74.86,58.11
2016,10,14,8,45,0.0,111.0,2.45,15.5,111.0,96.3,75.82
2016,10,14,9,0,0.0,134.0,2.4,16.0,134.0,117.59,93.11
2016,10,14,9,15,0.0,127.5,2.35,16.0,127.5,109.83,86.41
2016,10,14,9,30,0.0,121.0,2.3,16.0,121.0,102.91,80.49
2016,10,14,9,45,0.0,84.5,2.3,16.0,84.5,70.23,53.24
2016,10,14,10,0,0.0,48.0,2.3,16.0,48.0,39.79,27.79
2016,10,14,10,15,0.0,51.0,2.25,16.0,51.0,42.31,29.85
2016,10,14,10,30,0.0,54.0,2.2,16.0,54.0,44.82,31.9
2016,10,14,10,45,0.0,108.0,2.15,16.0,108.0,90.2,69.41
2016,10,14,11,0,0.0,162.0,2.1,16.0,162.0,136.33,106.95
2016,10,14,11,15,0.0,145.5,2.05,16.0,145.5,121.8,94.97
2016,10,14,11,30,0.0,129.0,2.0,16.0,129.0,107.63,83.39
2016,10,14,11,45,5.5,176.5,1.95,16.5,180.0,149.92,117.53
2016,10,14,12,0,11.0,224.0,1.9,17.0,231.0,190.65,149.71
2016,10,14,12,15,18.5,243.5,1.85,17.0,255.5,207.81,163.08
2016,10,14,12,30,26.0,263.0,1.8,17.0,280.0,223.4,175.12
2016,10,14,12,45,15.5,227.5,1.8,17.0,237.5,189.31,148.21
2016,10,14,13,0,5.0,192.0,1.8,17.0,195.0,156.96,122.76
2016,10,14,13,15,2.5,162.0,1.75,17.0,163.5,132.25,103.1
2016,10,14,13,30,0.0,132.0,1.7,17.0,132.0,108.04,83.7
2016,10,14,13,45,0.0,146.0,1.65,17.0,146.0,118.11,92.09
2016,10,14,14,0,0.0,160.0,1.6,17.0,160.0,127.37,99.78
2016,10,14,14,15,3.0,165.5,1.55,16.5,167.5,129.99,107.01
2016,10,14,14,30,6.0,171.0,1.5,16.0,175.0,132.99,110.0
2016,10,14,14,45,3.0,124.5,1.5,16.0,126.5,100.0,81.92
2016,10,14,15,0,0.0,78.0,1.5,16.0,78.0,64.73,51.49
2016,10,14,15,15,0.0,70.0,1.45,16.0,70.0,58.04,45.79
2016,10,14,15,30,0.0,62.0,1.4,16.0,62.0,51.36,40.02
2016,10,14,15,45,0.0,53.5,1.4,16.0,53.5,44.27,33.81
2016,10,14,16,0,0.0,45.0,1.4,16.0,45.0,37.2,27.54
2016,10,14,16,15,0.0,36.0,1.25,15.5,36.0,29.72,20.87
2016,10,14,16,30,0.0,27.0,1.1,15.0,27.0,22.26,14.12
2016,10,14,16,45,0.0,19.0,1.0,14.5,19.0,15.64,8.04
2016,10,14,17,0,0.0,11.0,0.9,14.0,11.0,9.04,1.75
2016,10,14,17,15,0.0,5.5,0.85,13.5,5.5,4.51,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,57.24,0.0
2016,10,15,6,45,210.5,23.0,2.0,12.5,44.0,221.91,119.68
2016,10,15,7,0,352.0,36.0,2.1,13.0,77.0,358.23,288.37
2016,10,15,7,15,441.0,44.5,2.2,13.0,122.0,443.52,365.51
2016,10,15,7,30,530.0,53.0,2.3,13.0,167.0,530.6,438.85
2016,10,15,7,45,583.5,59.5,2.45,13.5,213.5,586.98,484.45
2016,10,15,8,0,637.0,66.0,2.6,14.0,260.0,642.28,527.16
2016,10,15,8,15,318.5,49.0,2.9,14.5,146.0,353.66,297.43
2016,10,15,8,30,0.0,32.0,3.2,15.0,32.0,26.42,16.88
2016,10,15,8,45,0.0,66.0,3.5,15.5,66.0,54.7,40.89
2016,10,15,9,0,0.0,100.0,3.8,16.0,100.0,84.71,65.86
2016,10,15,9,15,0.0,99.5,4.0,16.0,99.5,83.72,64.83
2016,10,15,9,30,0.0,99.0,4.2,16.0,99.0,82.94,64.03
2016,10,15,9,45,0.0,123.5,4.45,16.5,123.5,104.69,81.77
2016,10,15,10,0,0.0,148.0,4.7,17.0,148.0,126.35,99.23
2016,10,15,10,15,0.0,138.5,4.85,17.0,138.5,117.21,91.56
2016,10,15,10,30,0.0,129.0,5.0,17.0,129.0,108.48,84.28
2016,10,15,10,45,4.0,168.0,5.15,17.0,170.5,144.89,114.04
2016,10,15,11,0,8.0,207.0,5.3,17.0,212.0,180.65,142.97
2016,10,15,11,15,6.0,197.5,5.4,17.0,201.5,169.87,134.05
2016,10,15,11,30,4.0,188.0,5.5,17.0,191.0,159.56,125.6
2016,10,15,11,45,17.5,230.5,5.65,17.0,243.0,201.17,159.28
2016,10,15,12,0,31.0,273.0,5.8,17.0,295.0,242.49,192.29
2016,10,15,12,15,15.5,183.5,5.85,17.0,194.5,158.19,124.31
2016,10,15,12,30,0.0,94.0,5.9,17.0,94.0,78.29,59.22
2016,10,15,12,45,3.5,147.0,6.0,17.0,149.0,122.18,95.25
2016,10,15,13,0,7.0,200.0,6.1,17.0,204.0,163.53,128.88
2016,10,15,13,15,3.5,115.0,6.1,17.0,117.0,95.81,73.69
2016,10,15,13,30,0.0,30.0,6.1,17.0,30.0,24.85,15.11
2016,10,15,13,45,0.0,69.5,6.15,17.0,69.5,57.72,42.56
2016,10,15,14,0,0.0,109.0,6.2,17.0,109.0,89.59,69.1
2016,10,15,14,15,0.0,76.0,6.15,16.5,76.0,63.11,49.62
2016,10,15,14,30,0.0,43.0,6.1,16.0,43.0,35.59,25.72
2016,10,15,14,45,0.0,63.0,6.05,16.0,63.0,52.22,40.44
2016,10,15,15,0,0.0,83.0,6.0,16.0,83.0,68.7,55.05
2016,10,15,15,15,0.0,80.0,5.8,16.0,80.0,66.09,52.89
2016,10,15,15,30,0.0,77.0,5.6,16.0,77.0,63.4,50.64
2016,10,15,15,45,0.0,65.5,5.45,16.0,65.5,54.23,42.59
2016,10,15,16,0,0.0,54.0,5.3,16.0,54.0,44.7,34.14
2016,10,15,16,15,0.0,43.0,5.15,15.5,43.0,35.55,25.97
2016,10,15,16,30,0.0,32.0,5.0,15.0,32.0,26.41,17.71
2016,10,15,16,45,0.0,22.0,4.85,15.0,22.0,18.13,10.09
2016,10,15,17,0,0.0,12.0,4.7,15.0,12.0,9.87,2.2
2016,10,15,17,15,0.0,6.0,4.55,15.0,6.0,4.92,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,16.5,1.6,13.5,38.5,198.48,92.29
2016,10,16,7,0,388.0,33.0,1.7,14.0,77.0,380.92,302.92
2016,10,16,7,15,476.5,40.5,1.8,14.0,122.0,464.32,378.67
2016,10,16,7,30,565.0,48.0,1.9,14.0,167.0,549.7,450.05
2016,10,16,7,45,614.5,54.5,2.0,14.5,214.0,602.99,492.65
2016,10,16,8,0,664.0,61.0,2.1,15.0,261.0,655.14,532.3
2016,10,16,8,15,332.0,85.5,2.2,15.0,185.5,404.81,336.28
2016,10,16,8,30,0.0,110.0,2.3,15.0,110.0,97.53,76.78
2016,10,16,8,45,0.0,94.0,2.4,15.5,94.0,79.86,62.04
2016,10,16,9,0,0.0,78.0,2.5,16.0,78.0,64.74,49.1
2016,10,16,9,15,0.0,93.0,2.55,16.0,93.0,77.83,59.93
2016,10,16,9,30,0.0,108.0,2.6,16.0,108.0,91.1,70.8
2016,10,16,9,45,0.0,101.5,2.7,16.0,101.5,84.98,65.56
2016,10,16,10,0,0.0,95.0,2.8,16.0,95.0,79.16,60.6
2016,10,16,10,15,0.0,117.0,2.85,16.0,117.0,98.25,76.28
2016,10,16,10,30,0.0,139.0,2.9,16.0,139.0,117.24,91.74
2016,10,16,10,45,0.0,150.5,3.0,16.5,151.0,126.87,99.28
2016,10,16,11,0,0.0,162.0,3.1,17.0,163.0,136.34,106.68
2016,10,16,11,15,0.5,164.5,3.1,17.0,165.5,138.27,108.14
2016,10,16,11,30,1.0,167.0,3.1,17.0,168.0,140.12,109.59
2016,10,16,11,45,0.5,129.5,3.15,17.0,130.0,108.1,83.55
2016,10,16,12,0,0.0,92.0,3.2,17.0,92.0,76.62,57.81
2016,10,16,12,15,0.0,81.5,3.3,17.0,81.5,67.83,50.62
2016,10,16,12,30,0.0,71.0,3.4,17.0,71.0,59.04,43.4
2016,10,16,12,45,1.0,124.0,3.55,17.0,125.0,102.9,79.47
2016,10,16,13,0,2.0,177.0,3.7,17.0,179.0,144.4,113.29
2016,10,16,13,15,1.0,145.5,3.85,17.0,146.5,119.07,92.78
2016,10,16,13,30,0.0,114.0,4.0,17.0,114.0,93.97,72.4
2016,10,16,13,45,0.0,113.5,4.2,17.0,113.5,93.32,72.01
2016,10,16,14,0,0.0,113.0,4.4,17.0,113.0,92.59,71.55
2016,10,16,14,15,7.5,148.0,4.5,17.0,151.5,117.71,96.73
2016,10,16,14,30,15.0,183.0,4.6,17.0,190.0,140.71,116.7
2016,10,16,14,45,7.5,125.0,4.7,17.0,128.5,100.25,82.07
2016,10,16,15,0,0.0,67.0,4.8,17.0,67.0,55.54,43.3
2016,10,16,15,15,0.0,39.5,4.7,16.5,39.5,32.64,23.31
2016,10,16,15,30,0.0,12.0,4.6,16.0,12.0,9.88,3.16
2016,10,16,15,45,0.0,10.0,4.6,16.0,10.0,8.22,1.69
2016,10,16,16,0,0.0,8.0,4.6,16.0,8.0,6.57,0.21
2016,10,16,16,15,0.0,6.5,4.45,15.5,6.5,5.34,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,4.1,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,2.87,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.85,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,20.0,1.6,12.5,35.5,157.93,58.19
2016,10,17,7,0,278.0,40.0,1.6,13.0,71.0,305.96,243.52
2016,10,17,7,15,375.0,50.5,1.6,13.0,115.0,395.45,325.27
2016,10,17,7,30,472.0,61.0,1.6,13.0,159.0,490.19,404.36
2016,10,17,7,45,540.0,67.0,1.6,13.5,206.5,557.28,457.6
2016,10,17,8,0,608.0,73.0,1.6,14.0,254.0,623.1,507.32
2016,10,17,8,15,649.0,78.0,1.6,14.0,300.0,663.88,537.15
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,702.2,564.3
2016,10,17,8,45,724.0,85.5,1.6,14.5,390.0,728.73,581.03
2016,10,17,9,0,758.0,88.0,1.6,15.0,434.0,747.76,592.05
2016,10,17,9,15,416.5,156.5,1.6,15.0,349.5,536.07,430.94
2016,10,17,9,30,75.0,225.0,1.6,15.0,265.0,281.93,226.57
2016,10,17,9,45,453.5,160.0,1.6,15.5,420.0,546.34,439.71
2016,10,17,10,0,832.0,95.0,1.6,16.0,575.0,754.26,591.29
2016,10,17,10,15,841.5,97.0,1.6,16.0,600.5,739.99,577.93
2016,10,17,10,30,851.0,99.0,1.6,16.0,626.0,722.18,564.04
2016,10,17,10,45,860.0,99.0,1.65,16.5,645.0,698.4,544.46
2016,10,17,11,0,869.0,99.0,1.7,17.0,664.0,667.34,519.47
2016,10,17,11,15,872.0,99.5,1.75,17.0,674.5,634.62,493.64
2016,10,17,11,30,875.0,100.0,1.8,17.0,685.0,599.13,465.12
2016,10,17,11,45,876.5,99.5,1.9,17.0,688.0,559.33,432.86
2016,10,17,12,0,878.0,99.0,2.0,17.0,691.0,517.2,397.82
2016,10,17,12,15,876.5,99.0,2.05,17.0,686.0,472.03,359.19
2016,10,17,12,30,875.0,99.0,2.1,17.0,681.0,425.12,318.11
2016,10,17,12,45,873.5,96.5,2.15,17.0,668.5,374.69,273.27
2016,10,17,13,0,872.0,94.0,2.2,17.0,656.0,323.03,226.74
2016,10,17,13,15,865.0,93.0,2.25,17.0,635.5,270.2,179.64
2016,10,17,13,30,858.0,92.0,2.3,17.0,615.0,210.85,129.3
2016,10,17,13,45,848.5,90.0,2.35,17.0,587.5,155.78,87.77
2016,10,17,14,0,839.0,88.0,2.4,17.0,560.0,101.23,58.03
2016,10,17,14,15,824.5,85.5,2.4,17.0,526.0,67.13,53.03
2016,10,17,14,30,810.0,83.0,2.4,17.0,492.0,65.93,52.15
2016,10,17,14,45,789.5,80.5,2.45,17.0,452.5,64.66,51.18
2016,10,17,15,0,769.0,78.0,2.5,17.0,413.0,63.4,50.22
2016,10,17,15,15,740.0,74.5,2.45,16.5,369.5,61.29,48.6
2016,10,17,15,30,711.0,71.0,2.4,16.0,326.0,59.19,46.95
2016,10,17,15,45,669.0,66.0,2.4,16.0,279.5,51.13,39.88
2016,10,17,16,0,627.0,61.0,2.4,16.0,233.0,47.93,37.02
2016,10,17,16,15,562.5,54.5,2.25,15.5,186.0,43.37,32.89
2016,10,17,16,30,498.0,48.0,2.1,15.0,139.0,38.82,28.58
2016,10,17,16,45,390.5,38.5,2.0,14.5,96.0,31.51,21.59
2016,10,17,17,0,283.0,29.0,1.9,14.0,53.0,24.18,12.44
2016,10,17,17,15,141.5,14.5,1.9,13.5,26.5,12.38,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.0,1.9,11.5,36.5,184.8,47.48
2016,10,18,7,0,359.0,34.0,1.9,12.0,73.0,357.42,283.85
2016,10,18,7,15,455.0,42.5,2.0,12.5,118.0,447.16,366.96
2016,10,18,7,30,551.0,51.0,2.1,13.0,163.0,538.89,443.64
2016,10,18,7,45,615.0,55.5,2.25,13.5,211.5,600.52,493.57
2016,10,18,8,0,679.0,60.0,2.4,14.0,260.0,655.52,536.15
2016,10,18,8,15,716.5,64.5,2.45,14.0,306.5,693.83,564.88
2016,10,18,8,30,754.0,69.0,2.5,14.0,353.0,729.38,590.65
2016,10,18,8,45,783.0,71.0,2.55,14.5,396.5,751.77,604.91
2016,10,18,9,0,812.0,73.0,2.6,15.0,440.0,770.77,616.43
2016,10,18,9,15,830.5,75.5,2.5,15.5,478.5,778.28,618.48
2016,10,18,9,30,849.0,78.0,2.4,16.0,517.0,782.11,617.93
2016,10,18,9,45,866.5,78.0,2.35,16.5,550.5,771.53,607.46
2016,10,18,10,0,884.0,78.0,2.3,17.0,584.0,764.57,599.91
2016,10,18,10,15,893.0,79.5,2.2,17.0,610.0,749.2,587.24
2016,10,18,10,30,902.0,81.0,2.1,17.0,636.0,730.26,572.21
2016,10,18,10,45,910.0,81.0,2.05,17.0,655.5,705.5,552.22
2016,10,18,11,0,918.0,81.0,2.0,17.0,675.0,677.35,529.2
2016,10,18,11,15,921.5,81.5,1.95,17.0,685.5,643.64,501.71
2016,10,18,11,30,925.0,82.0,1.9,17.0,696.0,606.98,471.51
2016,10,18,11,45,928.5,80.5,1.85,17.5,699.5,565.64,436.35
2016,10,18,12,0,932.0,79.0,1.8,18.0,703.0,521.73,398.5
2016,10,18,12,15,930.5,79.0,1.85,18.0,698.0,474.58,358.36
2016,10,18,12,30,929.0,79.0,1.9,18.0,693.0,425.57,315.58
2016,10,18,12,45,923.5,79.5,1.95,18.5,679.5,374.01,269.3
2016,10,18,13,0,918.0,80.0,2.0,19.0,666.0,321.39,221.7
2016,10,18,13,15,911.0,79.0,2.0,19.0,645.0,266.46,173.09
2016,10,18,13,30,904.0,78.0,2.0,19.0,624.0,211.16,126.43
2016,10,18,13,45,892.0,77.5,2.05,19.0,595.5,155.54,85.59
2016,10,18,14,0,880.0,77.0,2.1,19.0,567.0,100.52,57.55
2016,10,18,14,15,865.5,75.0,2.15,18.5,532.5,68.85,54.2
2016,10,18,14,30,851.0,73.0,2.2,18.0,498.0,67.22,53.07
2016,10,18,14,45,827.0,71.5,2.25,18.0,457.5,58.67,45.77
2016,10,18,15,0,803.0,70.0,2.3,18.0,417.0,57.88,45.22
2016,10,18,15,15,775.0,67.0,2.25,17.5,372.5,55.95,43.74
2016,10,18,15,30,747.0,64.0,2.2,17.0,328.0,54.03,42.23
2016,10,18,15,45,703.0,60.0,2.2,17.0,280.5,51.16,39.74
2016,10,18,16,0,659.0,56.0,2.2,17.0,233.0,48.32,37.19
2016,10,18,16,15,595.5,50.0,2.2,16.5,185.5,40.06,29.81
2016,10,18,16,30,532.0,44.0,2.2,16.0,138.0,35.75,25.72
2016,10,18,16,45,423.0,35.0,2.2,15.5,94.5,28.7,18.98
2016,10,18,17,0,314.0,26.0,2.2,15.0,51.0,21.65,9.65
2016,10,18,17,15,157.0,13.0,2.3,14.5,25.5,11.1,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.5,201.7,21.3
2016,10,19,7,0,426.0,28.0,1.9,12.0,73.0,389.03,305.69
2016,10,19,7,15,515.5,35.5,1.95,12.5,118.0,474.65,387.49
2016,10,19,7,30,605.0,43.0,2.0,13.0,163.0,561.51,460.18
2016,10,19,7,45,659.0,47.5,2.05,13.5,211.0,616.71,504.66
2016,10,19,8,0,713.0,52.0,2.1,14.0,259.0,670.34,545.54
2016,10,19,8,15,748.0,55.5,2.1,14.5,305.0,705.17,570.12
2016,10,19,8,30,783.0,59.0,2.1,15.0,351.0,737.3,591.71
2016,10,19,8,45,807.5,61.5,2.15,15.5,394.0,756.47,603.48
2016,10,19,9,0,832.0,64.0,2.2,16.0,437.0,764.52,606.99
2016,10,19,9,15,849.0,66.0,2.15,16.5,475.0,770.45,608.24
2016,10,19,9,30,866.0,68.0,2.1,17.0,513.0,772.82,606.99
2016,10,19,9,45,877.0,70.0,2.1,17.5,545.0,766.85,600.28
2016,10,19,10,0,888.0,72.0,2.1,18.0,577.0,757.24,591.21
2016,10,19,10,15,896.0,73.5,2.0,18.0,602.5,741.2,578.11
2016,10,19,10,30,904.0,75.0,1.9,18.0,628.0,721.62,562.68
2016,10,19,10,45,906.5,77.0,1.85,18.5,645.5,695.36,540.62
2016,10,19,11,0,909.0,79.0,1.8,19.0,663.0,665.96,515.8
2016,10,19,11,15,912.0,79.5,1.75,19.0,673.5,632.32,488.59
2016,10,19,11,30,915.0,80.0,1.7,19.0,684.0,595.82,458.74
2016,10,19,11,45,915.0,80.5,1.7,19.5,686.5,555.01,424.49
2016,10,19,12,0,915.0,81.0,1.7,20.0,689.0,511.87,387.72
2016,10,19,12,15,913.5,80.5,1.7,20.0,684.0,465.05,347.99
2016,10,19,12,30,912.0,80.0,1.7,20.0,679.0,416.45,305.79
2016,10,19,12,45,907.5,80.0,1.75,20.0,666.0,365.7,261.09
2016,10,19,13,0,903.0,80.0,1.8,20.0,653.0,313.85,214.9
2016,10,19,13,15,896.5,79.0,1.8,20.0,632.5,259.91,167.45
2016,10,19,13,30,890.0,78.0,1.8,20.0,612.0,205.56,122.02
2016,10,19,13,45,880.5,76.5,1.85,20.0,584.5,150.36,82.07
2016,10,19,14,0,871.0,75.0,1.9,20.0,557.0,95.55,55.05
2016,10,19,14,15,857.0,73.0,1.95,20.0,523.0,67.37,52.62
2016,10,19,14,30,843.0,71.0,2.0,20.0,489.0,65.73,51.37
2016,10,19,14,45,822.5,69.0,2.05,20.0,449.0,56.87,43.86
2016,10,19,15,0,802.0,67.0,2.1,20.0,409.0,55.7,42.97
2016,10,19,15,15,773.5,64.0,2.05,19.5,365.0,53.7,41.42
2016,10,19,15,30,745.0,61.0,2.0,19.0,321.0,51.69,39.85
2016,10,19,15,45,704.5,56.5,1.95,19.0,274.5,48.37,36.97
2016,10,19,16,0,664.0,52.0,1.9,19.0,228.0,45.03,33.99
2016,10,19,16,15,600.5,46.5,1.85,18.0,180.5,40.67,30.12
2016,10,19,16,30,537.0,41.0,1.8,17.0,133.0,33.37,23.49
2016,10,19,16,45,431.0,32.0,1.75,16.5,90.5,26.25,16.7
2016,10,19,17,0,325.0,23.0,1.7,16.0,48.0,19.09,6.8
2016,10,19,17,15,162.5,11.5,1.75,15.5,24.0,9.82,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
