Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.0,196.07,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,70.0,389.64,301.32
2016,10,20,7,15,506.0,36.5,1.5,13.5,116.0,474.97,384.03
2016,10,20,7,30,599.0,44.0,1.5,14.0,162.0,555.68,451.18
2016,10,20,7,45,657.5,49.0,1.55,14.5,210.0,614.98,498.4
2016,10,20,8,0,716.0,54.0,1.6,15.0,258.0,672.71,541.88
2016,10,20,8,15,752.0,57.5,1.5,15.5,305.0,708.27,565.71
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,741.06,586.34
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,761.3,597.64
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,770.4,600.8
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.0,776.47,601.83
2016,10,20,9,30,875.0,70.0,1.2,18.0,515.0,778.96,600.41
2016,10,20,9,45,889.5,70.5,1.2,18.5,548.0,773.62,594.28
2016,10,20,10,0,904.0,71.0,1.2,19.0,581.0,764.56,585.83
2016,10,20,10,15,912.5,72.5,1.2,19.5,606.5,748.49,572.71
2016,10,20,10,30,921.0,74.0,1.2,20.0,632.0,728.81,557.33
2016,10,20,10,45,925.5,75.0,1.25,20.5,650.5,702.34,536.45
2016,10,20,11,0,930.0,76.0,1.3,21.0,669.0,672.59,512.73
2016,10,20,11,15,933.0,76.5,1.3,21.5,679.5,638.27,484.93
2016,10,20,11,30,936.0,77.0,1.3,22.0,690.0,601.02,454.52
2016,10,20,11,45,936.0,77.0,1.3,22.5,692.5,558.96,419.99
2016,10,20,12,0,936.0,77.0,1.3,23.0,695.0,514.55,382.93
2016,10,20,12,15,934.5,77.0,1.3,23.0,689.5,467.32,343.54
2016,10,20,12,30,933.0,77.0,1.3,23.0,684.0,418.23,301.61
2016,10,20,12,45,927.5,77.0,1.35,23.0,670.5,366.21,256.68
2016,10,20,13,0,922.0,77.0,1.4,23.0,657.0,313.16,210.3
2016,10,20,13,15,915.0,76.0,1.4,23.0,636.5,258.22,162.83
2016,10,20,13,30,908.0,75.0,1.4,23.0,616.0,202.9,117.53
2016,10,20,13,45,898.5,73.5,1.45,23.0,588.0,146.82,78.06
2016,10,20,14,0,889.0,72.0,1.5,23.0,560.0,91.12,52.08
2016,10,20,14,15,875.0,70.5,1.5,23.0,525.5,65.94,50.77
2016,10,20,14,30,861.0,69.0,1.5,23.0,491.0,64.6,49.78
2016,10,20,14,45,841.5,66.5,1.5,23.0,451.0,62.43,48.06
2016,10,20,15,0,822.0,64.0,1.5,23.0,411.0,53.77,40.78
2016,10,20,15,15,794.0,61.0,1.5,22.5,366.5,51.68,39.18
2016,10,20,15,30,766.0,58.0,1.5,22.0,322.0,49.59,37.53
2016,10,20,15,45,724.5,54.0,1.55,21.5,274.5,46.57,35.01
2016,10,20,16,0,683.0,50.0,1.6,21.0,227.0,43.55,32.4
2016,10,20,16,15,619.0,44.5,1.6,20.0,179.5,39.11,28.48
2016,10,20,16,30,555.0,39.0,1.6,19.0,132.0,34.7,24.39
2016,10,20,16,45,441.5,30.5,1.65,18.5,88.5,25.08,15.45
2016,10,20,17,0,328.0,22.0,1.7,18.0,45.0,18.29,4.91
2016,10,20,17,15,164.0,11.0,1.7,17.5,22.5,9.39,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.0,1.2,14.0,33.0,185.4,0.0
2016,10,21,7,0,391.0,28.0,1.2,14.0,66.0,370.92,282.26
2016,10,21,7,15,485.0,35.5,1.15,14.5,110.5,455.99,366.03
2016,10,21,7,30,579.0,43.0,1.1,15.0,155.0,536.79,432.57
2016,10,21,7,45,636.5,48.0,1.05,15.5,202.0,594.73,477.68
2016,10,21,8,0,694.0,53.0,1.0,16.0,249.0,651.19,518.91
2016,10,21,8,15,730.5,57.0,0.9,16.5,295.0,687.49,542.68
2016,10,21,8,30,767.0,61.0,0.8,17.0,341.0,721.12,563.27
2016,10,21,8,45,793.0,63.5,0.7,17.5,384.0,741.27,573.39
2016,10,21,9,0,819.0,66.0,0.6,18.0,427.0,758.09,580.85
2016,10,21,9,15,837.0,68.5,0.55,18.0,465.0,757.59,578.1
2016,10,21,9,30,855.0,71.0,0.5,18.0,503.0,761.22,578.46
2016,10,21,9,45,865.5,73.5,0.5,18.5,534.5,755.4,572.15
2016,10,21,10,0,876.0,76.0,0.5,19.0,566.0,745.98,563.68
2016,10,21,10,15,885.0,77.5,0.5,19.5,591.5,730.72,551.45
2016,10,21,10,30,894.0,79.0,0.5,20.0,617.0,711.93,536.82
2016,10,21,10,45,899.5,80.0,0.55,20.5,635.5,686.77,517.32
2016,10,21,11,0,905.0,81.0,0.6,21.0,654.0,658.36,495.27
2016,10,21,11,15,908.0,81.5,0.7,21.0,664.5,624.81,470.63
2016,10,21,11,30,911.0,82.0,0.8,21.0,675.0,588.41,443.11
2016,10,21,11,45,911.0,82.5,0.9,21.5,677.5,547.76,410.72
2016,10,21,12,0,911.0,83.0,1.0,22.0,680.0,504.78,375.57
2016,10,21,12,15,909.5,82.5,1.1,22.0,674.5,458.16,337.26
2016,10,21,12,30,908.0,82.0,1.2,22.0,669.0,409.78,296.28
2016,10,21,12,45,898.5,83.5,1.35,22.0,655.0,358.92,252.55
2016,10,21,13,0,889.0,85.0,1.5,22.0,641.0,307.4,207.61
2016,10,21,13,15,882.0,84.0,1.65,21.5,620.5,254.11,161.91
2016,10,21,13,30,875.0,83.0,1.8,21.0,600.0,200.49,118.24
2016,10,21,13,45,863.0,82.0,1.95,21.0,572.0,146.25,80.35
2016,10,21,14,0,851.0,81.0,2.1,21.0,544.0,84.74,49.7
2016,10,21,14,15,836.0,79.0,2.2,21.0,510.0,63.2,48.89
2016,10,21,14,30,821.0,77.0,2.3,21.0,476.0,62.21,48.18
2016,10,21,14,45,799.0,74.5,2.4,21.0,436.0,60.78,47.08
2016,10,21,15,0,777.0,72.0,2.5,21.0,396.0,59.36,45.97
2016,10,21,15,15,747.0,68.5,2.5,20.5,352.5,57.09,44.21
2016,10,21,15,30,717.0,65.0,2.5,20.0,309.0,54.82,42.41
2016,10,21,15,45,673.5,60.5,2.55,19.5,262.5,51.61,39.71
2016,10,21,16,0,630.0,56.0,2.6,19.0,216.0,44.44,33.44
2016,10,21,16,15,561.5,49.5,2.6,18.0,169.5,39.73,29.23
2016,10,21,16,30,493.0,43.0,2.6,17.0,123.0,35.03,24.83
2016,10,21,16,45,377.5,33.0,2.6,16.5,81.5,27.14,17.18
2016,10,21,17,0,262.0,23.0,2.6,16.0,40.0,19.18,3.69
2016,10,21,17,15,131.0,11.5,2.65,15.5,20.0,9.82,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,16.5,1.7,11.5,23.0,84.34,0.0
2016,10,22,7,0,142.0,33.0,1.7,12.0,46.0,192.85,145.7
2016,10,22,7,15,185.0,51.0,1.7,12.0,79.0,230.71,189.77
2016,10,22,7,30,228.0,69.0,1.7,12.0,112.0,286.12,239.44
2016,10,22,7,45,256.5,86.0,1.7,12.5,147.5,328.42,275.73
2016,10,22,8,0,285.0,103.0,1.7,13.0,183.0,370.12,309.98
2016,10,22,8,15,308.0,117.0,1.65,13.0,217.0,402.24,335.71
2016,10,22,8,30,331.0,131.0,1.6,13.0,251.0,433.32,359.76
2016,10,22,8,45,472.5,119.0,1.55,13.5,313.0,544.65,446.74
2016,10,22,9,0,614.0,107.0,1.5,14.0,375.0,645.25,520.7
2016,10,22,9,15,638.0,111.5,1.4,14.0,411.5,659.89,528.54
2016,10,22,9,30,662.0,116.0,1.3,14.0,448.0,671.24,534.66
2016,10,22,9,45,522.0,168.0,1.2,14.5,440.0,597.78,474.62
2016,10,22,10,0,382.0,220.0,1.1,15.0,432.0,517.87,410.46
2016,10,22,10,15,372.0,233.5,1.1,15.0,448.0,509.55,403.36
2016,10,22,10,30,362.0,247.0,1.1,15.0,464.0,499.78,394.56
2016,10,22,10,45,470.0,220.0,1.1,15.5,510.0,538.67,422.82
2016,10,22,11,0,578.0,193.0,1.1,16.0,556.0,558.39,435.71
2016,10,22,11,15,599.0,190.0,1.15,16.0,571.5,544.96,423.97
2016,10,22,11,30,620.0,187.0,1.2,16.0,587.0,523.5,406.24
2016,10,22,11,45,577.5,202.5,1.25,16.5,576.5,478.68,369.87
2016,10,22,12,0,535.0,218.0,1.3,17.0,566.0,439.3,337.37
2016,10,22,12,15,553.0,209.5,1.35,17.0,567.0,407.6,310.47
2016,10,22,12,30,571.0,201.0,1.4,17.0,568.0,373.38,280.67
2016,10,22,12,45,736.5,146.5,1.45,17.0,609.5,348.85,253.75
2016,10,22,13,0,902.0,92.0,1.5,17.0,651.0,312.98,215.18
2016,10,22,13,15,895.0,91.0,1.55,17.0,630.5,258.85,167.61
2016,10,22,13,30,888.0,90.0,1.6,17.0,610.0,204.37,122.6
2016,10,22,13,45,879.5,87.5,1.7,17.0,582.0,141.57,77.77
2016,10,22,14,0,871.0,85.0,1.8,17.0,554.0,85.37,52.47
2016,10,22,14,15,701.5,116.0,1.85,16.5,478.5,80.62,64.96
2016,10,22,14,30,532.0,147.0,1.9,16.0,403.0,100.26,82.31
2016,10,22,14,45,357.0,160.5,1.95,16.0,326.0,112.71,93.26
2016,10,22,15,0,182.0,174.0,2.0,16.0,249.0,122.86,102.26
2016,10,22,15,15,173.0,156.0,2.05,15.5,221.5,111.47,92.77
2016,10,22,15,30,164.0,138.0,2.1,15.0,194.0,99.75,82.86
2016,10,22,15,45,156.5,118.0,2.15,15.0,165.0,86.55,71.3
2016,10,22,16,0,149.0,98.0,2.2,15.0,136.0,72.97,59.2
2016,10,22,16,15,130.5,78.5,2.15,14.5,106.0,59.27,46.87
2016,10,22,16,30,112.0,59.0,2.1,14.0,76.0,45.25,34.03
2016,10,22,16,45,74.0,40.5,2.1,13.5,50.0,31.52,20.95
2016,10,22,17,0,36.0,22.0,2.1,13.0,24.0,17.58,0.75
2016,10,22,17,15,18.0,11.0,2.15,12.5,12.0,9.39,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.0,1.35,10.5,30.5,140.32,0.0
2016,10,23,7,0,364.0,28.0,1.3,11.0,61.0,348.65,260.61
2016,10,23,7,15,465.5,36.5,1.3,11.5,105.5,439.55,356.65
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,533.46,435.39
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,591.54,482.12
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,642.95,521.22
2016,10,23,8,15,486.5,96.0,1.3,13.0,241.5,534.29,438.46
2016,10,23,8,30,289.0,135.0,1.3,13.0,238.0,404.06,333.69
2016,10,23,8,45,551.0,103.5,1.3,13.5,330.5,595.11,485.15
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,754.6,598.67
2016,10,23,9,15,832.0,74.5,1.3,14.0,461.0,762.06,600.75
2016,10,23,9,30,851.0,77.0,1.3,14.0,499.0,765.82,602.0
2016,10,23,9,45,868.0,77.5,1.35,14.5,532.0,755.3,592.67
2016,10,23,10,0,885.0,78.0,1.4,15.0,565.0,748.11,585.99
2016,10,23,10,15,894.0,79.0,1.45,15.0,590.5,731.94,574.06
2016,10,23,10,30,903.0,80.0,1.5,15.0,616.0,712.26,559.16
2016,10,23,10,45,773.5,124.5,1.55,15.0,593.5,648.71,509.51
2016,10,23,11,0,644.0,169.0,1.6,15.0,571.0,579.91,456.11
2016,10,23,11,15,784.0,125.5,1.65,15.0,623.0,590.51,463.65
2016,10,23,11,30,924.0,82.0,1.7,15.0,675.0,588.56,459.88
2016,10,23,11,45,925.5,81.5,1.75,15.5,677.5,547.23,424.44
2016,10,23,12,0,927.0,81.0,1.8,16.0,680.0,503.48,386.53
2016,10,23,12,15,925.5,81.0,1.85,16.0,675.0,456.67,345.94
2016,10,23,12,30,924.0,81.0,1.9,16.0,670.0,408.04,302.77
2016,10,23,12,45,913.0,83.0,2.0,16.0,655.0,356.47,256.64
2016,10,23,13,0,902.0,85.0,2.1,16.0,640.0,304.36,209.68
2016,10,23,13,15,894.0,84.0,2.15,16.0,619.0,250.28,161.79
2016,10,23,13,30,886.0,83.0,2.2,16.0,598.0,195.97,116.77
2016,10,23,13,45,731.0,118.5,2.25,16.5,530.0,141.73,84.4
2016,10,23,14,0,576.0,154.0,2.3,17.0,462.0,114.21,81.97
2016,10,23,14,15,464.0,169.5,2.3,16.5,407.0,112.36,92.38
2016,10,23,14,30,352.0,185.0,2.3,16.0,352.0,126.91,105.33
2016,10,23,14,45,502.5,137.0,2.35,16.0,354.0,94.77,77.73
2016,10,23,15,0,653.0,89.0,2.4,16.0,356.0,65.34,52.2
2016,10,23,15,15,614.5,87.0,2.35,15.5,315.5,64.8,51.97
2016,10,23,15,30,576.0,85.0,2.3,15.0,275.0,64.44,51.83
2016,10,23,15,45,537.5,76.0,2.3,15.0,232.5,58.62,46.67
2016,10,23,16,0,499.0,67.0,2.3,15.0,190.0,52.64,41.25
2016,10,23,16,15,440.0,57.0,2.15,14.5,147.5,45.53,34.74
2016,10,23,16,30,381.0,47.0,2.0,14.0,105.0,38.26,27.87
2016,10,23,16,45,279.0,34.0,1.9,13.5,68.0,27.98,17.76
2016,10,23,17,0,177.0,21.0,1.8,13.0,31.0,17.43,0.0
2016,10,23,17,15,88.5,10.5,1.8,12.5,15.5,8.96,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,3.45,13.0,14.0,11.95,0.0
2016,10,24,7,0,0.0,28.0,3.6,13.0,28.0,28.4,15.46
2016,10,24,7,15,15.5,47.0,3.65,13.0,49.5,69.33,52.57
2016,10,24,7,30,31.0,66.0,3.7,13.0,71.0,101.8,81.65
2016,10,24,7,45,40.0,85.5,3.8,13.5,94.5,129.15,105.66
2016,10,24,8,0,49.0,105.0,3.9,14.0,118.0,155.73,128.51
2016,10,24,8,15,57.5,123.5,4.0,14.0,142.0,179.86,149.06
2016,10,24,8,30,66.0,142.0,4.1,14.0,166.0,203.53,168.84
2016,10,24,8,45,43.0,150.5,4.25,14.5,167.0,188.8,155.16
2016,10,24,9,0,20.0,159.0,4.4,15.0,168.0,161.6,131.18
2016,10,24,9,15,10.0,153.5,4.4,15.0,158.0,144.65,116.47
2016,10,24,9,30,0.0,148.0,4.4,15.0,148.0,129.32,103.13
2016,10,24,9,45,0.0,131.0,4.4,15.0,131.0,112.0,88.54
2016,10,24,10,0,0.0,114.0,4.4,15.0,114.0,96.01,75.08
2016,10,24,10,15,3.5,153.0,4.45,15.0,155.0,133.02,105.73
2016,10,24,10,30,7.0,192.0,4.5,15.0,196.0,169.68,135.72
2016,10,24,10,45,6.5,193.5,4.55,15.5,197.5,169.2,134.83
2016,10,24,11,0,6.0,195.0,4.6,16.0,199.0,168.85,134.12
2016,10,24,11,15,3.0,158.0,4.6,16.0,160.0,134.17,105.66
2016,10,24,11,30,0.0,121.0,4.6,16.0,121.0,100.85,78.24
2016,10,24,11,45,0.0,120.5,4.65,16.0,120.5,100.28,77.78
2016,10,24,12,0,0.0,120.0,4.7,16.0,120.0,99.71,77.31
2016,10,24,12,15,0.0,99.5,4.75,16.0,99.5,82.76,63.33
2016,10,24,12,30,0.0,79.0,4.8,16.0,79.0,65.69,49.22
2016,10,24,12,45,0.0,108.0,4.85,16.0,108.0,89.54,69.04
2016,10,24,13,0,0.0,137.0,4.9,16.0,137.0,112.35,87.93
2016,10,24,13,15,0.0,74.0,4.95,16.0,74.0,61.47,45.85
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,9.09,2.0
2016,10,24,13,45,0.0,32.5,5.05,16.0,32.5,26.89,17.03
2016,10,24,14,0,0.0,54.0,5.1,16.0,54.0,44.75,32.1
2016,10,24,14,15,0.0,31.5,4.95,15.5,31.5,26.04,17.39
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,7.42,0.94
2016,10,24,14,45,0.0,52.5,4.7,15.0,52.5,43.46,33.01
2016,10,24,15,0,0.0,96.0,4.6,15.0,96.0,77.98,63.63
2016,10,24,15,15,0.0,84.5,4.45,15.0,84.5,68.97,55.77
2016,10,24,15,30,0.0,73.0,4.3,15.0,73.0,59.87,47.79
2016,10,24,15,45,0.0,61.0,4.15,15.0,61.0,50.33,39.3
2016,10,24,16,0,0.0,49.0,4.0,15.0,49.0,40.55,30.5
2016,10,24,16,15,0.0,37.5,3.9,14.5,37.5,30.99,21.84
2016,10,24,16,30,0.0,26.0,3.8,14.0,26.0,21.45,13.12
2016,10,24,16,45,0.0,16.5,3.7,14.0,16.5,13.59,5.57
2016,10,24,17,0,0.0,7.0,3.6,14.0,7.0,5.75,0.0
2016,10,24,17,15,0.0,3.5,3.65,14.0,3.5,2.99,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,3.45,14.0,3.5,2.99,0.0
2016,10,25,7,0,0.0,7.0,3.6,14.0,7.0,5.74,0.0
2016,10,25,7,15,0.0,13.5,3.6,14.0,13.5,11.1,3.56
2016,10,25,7,30,0.0,20.0,3.6,14.0,20.0,16.46,8.32
2016,10,25,7,45,0.0,27.0,3.65,14.5,27.0,22.25,13.39
2016,10,25,8,0,0.0,34.0,3.7,15.0,34.0,28.05,18.41
2016,10,25,8,15,0.0,41.0,3.65,15.0,41.0,33.87,23.41
2016,10,25,8,30,0.0,48.0,3.6,15.0,48.0,39.69,28.36
2016,10,25,8,45,0.0,60.0,3.55,15.0,60.0,49.69,36.81
2016,10,25,9,0,0.0,72.0,3.5,15.0,72.0,59.71,45.21
2016,10,25,9,15,0.0,80.5,3.55,15.0,80.5,66.83,51.09
2016,10,25,9,30,0.0,89.0,3.6,15.0,89.0,74.22,57.18
2016,10,25,9,45,0.0,80.0,3.7,15.5,80.0,66.43,50.41
2016,10,25,10,0,0.0,71.0,3.8,16.0,71.0,58.93,43.94
2016,10,25,10,15,0.0,58.0,3.85,16.0,58.0,48.1,34.81
2016,10,25,10,30,0.0,45.0,3.9,16.0,45.0,37.29,25.71
2016,10,25,10,45,0.0,41.0,3.95,16.5,41.0,33.98,22.84
2016,10,25,11,0,0.0,37.0,4.0,17.0,37.0,30.66,20.0
2016,10,25,11,15,0.0,78.0,4.0,17.0,78.0,64.84,48.38
2016,10,25,11,30,0.0,119.0,4.0,17.0,119.0,99.17,76.62
2016,10,25,11,45,2.5,154.5,4.05,17.0,156.5,129.76,101.59
2016,10,25,12,0,5.0,190.0,4.1,17.0,194.0,159.35,125.57
2016,10,25,12,15,2.5,108.5,4.0,17.0,110.5,91.14,69.9
2016,10,25,12,30,0.0,27.0,3.9,17.0,27.0,22.36,13.04
2016,10,25,12,45,0.0,80.5,3.85,17.0,80.5,66.93,50.14
2016,10,25,13,0,0.0,134.0,3.8,17.0,134.0,109.96,85.62
2016,10,25,13,15,0.0,129.5,3.75,17.0,129.5,106.04,82.46
2016,10,25,13,30,0.0,125.0,3.7,17.0,125.0,102.14,79.37
2016,10,25,13,45,25.5,172.0,3.65,17.0,185.5,132.81,103.77
2016,10,25,14,0,51.0,219.0,3.6,17.0,246.0,156.48,123.75
2016,10,25,14,15,25.5,143.5,3.5,17.0,157.0,109.37,89.73
2016,10,25,14,30,0.0,68.0,3.4,17.0,68.0,56.38,43.94
2016,10,25,14,45,33.0,115.5,3.35,17.0,129.0,90.07,73.5
2016,10,25,15,0,66.0,163.0,3.3,17.0,190.0,118.81,98.61
2016,10,25,15,15,61.5,145.0,3.15,16.5,167.5,106.73,88.43
2016,10,25,15,30,57.0,127.0,3.0,16.0,145.0,94.37,77.91
2016,10,25,15,45,50.0,108.0,2.9,16.0,122.0,81.14,66.27
2016,10,25,16,0,43.0,89.0,2.8,16.0,99.0,67.64,54.21
2016,10,25,16,15,30.5,69.5,2.6,15.5,76.0,53.54,41.51
2016,10,25,16,30,18.0,50.0,2.4,15.0,53.0,39.19,28.4
2016,10,25,16,45,9.0,32.0,2.25,15.0,33.5,25.7,15.2
2016,10,25,17,0,0.0,14.0,2.1,15.0,14.0,11.55,0.0
2016,10,25,17,15,0.0,7.0,2.05,15.0,7.0,5.97,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,163.5,12.5,1.7,12.5,25.5,124.41,0.0
2016,10,26,7,0,327.0,25.0,1.7,13.0,51.0,309.99,210.68
2016,10,26,7,15,433.0,33.5,1.7,13.0,93.5,406.84,328.08
2016,10,26,7,30,539.0,42.0,1.7,13.0,136.0,502.21,410.54
2016,10,26,7,45,602.0,48.0,1.75,13.5,182.5,556.07,455.5
2016,10,26,8,0,665.0,54.0,1.8,14.0,229.0,616.72,503.11
2016,10,26,8,15,704.5,58.0,1.85,14.5,274.0,654.57,531.23
2016,10,26,8,30,744.0,62.0,1.9,15.0,319.0,689.75,556.2
2016,10,26,8,45,772.0,64.5,2.0,15.5,361.0,710.96,570.34
2016,10,26,9,0,800.0,67.0,2.1,16.0,403.0,728.87,581.77
2016,10,26,9,15,819.0,69.5,2.15,16.0,440.5,736.27,586.09
2016,10,26,9,30,838.0,72.0,2.2,16.0,478.0,740.07,587.86
2016,10,26,9,45,855.5,72.0,2.3,16.5,510.0,729.7,578.64
2016,10,26,10,0,873.0,72.0,2.4,17.0,542.0,722.5,571.94
2016,10,26,10,15,882.0,73.5,2.45,17.0,567.0,707.27,560.21
2016,10,26,10,30,891.0,75.0,2.5,17.0,592.0,688.54,545.04
2016,10,26,10,45,895.0,76.5,2.6,17.5,609.5,663.11,523.48
2016,10,26,11,0,899.0,78.0,2.7,18.0,627.0,634.53,499.25
2016,10,26,11,15,902.5,78.5,2.75,18.0,637.5,601.63,472.06
2016,10,26,11,30,906.0,79.0,2.8,18.0,648.0,565.87,442.07
2016,10,26,11,45,905.0,80.5,2.9,18.5,650.5,526.1,407.59
2016,10,26,12,0,904.0,82.0,3.0,19.0,653.0,484.07,370.55
2016,10,26,12,15,903.5,81.5,3.0,19.0,648.5,438.42,330.3
2016,10,26,12,30,903.0,81.0,3.0,19.0,644.0,390.93,287.64
2016,10,26,12,45,895.5,82.0,3.05,19.0,630.5,340.91,242.47
2016,10,26,13,0,888.0,83.0,3.1,19.0,617.0,290.08,196.53
2016,10,26,13,15,882.0,82.0,3.05,18.5,597.0,237.42,150.5
2016,10,26,13,30,876.0,81.0,3.0,18.0,577.0,184.32,107.57
2016,10,26,13,45,863.5,80.5,2.95,18.0,549.5,130.81,72.45
2016,10,26,14,0,851.0,80.0,2.9,18.0,522.0,70.19,55.5
2016,10,26,14,15,835.5,77.5,2.8,17.5,488.5,62.62,49.21
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,61.22,48.21
2016,10,26,14,45,796.5,73.0,2.65,17.0,415.0,60.1,47.35
2016,10,26,15,0,773.0,71.0,2.6,17.0,375.0,59.03,46.52
2016,10,26,15,15,741.0,67.0,2.45,16.5,331.5,56.31,44.32
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,53.59,42.05
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,46.19,35.48
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,43.19,32.68
2016,10,26,16,15,534.0,47.0,1.8,15.5,150.0,38.01,27.88
2016,10,26,16,30,457.0,40.0,1.5,15.0,104.0,32.85,22.86
2016,10,26,16,45,228.5,33.0,1.25,14.5,65.0,25.59,14.8
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,19.78,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,11.1,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,7.26,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,14.02,3.57
2016,10,27,7,15,0.0,31.5,2.4,14.0,31.5,27.03,16.64
2016,10,27,7,30,0.0,46.0,2.5,14.0,46.0,41.14,29.14
2016,10,27,7,45,0.0,62.0,2.6,14.5,62.0,56.51,42.5
2016,10,27,8,0,0.0,78.0,2.7,15.0,78.0,71.39,55.27
2016,10,27,8,15,0.0,94.0,2.65,15.0,94.0,85.95,67.67
2016,10,27,8,30,0.0,110.0,2.6,15.0,110.0,100.28,79.69
2016,10,27,8,45,0.0,108.0,2.55,15.0,108.0,95.23,75.29
2016,10,27,9,0,0.0,106.0,2.5,15.0,106.0,91.5,72.0
2016,10,27,9,15,0.0,126.0,2.45,15.0,126.0,109.76,87.09
2016,10,27,9,30,0.0,146.0,2.4,15.0,146.0,127.77,101.81
2016,10,27,9,45,12.5,175.5,2.35,15.5,182.0,164.03,131.54
2016,10,27,10,0,25.0,205.0,2.3,16.0,218.0,199.31,159.88
2016,10,27,10,15,12.5,154.5,2.25,16.0,161.0,140.78,111.63
2016,10,27,10,30,0.0,104.0,2.2,16.0,104.0,86.88,66.94
2016,10,27,10,45,4.5,153.0,2.15,16.0,156.0,132.13,104.21
2016,10,27,11,0,9.0,202.0,2.1,16.0,208.0,176.84,140.33
2016,10,27,11,15,4.5,178.0,2.2,16.0,181.0,152.1,120.05
2016,10,27,11,30,0.0,154.0,2.3,16.0,154.0,128.55,100.84
2016,10,27,11,45,0.0,154.5,2.4,16.0,154.5,128.5,100.83
2016,10,27,12,0,0.0,155.0,2.5,16.0,155.0,128.44,100.78
2016,10,27,12,15,0.0,139.0,2.5,15.5,139.0,114.98,89.98
2016,10,27,12,30,0.0,123.0,2.5,15.0,123.0,101.75,79.32
2016,10,27,12,45,0.0,114.0,2.5,15.0,114.0,94.31,73.25
2016,10,27,13,0,0.0,105.0,2.5,15.0,105.0,86.96,67.23
2016,10,27,13,15,0.0,98.0,2.4,15.0,98.0,81.26,62.59
2016,10,27,13,30,0.0,91.0,2.3,15.0,91.0,75.62,57.98
2016,10,27,13,45,0.0,81.0,2.2,15.0,81.0,67.28,51.12
2016,10,27,14,0,0.0,71.0,2.1,15.0,71.0,58.91,46.38
2016,10,27,14,15,0.0,103.0,2.0,15.0,103.0,84.22,68.65
2016,10,27,14,30,0.0,135.0,1.9,15.0,135.0,106.81,88.46
2016,10,27,14,45,0.0,95.0,1.8,15.0,95.0,77.54,63.05
2016,10,27,15,0,0.0,55.0,1.7,15.0,55.0,45.52,34.95
2016,10,27,15,15,0.0,48.5,1.6,15.0,48.5,40.11,30.23
2016,10,27,15,30,0.0,42.0,1.5,15.0,42.0,34.7,25.44
2016,10,27,15,45,0.0,35.0,1.4,15.0,35.0,28.88,20.23
2016,10,27,16,0,0.0,28.0,1.3,15.0,28.0,23.08,14.97
2016,10,27,16,15,0.0,21.0,1.2,15.0,21.0,17.29,9.66
2016,10,27,16,30,0.0,14.0,1.1,15.0,14.0,11.51,4.34
2016,10,27,16,45,0.0,8.5,1.0,15.0,8.5,6.98,0.0
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,1.28,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.0,0.35,14.0,1.0,0.85,0.0
2016,10,28,7,0,0.0,2.0,0.3,14.0,2.0,1.64,0.0
2016,10,28,7,15,0.0,3.5,0.35,14.0,3.5,2.87,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.1,0.0
2016,10,28,7,45,0.0,7.5,0.5,14.5,7.5,6.16,0.0
2016,10,28,8,0,0.0,10.0,0.6,15.0,10.0,8.22,1.43
2016,10,28,8,15,0.0,12.0,0.7,15.0,12.0,9.87,2.86
2016,10,28,8,30,0.0,14.0,0.8,15.0,14.0,11.52,4.28
2016,10,28,8,45,10.5,84.0,0.9,15.0,88.5,79.4,62.47
2016,10,28,9,0,21.0,154.0,1.0,15.0,163.0,157.91,127.77
2016,10,28,9,15,16.5,161.5,1.1,15.0,169.0,158.7,127.72
2016,10,28,9,30,12.0,169.0,1.2,15.0,175.0,159.91,128.28
2016,10,28,9,45,6.0,94.0,1.35,15.5,97.0,82.97,64.32
2016,10,28,10,0,0.0,19.0,1.5,16.0,19.0,15.7,7.63
2016,10,28,10,15,6.5,110.0,1.6,16.0,113.5,96.78,75.61
2016,10,28,10,30,13.0,201.0,1.7,16.0,208.0,182.13,145.09
2016,10,28,10,45,6.5,144.0,1.85,16.0,147.5,125.53,98.66
2016,10,28,11,0,0.0,87.0,2.0,16.0,87.0,72.35,54.81
2016,10,28,11,15,0.0,105.5,2.1,16.0,105.5,87.91,67.69
2016,10,28,11,30,0.0,124.0,2.2,16.0,124.0,103.35,80.34
2016,10,28,11,45,0.0,141.0,2.35,16.5,141.0,117.28,91.55
2016,10,28,12,0,0.0,158.0,2.5,17.0,158.0,130.88,102.43
2016,10,28,12,15,7.5,188.0,2.55,17.0,193.0,157.41,123.84
2016,10,28,12,30,15.0,218.0,2.6,17.0,228.0,182.05,143.49
2016,10,28,12,45,21.0,224.0,2.65,17.0,237.0,185.96,146.38
2016,10,28,13,0,27.0,230.0,2.7,17.0,246.0,188.73,148.36
2016,10,28,13,15,50.5,237.5,2.7,16.5,266.0,189.14,147.95
2016,10,28,13,30,74.0,245.0,2.7,16.0,286.0,189.35,147.56
2016,10,28,13,45,46.0,217.0,2.7,16.0,242.0,161.41,126.8
2016,10,28,14,0,18.0,189.0,2.7,16.0,198.0,144.73,120.28
2016,10,28,14,15,9.0,144.5,2.65,16.0,149.0,114.11,94.22
2016,10,28,14,30,0.0,100.0,2.6,16.0,100.0,81.6,66.23
2016,10,28,14,45,390.0,83.0,2.6,16.0,233.5,57.43,45.22
2016,10,28,15,0,780.0,66.0,2.6,16.0,367.0,55.37,43.52
2016,10,28,15,15,748.0,62.5,2.45,15.5,323.5,52.94,41.53
2016,10,28,15,30,716.0,59.0,2.3,15.0,280.0,50.51,39.5
2016,10,28,15,45,672.5,54.0,2.15,15.0,234.5,46.73,36.09
2016,10,28,16,0,629.0,49.0,2.0,15.0,189.0,42.94,32.56
2016,10,28,16,15,551.0,42.0,1.75,14.5,143.5,34.12,24.5
2016,10,28,16,30,473.0,35.0,1.5,14.0,98.0,28.79,19.3
2016,10,28,16,45,236.5,28.5,1.3,13.5,60.0,23.55,12.28
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,18.78,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,1.7,13.5,5.0,4.27,0.0
2016,10,29,7,0,0.0,10.0,1.8,14.0,10.0,8.22,0.0
2016,10,29,7,15,0.0,20.5,1.9,14.0,20.5,16.9,8.18
2016,10,29,7,30,0.0,31.0,2.0,14.0,31.0,25.6,15.97
2016,10,29,7,45,0.0,43.0,2.15,14.5,43.0,35.56,24.69
2016,10,29,8,0,0.0,55.0,2.3,15.0,55.0,45.96,33.66
2016,10,29,8,15,0.0,66.5,2.4,15.0,66.5,56.31,42.55
2016,10,29,8,30,0.0,78.0,2.5,15.0,78.0,66.56,51.24
2016,10,29,8,45,0.0,66.5,2.6,15.0,66.5,55.12,41.45
2016,10,29,9,0,0.0,55.0,2.7,15.0,55.0,45.53,33.23
2016,10,29,9,15,0.0,70.5,2.8,15.0,70.5,58.46,44.1
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,71.63,55.08
2016,10,29,9,45,0.0,99.0,3.05,15.5,99.0,83.05,64.39
2016,10,29,10,0,0.0,112.0,3.2,16.0,112.0,94.37,73.54
2016,10,29,10,15,0.0,126.5,3.25,16.0,126.5,106.92,83.79
2016,10,29,10,30,0.0,141.0,3.3,16.0,141.0,119.31,93.86
2016,10,29,10,45,7.0,176.0,3.35,16.5,180.5,154.05,122.09
2016,10,29,11,0,14.0,211.0,3.4,17.0,220.0,187.78,149.05
2016,10,29,11,15,11.5,207.5,3.35,17.0,214.5,181.41,143.63
2016,10,29,11,30,9.0,204.0,3.3,17.0,209.0,175.42,138.65
2016,10,29,11,45,34.0,237.0,3.3,17.0,258.0,216.73,171.77
2016,10,29,12,0,59.0,270.0,3.3,17.0,307.0,249.61,197.45
2016,10,29,12,15,29.5,208.0,3.25,17.0,226.5,182.58,143.81
2016,10,29,12,30,0.0,146.0,3.2,17.0,146.0,120.17,93.79
2016,10,29,12,45,0.0,156.5,3.15,17.5,156.5,127.93,100.07
2016,10,29,13,0,0.0,167.0,3.1,18.0,167.0,135.27,105.91
2016,10,29,13,15,0.0,127.0,3.0,17.5,127.0,103.94,80.62
2016,10,29,13,30,0.0,87.0,2.9,17.0,87.0,72.31,54.81
2016,10,29,13,45,127.5,152.5,2.85,17.0,217.0,121.48,91.39
2016,10,29,14,0,255.0,218.0,2.8,17.0,347.0,143.94,119.28
2016,10,29,14,15,197.5,206.5,2.7,17.0,302.5,142.72,118.43
2016,10,29,14,30,140.0,195.0,2.6,17.0,258.0,134.91,111.98
2016,10,29,14,45,70.5,162.0,2.55,17.0,193.5,119.1,98.62
2016,10,29,15,0,1.0,129.0,2.5,17.0,129.0,100.63,82.84
2016,10,29,15,15,0.5,113.5,2.35,16.5,113.5,89.03,73.03
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,77.3,62.93
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,64.76,51.82
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,52.09,40.44
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,39.65,29.18
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,27.08,17.65
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,16.51,6.4
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,5.97,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,9.39,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,21.49,4.74
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,77.95,58.55
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,137.54,111.41
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,173.93,143.81
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,209.16,174.59
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,241.32,202.32
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,273.17,229.18
