Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,134.03,110.82
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,9.06,2.09
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,15.26,7.38
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,21.47,12.65
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,33.09,22.41
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,44.74,32.12
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,102.33,80.21
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,162.02,129.28
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,174.73,139.52
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,186.9,149.31
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,292.0,235.12
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,370.52,296.85
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,331.94,264.78
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,297.29,236.46
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,284.12,225.03
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,270.41,213.01
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,289.57,217.02
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,277.74,191.3
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,227.44,147.52
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,177.34,107.83
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,139.17,96.39
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,150.84,125.92
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,142.02,118.54
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,132.91,110.92
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,96.5,79.48
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,65.95,52.84
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,63.11,50.54
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,60.29,48.16
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,54.19,42.67
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,47.95,36.91
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,41.33,30.72
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,34.7,24.16
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,22.84,10.19
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,14.51,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,67.42,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,182.76,67.31
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,297.21,236.72
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,403.9,333.3
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,477.58,396.03
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,550.33,455.13
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,377.66,315.73
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,159.81,131.01
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,177.95,146.34
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,195.69,160.53
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,243.45,200.31
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,303.48,249.06
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,245.51,200.31
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,192.83,155.9
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,268.45,218.3
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,339.21,274.83
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,268.08,216.01
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,205.51,164.31
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,211.8,169.35
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,222.59,177.83
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,294.34,234.33
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,351.32,276.36
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,327.68,255.88
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,304.07,235.56
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,252.97,196.06
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,214.3,167.72
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,199.13,155.44
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,184.12,143.65
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,134.58,105.5
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,91.76,74.83
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,109.69,90.79
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,132.33,110.84
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,101.35,84.03
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,71.66,58.1
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,62.99,50.53
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,54.24,42.79
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,45.05,34.55
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,35.56,25.94
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,26.43,17.61
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,17.31,9.18
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,9.87,0.74
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.56,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,75.44,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,194.5,47.65
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,316.62,250.42
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,425.57,350.13
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,494.79,409.27
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,563.24,464.86
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,606.66,499.53
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,647.82,531.18
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,668.19,545.07
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,690.62,560.12
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,701.17,566.4
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,708.1,569.98
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,705.56,565.53
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,699.31,558.35
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,685.21,544.95
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,667.56,528.83
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,643.57,507.22
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,616.34,483.03
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,583.3,455.1
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,547.46,424.57
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,507.31,390.42
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,464.94,353.73
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,418.87,313.34
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,371.19,270.81
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,320.98,225.83
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,269.7,180.02
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,216.61,134.45
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,163.47,93.26
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,110.54,61.96
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,67.15,53.4
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,65.77,52.37
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,64.41,51.3
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,62.97,50.15
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,61.58,49.04
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,53.67,42.21
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,50.84,39.8
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,46.71,36.04
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,42.57,32.14
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,36.57,26.48
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,30.58,20.44
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,19.89,6.13
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,9.39,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,86.32,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,215.6,18.48
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,336.72,265.07
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,442.9,364.06
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,508.97,421.26
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,574.52,475.03
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,615.63,506.95
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,649.75,532.04
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,673.93,548.89
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,694.81,562.74
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,704.42,568.3
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,710.41,571.17
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,709.4,568.18
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,698.98,558.43
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,684.39,544.93
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,666.31,528.4
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,641.95,506.41
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,614.41,481.87
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,581.67,454.02
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,546.12,423.53
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,505.99,388.23
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,463.64,350.58
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,417.82,310.19
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,370.31,267.69
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,320.37,222.5
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,269.23,176.68
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,216.61,132.01
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,163.71,91.77
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,110.08,61.14
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,60.43,47.14
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,59.24,46.3
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,58.07,45.39
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,56.45,44.08
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,54.85,42.77
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,52.38,40.74
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,49.93,38.67
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,46.08,35.25
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,38.79,28.66
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,33.04,23.26
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,27.3,17.45
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,17.8,3.57
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,8.54,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,13.23,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,48.03,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,259.97,202.81
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,440.95,362.81
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,507.36,420.14
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,573.4,474.38
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,609.3,502.26
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,649.31,531.78
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,674.12,548.81
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,695.62,562.82
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,704.51,566.79
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,709.8,568.08
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,707.17,563.93
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,695.31,553.19
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,681.07,539.16
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,663.33,522.3
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,639.09,500.54
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,611.63,476.2
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,578.88,448.51
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,543.32,418.18
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,503.43,383.5
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,461.27,346.38
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,415.4,306.31
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,367.84,264.08
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,317.7,219.41
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,266.66,174.3
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,214.24,129.99
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,161.58,90.32
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,101.59,54.96
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,61.85,48.01
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,60.7,47.28
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,59.57,46.51
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,57.98,45.23
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,56.42,43.96
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,53.58,41.62
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,50.76,39.23
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,43.1,32.41
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,39.6,29.1
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,33.47,23.39
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,27.32,17.18
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,13.33,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,71.84,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,181.57,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,309.51,237.06
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,419.0,343.12
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,487.96,403.24
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,556.45,459.77
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,599.36,492.81
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,640.02,522.29
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,660.09,535.46
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,682.23,549.69
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,692.97,554.29
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,700.08,556.07
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,697.27,550.55
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,690.78,541.91
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,676.99,528.55
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,659.63,512.48
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,635.73,491.1
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,608.55,467.19
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,575.78,439.77
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,538.98,408.96
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,499.96,375.14
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,458.62,338.98
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,413.38,299.9
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,366.5,258.88
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,317.23,215.41
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,266.65,171.28
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,209.15,124.42
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,156.03,85.52
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,102.13,56.13
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,64.06,49.86
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,62.57,48.8
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,61.11,47.65
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,59.19,46.1
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,57.29,44.54
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,54.47,42.23
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,51.67,39.86
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,43.55,32.65
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,39.67,29.01
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,33.1,22.92
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,26.51,16.26
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,12.94,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,70.36,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,176.83,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,303.25,225.68
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,409.36,330.11
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,474.31,385.69
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,538.91,437.73
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,535.46,435.41
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,528.57,429.45
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,557.18,450.66
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,582.82,468.51
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,586.59,469.06
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,587.5,467.55
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,543.22,431.19
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,505.21,399.75
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,521.42,411.49
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,533.18,418.99
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,571.92,446.4
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,588.72,456.42
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,557.0,430.72
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,522.62,402.67
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,483.63,369.52
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,442.47,333.77
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,328.61,248.37
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,243.45,188.45
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,234.21,180.3
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,222.51,169.74
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,202.72,154.09
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,183.03,139.31
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,154.4,115.91
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,127.03,104.83
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,120.55,99.54
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,113.93,94.06
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,107.73,88.91
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,104.48,86.25
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,92.79,76.31
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,80.78,65.92
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,68.12,54.62
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,55.14,42.86
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,41.51,30.43
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,27.55,17.16
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,14.46,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.12,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,10.24,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,42.72,26.59
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,69.01,52.32
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,97.99,78.01
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,125.85,102.28
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,148.88,122.09
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,171.33,140.99
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,189.97,156.07
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,208.09,170.41
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,221.81,181.07
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,234.98,191.18
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,269.21,218.79
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,313.95,254.01
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,337.84,272.23
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,359.26,288.24
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,404.05,322.05
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,431.97,341.77
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,400.95,316.18
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,371.57,292.28
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,360.17,281.58
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,346.4,268.51
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,309.82,239.01
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,276.47,212.57
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,254.25,193.94
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,232.37,175.74
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,210.94,154.57
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,182.89,129.85
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,148.92,108.79
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,124.88,102.97
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,120.77,99.89
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,125.3,104.19
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,112.35,93.19
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,103.27,85.48
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,92.02,75.89
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,80.49,65.88
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,67.44,54.2
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,54.06,42.05
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,40.94,30.03
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,27.57,17.08
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,14.24,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,6.4,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,119.67,82.6
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,193.72,156.96
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,237.26,196.24
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,279.88,233.05
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,311.12,258.95
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,341.16,282.83
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,363.25,299.39
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,383.8,314.19
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,404.01,329.03
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,422.38,342.11
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,440.15,354.2
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,455.55,364.19
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,460.91,366.06
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,475.09,374.24
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,477.21,373.53
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,475.59,369.78
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,451.59,349.58
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,426.82,328.82
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,397.34,304.02
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,368.08,279.27
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,331.85,249.84
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,301.12,224.61
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,277.04,202.38
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,247.05,175.1
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,210.4,144.89
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,173.04,116.93
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,138.84,99.04
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,126.25,102.86
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,122.62,100.2
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,123.06,100.98
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,112.99,92.58
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,102.64,83.87
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,91.1,74.15
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,79.26,63.98
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,66.45,52.65
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,53.34,40.87
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,40.19,28.95
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,26.8,15.97
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,13.83,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,16.22,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,214.8,146.41
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,373.15,300.82
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,442.92,362.13
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,512.67,419.53
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,556.53,453.44
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,598.32,483.92
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,543.79,440.31
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,480.3,388.85
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,511.56,411.69
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,539.94,430.81
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,611.21,482.19
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,664.28,518.2
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,650.56,505.15
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,629.33,487.43
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,605.85,467.41
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,579.31,444.84
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,548.69,419.27
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,515.29,391.11
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,477.18,358.5
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,436.84,323.47
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,392.85,285.48
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,347.19,245.38
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,299.22,202.62
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,250.0,159.38
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,198.77,117.31
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,147.3,80.39
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,88.98,49.2
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,59.81,46.14
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,58.61,45.26
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,57.44,44.34
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,55.41,42.68
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,53.39,41.0
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,50.88,38.94
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,48.42,36.83
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,40.49,29.79
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,36.52,26.06
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,30.3,20.28
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,24.08,13.45
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,11.8,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,12.8,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,182.59,117.99
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,314.15,253.33
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,378.6,311.29
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,443.08,365.73
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,488.25,401.93
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,531.32,434.62
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,565.68,459.68
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,596.74,481.07
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,626.4,502.08
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,652.28,519.65
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,654.25,518.96
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,655.68,517.79
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,642.99,505.52
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,626.82,490.67
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,604.2,470.88
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,578.42,448.5
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,546.98,422.37
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,512.8,393.59
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,474.43,360.25
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,433.89,324.53
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,389.53,285.61
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,343.62,244.77
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,294.82,200.86
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,244.45,156.22
