Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,193.11,113.86
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,141.76,77.02
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,90.01,51.27
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,62.61,48.57
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,61.09,47.4
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,59.58,46.2
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,57.63,44.6
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,55.7,42.99
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,52.86,40.64
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,45.93,34.65
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,41.62,30.74
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,37.31,26.69
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,30.28,20.16
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,23.2,12.41
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,11.39,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,7.68,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,48.95,25.42
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,100.36,77.57
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,135.5,109.35
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,169.15,138.81
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,195.88,161.86
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,221.71,183.53
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,242.08,199.8
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,261.72,215.02
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,376.1,308.68
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,488.35,395.87
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,578.3,462.89
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,649.84,513.59
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,636.57,499.77
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,619.9,484.19
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,596.86,463.78
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,570.74,440.9
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,539.57,414.43
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,505.69,385.43
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,467.23,351.79
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,426.74,316.05
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,382.54,277.51
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,336.88,237.24
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,289.0,194.66
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,240.17,152.08
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,189.73,111.23
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,139.34,75.78
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,88.62,51.19
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,63.13,48.95
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,62.02,48.18
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,60.95,47.37
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,58.65,45.48
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,56.36,43.58
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,48.77,37.11
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,45.81,34.57
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,41.52,30.67
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,37.23,26.63
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,30.24,20.11
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,23.2,12.13
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,11.95,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,5.97,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,42.45,18.98
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,91.61,69.91
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,127.29,102.09
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,161.36,131.82
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,188.87,155.41
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,215.48,177.57
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,237.3,194.88
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,258.33,211.01
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,358.57,292.08
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,456.25,367.13
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,421.14,336.99
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,400.03,318.54
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,432.71,343.4
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,472.48,372.15
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,422.69,331.96
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,386.37,302.51
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,342.02,267.71
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,309.44,241.9
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,303.44,236.58
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,295.78,229.51
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,216.58,168.21
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,147.28,115.15
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,121.78,94.88
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,96.88,74.81
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,93.42,72.1
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,89.96,69.36
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,113.07,88.24
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,132.99,109.73
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,125.03,103.08
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,118.85,97.98
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,109.09,89.77
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,99.07,81.24
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,87.3,71.21
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,75.21,60.7
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,62.48,49.42
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,49.43,37.64
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,36.81,26.01
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,23.24,12.01
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,12.38,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,193.46,92.47
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,352.3,277.24
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,424.25,342.51
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,496.76,401.82
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,541.28,437.31
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,579.25,466.15
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,496.47,401.48
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,397.39,322.55
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,368.53,298.75
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,325.1,262.96
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,281.52,226.48
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,227.76,181.87
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,263.47,210.57
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,306.81,244.03
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,305.9,241.95
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,304.26,239.58
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,422.5,330.49
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,499.02,383.51
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,461.23,350.05
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,421.22,314.93
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,378.25,277.03
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,333.6,237.0
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,286.18,194.89
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,233.99,149.64
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,183.83,108.43
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,133.6,72.88
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,82.63,48.48
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,59.75,46.75
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,58.54,45.81
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,57.36,44.88
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,54.96,42.86
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,52.56,40.8
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,49.63,38.31
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,42.92,32.39
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,38.9,28.67
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,34.91,24.84
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,28.23,18.49
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,21.54,10.25
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,11.1,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,176.12,68.92
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,336.1,264.97
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,409.1,332.46
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,482.56,393.04
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,529.32,429.37
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,574.18,462.15
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,600.94,480.31
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,620.95,492.79
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,633.22,499.2
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,642.02,502.81
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,592.43,462.38
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,531.21,414.48
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,578.65,449.71
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,608.63,470.2
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,587.17,453.1
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,562.5,433.74
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,532.09,408.61
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,498.9,380.79
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,461.86,349.04
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,422.36,314.55
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,378.26,275.85
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,332.6,235.26
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,284.56,192.18
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,239.49,152.06
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,184.06,107.05
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,133.02,71.47
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,80.88,47.18
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,58.56,45.53
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,57.31,44.57
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,56.09,43.6
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,54.03,41.88
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,51.98,40.14
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,49.0,37.62
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,46.05,35.03
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,41.23,30.66
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,33.41,23.54
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,27.08,17.49
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,20.77,9.27
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,10.67,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,184.64,51.4
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,357.65,280.63
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,429.87,350.08
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,502.65,410.93
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,541.89,442.33
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,586.03,475.44
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,612.48,493.45
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,635.79,508.21
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,647.04,514.41
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,654.8,517.86
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,651.18,511.27
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,644.12,502.06
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,631.44,489.47
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,615.29,474.3
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,592.76,454.4
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,567.07,432.04
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,535.75,407.09
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,501.67,379.41
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,463.24,347.01
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,422.64,312.12
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,378.47,274.21
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,332.71,234.19
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,284.53,191.9
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,235.43,149.41
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,184.96,108.49
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,134.48,73.5
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,83.62,50.46
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,63.63,49.94
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,62.11,48.84
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,60.62,47.74
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,58.26,45.76
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,55.92,43.75
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,48.33,37.16
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,45.32,34.5
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,40.58,30.18
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,35.83,25.7
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,28.75,18.91
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,21.64,9.42
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,11.1,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,177.37,22.24
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,347.42,269.25
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,415.62,337.97
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,478.58,392.47
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,523.84,430.94
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,566.93,465.94
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,591.47,485.29
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,613.04,501.69
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,624.22,509.69
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,632.03,514.97
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,621.69,504.57
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,608.24,491.7
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,427.39,346.93
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,229.71,184.71
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,166.05,132.84
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,103.97,81.37
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,135.14,107.12
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,165.2,131.59
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,201.1,160.44
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,228.54,181.83
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,199.51,158.35
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,174.06,138.14
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,185.85,146.51
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,193.42,151.03
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,142.35,111.21
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,98.81,77.4
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,115.8,90.33
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,132.94,110.95
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,123.1,102.78
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,116.66,97.56
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,106.54,88.84
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,96.18,79.83
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,84.13,69.34
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,71.83,58.42
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,58.93,46.69
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,45.8,34.6
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,32.74,22.41
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,19.47,7.49
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,10.24,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,179.88,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,352.89,275.21
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,430.0,355.48
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,507.64,423.48
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,547.37,458.04
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,592.45,494.96
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,620.02,516.69
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,644.33,535.03
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,654.8,542.58
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,661.71,547.2
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,658.92,543.39
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,652.53,536.59
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,639.05,523.93
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,622.06,508.31
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,597.07,485.2
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,569.17,459.54
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,537.5,431.38
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,503.06,400.39
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,463.04,364.38
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,421.53,326.47
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,377.95,286.05
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,332.82,243.82
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,284.5,198.8
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,234.72,153.48
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,183.71,110.56
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,132.68,74.31
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,82.98,52.46
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,66.74,53.76
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,64.88,52.33
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,63.06,50.9
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,57.12,45.68
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,56.52,45.19
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,52.88,42.0
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,49.24,38.7
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,44.6,34.29
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,40.02,29.77
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,31.35,21.33
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,22.57,9.01
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,11.52,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,182.3,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,362.28,278.22
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,427.61,351.04
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,503.7,416.56
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,549.95,455.84
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,593.75,491.28
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,620.81,511.78
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,644.7,529.04
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,655.39,534.47
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,662.54,537.0
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,655.01,528.02
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,649.68,520.27
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,636.0,507.54
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,618.87,492.08
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,596.0,471.22
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,569.86,447.63
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,538.21,420.31
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,503.72,390.23
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,464.95,355.54
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,423.81,318.31
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,378.81,278.22
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,332.12,236.02
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,283.23,192.08
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,233.44,148.18
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,181.89,105.81
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,130.12,70.09
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,78.16,47.98
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,60.73,48.25
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,58.85,46.81
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,51.24,40.24
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,49.39,38.67
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,47.56,37.07
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,44.83,34.69
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,42.13,32.24
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,37.58,27.96
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,33.04,23.55
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,26.5,17.05
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,19.99,6.62
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,9.39,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,163.64,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,326.5,249.22
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,402.53,334.46
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,479.79,403.3
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,528.69,444.81
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,575.76,482.48
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,599.73,500.36
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,626.11,519.16
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,638.41,527.23
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,647.18,531.96
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,648.58,529.68
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,646.17,524.29
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,632.56,511.61
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,615.48,496.04
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,591.83,475.08
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,562.64,449.47
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,531.27,422.08
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,497.22,391.9
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,459.33,357.38
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,419.24,320.37
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,375.39,280.26
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,329.95,238.22
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,282.17,194.18
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,233.26,150.22
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,177.83,104.24
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,126.7,68.66
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,74.83,46.08
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,58.23,45.88
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,56.94,44.93
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,55.68,43.98
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,53.58,42.19
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,51.5,40.37
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,48.48,37.73
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,45.49,35.03
2016,11,18,15,45,598.5,46.0,3.05,14.0,166.0,40.61,30.44
2016,11,18,16,0,535.0,40.0,2.9,14.0,123.0,32.8,23.14
2016,11,18,16,15,425.0,31.5,2.8,13.5,83.5,25.99,16.44
2016,11,18,16,30,315.0,23.0,2.7,13.0,44.0,19.18,5.4
2016,11,18,16,45,157.5,11.5,2.65,12.5,22.0,9.82,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.43,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.82,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.23,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.64,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.46,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,3.7,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,4.11,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,4.94,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,5.76,0.0
2016,11,19,9,45,0.0,12.0,4.9,13.5,12.0,9.89,2.85
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,14.02,6.36
2016,11,19,10,15,0.0,47.0,4.9,14.0,47.0,38.89,27.57
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,63.91,48.74
2016,11,19,10,45,0.0,71.5,4.9,14.0,71.5,59.32,44.79
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,54.74,40.86
2016,11,19,11,15,0.0,63.0,4.85,14.0,63.0,52.24,38.72
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,49.75,36.59
2016,11,19,11,45,0.0,60.5,4.8,14.5,60.5,50.17,36.86
2016,11,19,12,0,0.0,61.0,4.8,15.0,61.0,50.58,37.13
2016,11,19,12,15,0.0,68.5,4.75,15.0,68.5,56.84,42.4
2016,11,19,12,30,0.0,76.0,4.7,15.0,76.0,63.1,47.68
2016,11,19,12,45,0.0,54.0,4.7,15.0,54.0,44.74,32.25
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,26.46,16.82
2016,11,19,13,15,0.0,68.5,4.6,15.0,68.5,56.81,42.53
2016,11,19,13,30,0.0,105.0,4.5,15.0,105.0,85.88,67.05
2016,11,19,13,45,0.0,103.0,4.45,15.0,103.0,83.91,65.48
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,82.05,67.06
2016,11,19,14,15,0.0,61.5,4.25,15.0,61.5,50.94,39.71
2016,11,19,14,30,0.0,22.0,4.1,15.0,22.0,18.14,10.57
2016,11,19,14,45,0.0,19.5,4.0,15.0,19.5,16.06,8.74
2016,11,19,15,0,0.0,17.0,3.9,15.0,17.0,13.99,6.9
2016,11,19,15,15,0.0,14.5,3.7,14.5,14.5,11.93,5.05
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,9.86,3.19
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,7.8,1.29
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,5.74,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,3.69,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.64,0.0
