Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,12.8,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,43.01,0.0
2016,11,30,7,45,207.0,36.5,1.05,9.5,65.0,224.01,172.31
2016,11,30,8,0,414.0,43.0,1.0,10.0,100.0,367.3,300.46
2016,11,30,8,15,487.5,50.0,1.1,10.0,139.5,426.33,352.58
2016,11,30,8,30,561.0,57.0,1.2,10.0,179.0,483.8,401.49
2016,11,30,8,45,614.0,61.0,1.35,10.5,218.5,521.64,432.65
2016,11,30,9,0,667.0,65.0,1.5,11.0,258.0,556.71,460.39
2016,11,30,9,15,333.5,86.0,1.6,11.0,182.5,343.03,287.44
2016,11,30,9,30,0.0,107.0,1.7,11.0,107.0,94.14,75.19
2016,11,30,9,45,10.5,130.5,1.8,11.0,135.0,122.77,100.06
2016,11,30,10,0,21.0,154.0,1.9,11.0,163.0,150.59,123.48
2016,11,30,10,15,13.0,154.5,1.9,11.0,160.5,143.47,117.05
2016,11,30,10,30,5.0,155.0,1.9,11.0,158.0,137.2,111.47
2016,11,30,10,45,7.0,162.0,1.95,11.0,166.0,143.15,116.34
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,148.92,121.02
2016,11,30,11,15,18.0,181.5,2.05,11.0,191.0,162.69,132.36
2016,11,30,11,30,27.0,194.0,2.1,11.0,208.0,175.41,142.69
2016,11,30,11,45,66.5,209.5,2.2,11.5,243.5,205.76,166.85
2016,11,30,12,0,106.0,225.0,2.3,12.0,279.0,227.05,182.76
2016,11,30,12,15,104.0,224.5,2.4,12.0,277.0,217.55,174.26
2016,11,30,12,30,102.0,224.0,2.5,12.0,275.0,207.93,165.75
2016,11,30,12,45,198.0,212.0,2.6,12.0,307.5,212.51,165.28
2016,11,30,13,0,294.0,200.0,2.7,12.0,340.0,205.7,154.63
2016,11,30,13,15,265.0,195.5,2.65,12.0,318.0,177.86,132.85
2016,11,30,13,30,236.0,191.0,2.6,12.0,296.0,152.68,115.38
2016,11,30,13,45,454.0,139.5,2.6,12.0,328.0,102.98,77.85
2016,11,30,14,0,672.0,88.0,2.6,12.0,360.0,64.85,52.6
2016,11,30,14,15,710.0,79.5,2.5,12.0,347.0,59.9,48.3
2016,11,30,14,30,748.0,71.0,2.4,12.0,334.0,59.68,48.16
2016,11,30,14,45,716.5,67.5,2.35,12.0,298.0,57.24,46.02
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,50.31,39.8
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,47.22,37.04
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,44.17,34.2
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,39.35,29.55
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,34.57,24.76
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,28.2,17.63
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,23.31,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,13.23,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,6.5,16.5,14.08,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,53.12,0.0
2016,12,1,7,45,278.5,33.0,2.1,7.5,71.0,263.27,202.81
2016,12,1,8,0,557.0,33.0,2.1,8.0,109.0,443.08,366.22
2016,12,1,8,15,624.0,38.5,2.3,8.5,150.5,497.21,415.51
2016,12,1,8,30,691.0,44.0,2.5,9.0,192.0,549.44,460.65
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,580.48,487.15
2016,12,1,9,0,777.0,51.0,3.0,10.0,273.0,608.49,510.0
2016,12,1,9,15,805.0,53.5,3.1,10.0,310.0,621.85,520.43
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,631.72,527.46
2016,12,1,9,45,845.5,59.5,3.3,10.5,378.0,629.15,523.18
2016,12,1,10,0,858.0,63.0,3.4,11.0,409.0,623.1,515.88
2016,12,1,10,15,871.0,64.5,3.45,11.0,434.5,607.33,501.64
2016,12,1,10,30,884.0,66.0,3.5,11.0,460.0,592.76,487.87
2016,12,1,10,45,893.0,67.0,3.55,11.5,478.5,571.94,467.93
2016,12,1,11,0,902.0,68.0,3.6,12.0,497.0,547.86,445.04
2016,12,1,11,15,907.0,69.0,3.55,12.0,508.5,518.59,418.15
2016,12,1,11,30,912.0,70.0,3.5,12.0,520.0,486.42,388.32
2016,12,1,11,45,914.0,70.0,3.5,12.5,524.0,449.24,353.26
2016,12,1,12,0,916.0,70.0,3.5,13.0,528.0,409.66,315.6
2016,12,1,12,15,914.0,69.5,3.45,13.0,524.0,366.06,274.64
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,320.73,231.81
2016,12,1,12,45,904.5,69.5,3.35,13.5,508.0,273.42,187.33
2016,12,1,13,0,897.0,70.0,3.3,14.0,496.0,225.23,143.64
2016,12,1,13,15,887.5,68.5,3.25,14.0,477.5,174.53,101.9
2016,12,1,13,30,878.0,67.0,3.2,14.0,459.0,123.68,67.51
2016,12,1,13,45,862.0,66.5,3.2,14.0,433.0,67.21,43.03
2016,12,1,14,0,846.0,66.0,3.2,14.0,407.0,55.79,44.19
2016,12,1,14,15,825.5,63.5,3.1,13.5,375.0,54.01,42.76
2016,12,1,14,30,805.0,61.0,3.0,13.0,343.0,52.24,41.33
2016,12,1,14,45,775.0,58.5,2.9,13.0,306.5,50.39,39.71
2016,12,1,15,0,745.0,56.0,2.8,13.0,270.0,48.59,38.09
2016,12,1,15,15,701.5,52.0,2.65,12.5,229.5,45.45,35.29
2016,12,1,15,30,658.0,48.0,2.5,12.0,189.0,42.35,32.41
2016,12,1,15,45,586.5,42.0,2.45,11.5,148.0,37.33,27.68
2016,12,1,16,0,515.0,36.0,2.4,11.0,107.0,32.34,22.78
2016,12,1,16,15,392.5,27.5,2.45,10.5,69.5,22.76,13.09
2016,12,1,16,30,270.0,19.0,2.5,10.0,32.0,15.85,0.0
2016,12,1,16,45,135.0,9.5,2.65,10.0,16.0,8.11,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,15.5,3.15,7.0,15.5,13.23,0.0
2016,12,2,7,30,0.0,31.0,3.2,7.0,31.0,48.61,0.0
2016,12,2,7,45,274.5,32.0,3.25,7.5,68.0,259.17,197.15
2016,12,2,8,0,549.0,33.0,3.3,8.0,105.0,436.47,362.34
2016,12,2,8,15,616.5,38.0,3.4,8.5,146.5,490.36,412.38
2016,12,2,8,30,684.0,43.0,3.5,9.0,188.0,542.24,457.57
2016,12,2,8,45,726.0,46.5,3.65,9.5,228.0,572.57,483.48
2016,12,2,9,0,768.0,50.0,3.8,10.0,268.0,599.94,505.67
2016,12,2,9,15,795.5,53.0,3.9,10.0,304.5,613.7,516.47
2016,12,2,9,30,823.0,56.0,4.0,10.0,341.0,624.03,523.89
2016,12,2,9,45,835.5,59.5,4.1,10.5,371.5,621.67,519.77
2016,12,2,10,0,848.0,63.0,4.2,11.0,402.0,615.87,512.71
2016,12,2,10,15,861.5,64.5,4.1,11.5,427.5,600.7,497.35
2016,12,2,10,30,875.0,66.0,4.0,12.0,453.0,586.72,482.71
2016,12,2,10,45,883.5,66.5,3.95,12.5,471.5,565.42,462.15
2016,12,2,11,0,892.0,67.0,3.9,13.0,490.0,540.94,438.75
2016,12,2,11,15,897.0,68.0,3.85,13.0,501.0,512.14,412.26
2016,12,2,11,30,902.0,69.0,3.8,13.0,512.0,480.46,382.87
2016,12,2,11,45,904.0,68.5,3.75,13.0,516.0,443.31,348.48
2016,12,2,12,0,906.0,68.0,3.7,13.0,520.0,403.81,311.43
2016,12,2,12,15,904.0,68.0,3.7,13.0,516.0,361.25,271.32
2016,12,2,12,30,902.0,68.0,3.7,13.0,512.0,316.95,229.32
2016,12,2,12,45,892.0,69.0,3.7,13.5,500.0,270.09,185.29
2016,12,2,13,0,882.0,70.0,3.7,14.0,488.0,222.56,142.24
2016,12,2,13,15,872.5,69.0,3.65,14.0,469.5,173.09,101.43
2016,12,2,13,30,863.0,68.0,3.6,14.0,451.0,123.45,67.83
2016,12,2,13,45,707.0,91.0,3.6,14.0,393.5,76.64,52.4
2016,12,2,14,0,551.0,114.0,3.6,14.0,336.0,82.94,68.21
2016,12,2,14,15,454.5,119.5,3.45,13.5,293.0,84.59,69.91
2016,12,2,14,30,358.0,125.0,3.3,13.0,250.0,88.08,73.22
2016,12,2,14,45,542.5,90.5,3.15,13.0,257.0,68.86,56.18
2016,12,2,15,0,727.0,56.0,3.0,13.0,264.0,48.45,37.96
2016,12,2,15,15,683.0,52.0,2.8,12.5,224.5,45.33,35.18
2016,12,2,15,30,639.0,48.0,2.6,12.0,185.0,42.25,32.31
2016,12,2,15,45,569.0,42.0,2.45,12.0,144.5,37.26,27.55
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,29.63,20.3
2016,12,2,16,15,377.5,27.5,2.3,11.5,67.5,22.73,12.96
2016,12,2,16,30,256.0,19.0,2.3,11.0,31.0,15.84,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,15.5,8.11,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,11.52,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,38.55,0.0
2016,12,3,7,45,241.0,30.5,1.3,8.5,62.0,236.22,174.71
2016,12,3,8,0,482.0,34.0,1.3,9.0,97.0,400.02,326.75
2016,12,3,8,15,552.5,40.0,1.35,9.5,136.5,448.39,371.2
2016,12,3,8,30,623.0,46.0,1.4,10.0,176.0,503.37,417.8
2016,12,3,8,45,673.0,49.0,1.45,10.5,215.5,538.74,446.78
2016,12,3,9,0,723.0,52.0,1.5,11.0,255.0,571.11,471.96
2016,12,3,9,15,752.5,55.0,1.55,11.0,291.0,586.56,483.72
2016,12,3,9,30,782.0,58.0,1.6,11.0,327.0,598.67,492.33
2016,12,3,9,45,660.0,86.5,1.65,11.5,328.0,542.56,445.61
2016,12,3,10,0,538.0,115.0,1.7,12.0,329.0,475.49,390.66
2016,12,3,10,15,690.0,91.5,1.65,12.5,383.5,532.85,434.21
2016,12,3,10,30,842.0,68.0,1.6,13.0,438.0,572.78,461.86
2016,12,3,10,45,851.0,69.0,1.6,13.5,456.5,552.59,442.57
2016,12,3,11,0,860.0,70.0,1.6,14.0,475.0,526.95,419.31
2016,12,3,11,15,865.0,70.5,1.6,14.0,486.5,498.71,394.29
2016,12,3,11,30,870.0,71.0,1.6,14.0,498.0,467.7,366.49
2016,12,3,11,45,870.0,72.0,1.65,14.0,501.5,432.46,334.88
2016,12,3,12,0,870.0,73.0,1.7,14.0,505.0,395.01,300.71
2016,12,3,12,15,869.0,73.0,1.75,14.0,501.5,354.28,263.18
2016,12,3,12,30,868.0,73.0,1.8,14.0,498.0,311.8,223.68
2016,12,3,12,45,864.0,72.0,1.85,14.5,487.5,266.19,181.41
2016,12,3,13,0,860.0,71.0,1.9,15.0,477.0,219.5,139.52
2016,12,3,13,15,851.5,70.0,1.85,15.0,459.5,166.48,96.16
2016,12,3,13,30,843.0,69.0,1.8,15.0,442.0,117.39,63.0
2016,12,3,13,45,825.5,68.5,1.8,15.0,416.5,68.48,43.87
2016,12,3,14,0,808.0,68.0,1.8,15.0,391.0,56.92,45.02
2016,12,3,14,15,787.5,66.0,1.7,15.0,360.5,55.58,43.91
2016,12,3,14,30,767.0,64.0,1.6,15.0,330.0,54.28,42.82
2016,12,3,14,45,731.5,62.0,1.55,15.0,294.0,52.89,41.61
2016,12,3,15,0,696.0,60.0,1.5,15.0,258.0,51.58,40.45
2016,12,3,15,15,651.0,55.5,1.45,14.5,219.0,44.21,33.9
2016,12,3,15,30,606.0,51.0,1.4,14.0,180.0,41.05,31.0
2016,12,3,15,45,526.5,45.0,1.35,13.5,140.0,36.5,26.72
2016,12,3,16,0,447.0,39.0,1.3,13.0,100.0,32.02,22.3
2016,12,3,16,15,327.5,29.0,1.35,12.5,64.5,23.93,13.86
2016,12,3,16,30,208.0,19.0,1.4,12.0,29.0,15.77,0.0
2016,12,3,16,45,104.0,9.5,1.5,11.5,14.5,8.11,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,70.3,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,143.33,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,289.56,209.05
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,388.4,315.23
2016,12,4,8,15,535.0,42.0,1.05,9.5,134.0,444.96,366.45
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,500.39,413.24
2016,12,4,8,45,652.5,53.0,1.15,10.5,213.0,528.46,436.56
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,559.72,460.84
2016,12,4,9,15,727.5,61.0,1.2,11.0,287.5,576.17,473.05
2016,12,4,9,30,758.0,64.0,1.2,11.0,323.0,589.22,482.05
2016,12,4,9,45,590.0,100.0,1.25,11.5,313.0,511.75,418.86
2016,12,4,10,0,422.0,136.0,1.3,12.0,303.0,425.76,348.98
2016,12,4,10,15,472.0,135.5,1.3,12.0,333.5,441.59,361.09
2016,12,4,10,30,522.0,135.0,1.3,12.0,364.0,453.62,369.0
2016,12,4,10,45,672.0,108.5,1.3,12.0,415.5,496.26,400.49
2016,12,4,11,0,822.0,82.0,1.3,12.0,467.0,521.66,417.08
2016,12,4,11,15,639.0,127.5,1.35,12.0,431.5,446.41,356.05
2016,12,4,11,30,456.0,173.0,1.4,12.0,396.0,372.8,297.14
2016,12,4,11,45,547.0,149.5,1.45,12.5,419.0,366.07,288.31
2016,12,4,12,0,638.0,126.0,1.5,13.0,442.0,355.26,274.42
2016,12,4,12,15,540.0,151.5,1.65,13.0,417.5,308.54,235.63
2016,12,4,12,30,442.0,177.0,1.8,13.0,393.0,271.36,205.37
2016,12,4,12,45,471.5,166.0,1.95,13.0,392.0,242.68,178.42
2016,12,4,13,0,501.0,155.0,2.1,13.0,391.0,210.8,149.07
2016,12,4,13,15,400.0,167.0,2.2,13.0,351.0,175.02,123.97
2016,12,4,13,30,299.0,179.0,2.3,13.0,311.0,150.53,110.82
2016,12,4,13,45,386.0,154.0,2.4,13.0,314.5,111.8,85.28
2016,12,4,14,0,473.0,129.0,2.5,13.0,318.0,90.46,75.09
2016,12,4,14,15,436.5,128.5,2.45,13.0,292.0,90.48,75.23
2016,12,4,14,30,400.0,128.0,2.4,13.0,266.0,90.6,75.43
2016,12,4,14,45,394.0,114.0,2.35,13.0,238.0,81.84,67.71
2016,12,4,15,0,388.0,100.0,2.3,13.0,210.0,72.86,59.72
2016,12,4,15,15,355.5,88.5,2.25,12.5,177.5,65.2,52.91
2016,12,4,15,30,323.0,77.0,2.2,12.0,145.0,57.37,45.79
2016,12,4,15,45,288.0,62.5,2.15,12.0,113.5,47.16,36.31
2016,12,4,16,0,253.0,48.0,2.1,12.0,82.0,36.68,26.44
2016,12,4,16,15,126.5,36.0,2.15,11.5,53.0,27.85,17.08
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,18.82,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,10.24,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,6.83,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,13.66,0.0
2016,12,5,7,45,66.0,30.5,2.0,7.5,39.0,93.49,63.53
2016,12,5,8,0,132.0,45.0,2.0,8.0,62.0,166.23,135.66
2016,12,5,8,15,155.5,62.0,2.0,8.0,88.5,200.82,168.23
2016,12,5,8,30,179.0,79.0,2.0,8.0,115.0,234.17,198.33
2016,12,5,8,45,193.0,95.0,2.0,8.5,141.5,258.44,219.37
2016,12,5,9,0,207.0,111.0,2.0,9.0,168.0,281.49,238.59
2016,12,5,9,15,224.5,122.5,1.95,9.0,192.0,299.7,253.69
2016,12,5,9,30,242.0,134.0,1.9,9.0,216.0,316.75,267.38
2016,12,5,9,45,266.5,144.5,1.9,9.0,243.0,335.61,282.37
2016,12,5,10,0,291.0,155.0,1.9,9.0,270.0,352.58,295.43
2016,12,5,10,15,368.5,152.5,1.9,9.0,307.0,385.01,321.38
2016,12,5,10,30,446.0,150.0,1.9,9.0,344.0,424.86,352.15
2016,12,5,10,45,470.0,152.5,1.9,9.5,364.5,423.19,348.26
2016,12,5,11,0,494.0,155.0,1.9,10.0,385.0,418.54,341.93
2016,12,5,11,15,416.0,176.0,1.85,10.0,373.0,378.34,307.56
2016,12,5,11,30,338.0,197.0,1.8,10.0,361.0,334.69,270.94
2016,12,5,11,45,297.5,205.0,1.8,10.0,350.5,306.65,246.94
2016,12,5,12,0,257.0,213.0,1.8,10.0,340.0,280.59,224.66
2016,12,5,12,15,233.0,214.5,1.75,10.0,329.0,254.22,202.02
2016,12,5,12,30,209.0,216.0,1.7,10.0,318.0,233.21,183.96
2016,12,5,12,45,204.5,211.5,1.7,10.0,309.0,213.97,167.03
2016,12,5,13,0,200.0,207.0,1.7,10.0,300.0,194.85,150.57
2016,12,5,13,15,220.0,196.5,1.6,10.0,296.0,175.23,133.4
2016,12,5,13,30,240.0,186.0,1.5,10.0,292.0,150.55,114.01
2016,12,5,13,45,191.0,178.5,1.45,10.0,259.5,129.73,103.35
2016,12,5,14,0,142.0,171.0,1.4,10.0,227.0,120.37,102.36
2016,12,5,14,15,132.5,159.5,1.4,10.0,209.0,113.05,96.05
2016,12,5,14,30,123.0,148.0,1.4,10.0,191.0,105.54,89.52
2016,12,5,14,45,120.5,132.5,1.4,10.0,171.0,95.61,80.76
2016,12,5,15,0,118.0,117.0,1.4,10.0,151.0,85.41,71.64
2016,12,5,15,15,107.5,100.5,1.45,9.5,128.0,74.28,61.68
2016,12,5,15,30,97.0,84.0,1.5,9.0,105.0,62.88,51.28
2016,12,5,15,45,85.0,66.5,1.55,9.0,82.0,50.56,39.8
2016,12,5,16,0,73.0,49.0,1.6,9.0,59.0,37.95,27.9
2016,12,5,16,15,36.5,33.0,1.6,8.5,38.0,25.98,15.78
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,13.93,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,7.26,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,7.68,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,15.36,0.0
2016,12,6,7,45,136.0,29.5,2.35,6.5,46.0,162.56,111.1
2016,12,6,8,0,272.0,41.0,2.4,7.0,74.0,266.58,219.89
2016,12,6,8,15,315.5,53.5,2.45,7.5,106.0,308.68,260.3
2016,12,6,8,30,359.0,66.0,2.5,8.0,138.0,350.32,297.57
2016,12,6,8,45,384.5,77.5,2.6,8.5,169.5,377.35,321.11
2016,12,6,9,0,410.0,89.0,2.7,9.0,201.0,402.68,342.13
2016,12,6,9,15,436.0,96.5,2.75,9.0,230.5,421.5,357.61
2016,12,6,9,30,462.0,104.0,2.8,9.0,260.0,438.19,370.77
2016,12,6,9,45,487.0,111.0,2.9,9.5,288.5,451.21,379.91
2016,12,6,10,0,512.0,118.0,3.0,10.0,317.0,461.54,386.48
2016,12,6,10,15,679.0,95.0,3.0,10.0,377.5,528.59,439.64
2016,12,6,10,30,846.0,72.0,3.0,10.0,438.0,577.9,476.8
2016,12,6,10,45,853.0,74.0,3.05,10.5,456.5,557.77,457.13
2016,12,6,11,0,860.0,76.0,3.1,11.0,475.0,534.49,435.03
2016,12,6,11,15,865.5,76.5,3.1,11.0,487.0,505.87,408.91
2016,12,6,11,30,871.0,77.0,3.1,11.0,499.0,474.4,379.9
2016,12,6,11,45,867.5,79.0,3.15,11.0,502.0,437.96,346.38
2016,12,6,12,0,864.0,81.0,3.2,11.0,505.0,399.53,310.52
2016,12,6,12,15,862.5,81.0,3.25,11.0,502.0,358.12,271.51
2016,12,6,12,30,861.0,81.0,3.3,11.0,499.0,315.02,230.62
2016,12,6,12,45,862.0,78.5,3.35,11.0,489.5,268.81,187.14
2016,12,6,13,0,863.0,76.0,3.4,11.0,480.0,221.14,143.56
2016,12,6,13,15,854.0,74.5,3.45,11.0,462.0,171.68,102.19
2016,12,6,13,30,845.0,73.0,3.5,11.0,444.0,122.1,67.73
2016,12,6,13,45,833.0,71.0,3.6,11.0,419.5,72.14,46.64
2016,12,6,14,0,821.0,69.0,3.7,11.0,395.0,57.9,46.63
2016,12,6,14,15,801.0,67.0,3.65,10.5,364.5,56.56,45.6
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,55.27,44.58
2016,12,6,14,45,754.5,61.5,3.6,10.0,299.0,52.73,42.31
2016,12,6,15,0,728.0,58.0,3.6,10.0,264.0,50.19,40.0
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.5,46.68,36.82
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,43.18,33.54
2016,12,6,15,45,574.0,43.0,3.15,9.0,145.0,35.1,25.94
2016,12,6,16,0,509.0,37.0,3.0,9.0,105.0,30.55,21.36
2016,12,6,16,15,254.5,34.5,2.9,8.5,68.5,26.79,16.42
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,23.8,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,13.66,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,0.0,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,13.66,0.0
2016,12,7,7,45,109.0,28.0,1.9,5.5,41.0,127.31,83.36
2016,12,7,8,0,218.0,40.0,1.9,6.0,66.0,229.58,188.97
2016,12,7,8,15,248.0,55.0,1.95,6.0,95.5,265.95,224.68
2016,12,7,8,30,278.0,70.0,2.0,6.0,125.0,301.39,257.18
2016,12,7,8,45,300.5,83.0,2.05,6.0,154.0,327.94,280.96
2016,12,7,9,0,323.0,96.0,2.1,6.0,183.0,353.01,302.54
2016,12,7,9,15,337.5,107.5,2.05,6.0,209.5,369.25,315.8
2016,12,7,9,30,352.0,119.0,2.0,6.0,236.0,383.64,327.01
2016,12,7,9,45,251.5,142.0,2.0,6.5,230.0,323.17,274.31
2016,12,7,10,0,151.0,165.0,2.0,7.0,224.0,265.72,224.1
2016,12,7,10,15,77.5,157.0,2.0,7.0,187.5,194.46,163.0
2016,12,7,10,30,4.0,149.0,2.0,7.0,151.0,131.63,108.43
2016,12,7,10,45,2.0,108.5,2.05,7.5,109.5,92.42,74.67
2016,12,7,11,0,0.0,68.0,2.1,8.0,68.0,56.38,43.45
2016,12,7,11,15,6.0,121.0,2.2,8.0,124.0,104.34,84.69
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,151.79,124.79
2016,12,7,11,45,43.5,193.5,2.45,8.5,215.0,183.15,150.39
2016,12,7,12,0,75.0,213.0,2.6,9.0,250.0,206.26,168.47
2016,12,7,12,15,37.5,130.0,2.7,9.0,148.5,120.71,97.08
2016,12,7,12,30,0.0,47.0,2.8,9.0,47.0,38.9,28.1
2016,12,7,12,45,15.0,115.5,2.95,9.0,122.5,98.37,78.7
2016,12,7,13,0,30.0,184.0,3.1,9.0,198.0,149.25,121.12
2016,12,7,13,15,15.0,153.5,3.15,8.5,160.5,124.11,100.72
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,98.86,80.14
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,72.31,57.39
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,43.86,34.44
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,40.53,31.46
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,37.19,28.46
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,33.04,24.68
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,28.88,20.87
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,24.32,16.69
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,19.77,12.46
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,15.22,8.17
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,10.68,3.87
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,6.98,0.13
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.28,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.71,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.71,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,5.33,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,9.04,1.79
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,13.16,5.52
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,17.29,9.21
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,21.42,12.88
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,25.57,16.53
2016,12,8,9,15,0.0,36.0,2.9,12.0,36.0,29.71,20.14
2016,12,8,9,30,0.0,41.0,2.8,12.0,41.0,33.87,23.73
2016,12,8,9,45,7.5,92.0,2.75,12.0,95.0,83.42,66.44
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,136.91,111.74
2016,12,8,10,15,13.5,150.0,2.65,12.0,155.5,140.35,114.31
2016,12,8,10,30,12.0,157.0,2.6,12.0,162.0,143.94,117.08
2016,12,8,10,45,6.0,149.5,2.55,12.5,152.0,131.71,106.35
2016,12,8,11,0,0.0,142.0,2.5,13.0,142.0,120.53,96.64
2016,12,8,11,15,0.0,146.0,2.45,13.0,146.0,123.19,98.79
2016,12,8,11,30,0.0,150.0,2.4,13.0,150.0,125.82,100.91
2016,12,8,11,45,0.0,151.5,2.35,13.0,151.5,126.28,101.24
2016,12,8,12,0,0.0,153.0,2.3,13.0,153.0,126.72,101.58
2016,12,8,12,15,1.0,156.5,2.25,13.0,157.0,129.05,103.49
2016,12,8,12,30,2.0,160.0,2.2,13.0,161.0,131.12,105.19
2016,12,8,12,45,4.0,160.5,2.2,13.0,162.5,130.79,104.88
2016,12,8,13,0,6.0,161.0,2.2,13.0,164.0,130.1,104.26
2016,12,8,13,15,10.0,161.0,2.15,13.0,165.5,128.85,103.13
2016,12,8,13,30,14.0,161.0,2.1,13.0,167.0,126.87,101.51
2016,12,8,13,45,7.0,128.5,2.1,13.0,131.5,101.88,81.11
2016,12,8,14,0,0.0,96.0,2.1,13.0,96.0,77.92,64.01
2016,12,8,14,15,0.0,88.5,2.05,13.0,88.5,72.05,58.91
2016,12,8,14,30,0.0,81.0,2.0,13.0,81.0,66.12,53.71
2016,12,8,14,45,0.0,72.0,1.95,13.0,72.0,59.02,47.42
2016,12,8,15,0,0.0,63.0,1.9,13.0,63.0,51.86,41.02
2016,12,8,15,15,0.0,53.5,1.8,12.5,53.5,44.26,34.21
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,36.39,27.08
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,28.08,19.4
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,19.79,11.7
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,12.76,4.76
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,5.75,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,2.99,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,165.0,13.0,1.3,11.0,17.0,114.62,0.0
2016,12,9,7,45,306.5,22.0,1.35,11.5,49.5,258.79,153.92
2016,12,9,8,0,448.0,31.0,1.4,12.0,82.0,370.01,294.48
2016,12,9,8,15,523.5,37.0,1.5,12.0,120.5,420.62,344.38
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,478.55,394.88
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.5,513.77,424.5
2016,12,9,9,0,695.0,51.0,1.8,13.0,236.0,546.23,450.45
2016,12,9,9,15,384.5,93.0,1.85,13.0,197.5,382.64,317.96
2016,12,9,9,30,74.0,135.0,1.9,13.0,159.0,185.26,152.46
2016,12,9,9,45,73.5,147.5,2.0,13.0,173.5,193.39,159.5
2016,12,9,10,0,73.0,160.0,2.1,13.0,188.0,201.2,165.59
2016,12,9,10,15,44.5,159.5,2.15,13.0,177.0,177.79,145.36
2016,12,9,10,30,16.0,159.0,2.2,13.0,166.0,148.26,120.16
2016,12,9,10,45,8.0,149.0,2.3,13.5,152.5,132.41,106.53
2016,12,9,11,0,0.0,139.0,2.4,14.0,139.0,117.9,94.08
2016,12,9,11,15,0.0,121.0,2.4,14.0,121.0,101.48,80.3
2016,12,9,11,30,0.0,103.0,2.4,14.0,103.0,85.8,67.13
2016,12,9,11,45,59.5,160.0,2.4,14.0,189.5,161.05,129.23
2016,12,9,12,0,119.0,217.0,2.4,14.0,276.0,229.74,183.8
2016,12,9,12,15,61.5,190.0,2.35,14.0,220.5,177.06,141.1
2016,12,9,12,30,4.0,163.0,2.3,14.0,165.0,134.05,107.09
2016,12,9,12,45,9.0,166.5,2.25,14.0,171.0,136.55,109.07
2016,12,9,13,0,14.0,170.0,2.2,14.0,177.0,138.23,110.26
2016,12,9,13,15,50.5,178.5,2.15,14.0,201.0,143.59,113.15
2016,12,9,13,30,87.0,187.0,2.1,14.0,225.0,145.54,113.89
2016,12,9,13,45,61.0,171.5,2.05,14.0,197.5,126.68,100.73
2016,12,9,14,0,35.0,156.0,2.0,14.0,170.0,114.46,95.78
2016,12,9,14,15,32.5,144.5,1.85,13.5,156.5,106.72,89.31
2016,12,9,14,30,30.0,133.0,1.7,13.0,143.0,98.79,82.61
2016,12,9,14,45,26.5,119.5,1.55,13.0,128.0,89.48,74.44
2016,12,9,15,0,23.0,106.0,1.4,13.0,113.0,79.98,66.01
2016,12,9,15,15,17.0,91.0,1.3,13.0,96.0,70.93,57.87
2016,12,9,15,30,11.0,76.0,1.2,13.0,79.0,59.57,47.55
2016,12,9,15,45,5.5,60.0,1.1,13.0,61.5,47.43,36.4
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,35.17,25.03
2016,12,9,16,15,0.0,28.5,1.0,12.5,28.5,23.15,13.21
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,10.72,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,5.55,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,7.5,3.6,13.0,7.5,6.16,0.0
2016,12,10,8,0,0.0,13.0,3.6,13.0,13.0,10.69,3.06
