Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,8,15,0.0,20.0,3.5,13.0,20.0,16.47,8.25
2016,12,10,8,30,0.0,27.0,3.4,13.0,27.0,22.26,13.38
2016,12,10,8,45,0.0,34.0,3.3,13.0,34.0,28.06,18.5
2016,12,10,9,0,0.0,41.0,3.2,13.0,41.0,33.87,23.59
2016,12,10,9,15,0.0,47.5,3.05,13.0,47.5,39.28,28.28
2016,12,10,9,30,0.0,54.0,2.9,13.0,54.0,44.69,32.93
2016,12,10,9,45,0.0,59.5,2.8,13.0,59.5,49.27,36.83
2016,12,10,10,0,0.0,65.0,2.7,13.0,65.0,53.86,40.7
2016,12,10,10,15,0.0,47.0,2.7,13.0,47.0,38.87,27.81
2016,12,10,10,30,0.0,29.0,2.7,13.0,29.0,23.94,14.97
2016,12,10,10,45,0.0,37.5,2.7,13.0,37.5,30.99,21.0
2016,12,10,11,0,0.0,46.0,2.7,13.0,46.0,38.06,27.01
2016,12,10,11,15,0.0,82.5,2.65,13.0,82.5,68.51,52.89
2016,12,10,11,30,0.0,119.0,2.6,13.0,119.0,99.38,78.89
2016,12,10,11,45,0.0,87.5,2.55,13.0,87.5,72.69,56.32
2016,12,10,12,0,0.0,56.0,2.5,13.0,56.0,46.39,34.03
2016,12,10,12,15,0.0,58.0,2.45,13.0,58.0,48.06,35.46
2016,12,10,12,30,0.0,60.0,2.4,13.0,60.0,49.72,36.89
2016,12,10,12,45,0.0,70.0,2.35,13.0,70.0,58.06,44.0
2016,12,10,13,0,0.0,80.0,2.3,13.0,80.0,66.41,51.12
2016,12,10,13,15,0.0,64.5,2.25,13.0,64.5,53.46,40.15
2016,12,10,13,30,0.0,49.0,2.2,13.0,49.0,40.54,29.18
2016,12,10,13,45,0.0,45.0,2.15,13.0,45.0,37.21,26.38
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,33.88,24.84
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,30.97,22.31
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,28.06,19.77
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,25.16,17.16
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,22.25,14.53
2016,12,10,15,15,0.0,23.0,1.95,12.0,23.0,18.94,11.5
2016,12,10,15,30,0.0,19.0,1.9,12.0,19.0,15.63,8.44
2016,12,10,15,45,0.0,14.5,1.85,12.0,14.5,11.92,5.0
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,8.21,1.55
2016,12,10,16,15,0.0,6.5,1.75,11.5,6.5,5.33,0.0
2016,12,10,16,30,0.0,3.0,1.7,11.0,3.0,2.46,0.0
2016,12,10,16,45,0.0,1.5,1.65,11.0,1.5,1.28,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,1.55,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,1.5,6.0,8.0,6.83,0.0
2016,12,11,7,45,13.0,23.0,1.45,6.5,24.5,34.85,13.67
2016,12,11,8,0,26.0,38.0,1.4,7.0,41.0,62.87,47.04
2016,12,11,8,15,37.0,54.5,1.35,7.0,60.5,88.08,70.7
2016,12,11,8,30,48.0,71.0,1.3,7.0,80.0,112.02,92.46
2016,12,11,8,45,55.0,87.0,1.3,7.5,99.5,131.74,109.93
2016,12,11,9,0,62.0,103.0,1.3,8.0,119.0,150.86,126.46
2016,12,11,9,15,66.0,118.0,1.3,8.0,137.5,166.06,139.45
2016,12,11,9,30,70.0,133.0,1.3,8.0,156.0,180.74,151.75
2016,12,11,9,45,72.5,145.5,1.3,8.0,171.5,190.87,159.98
2016,12,11,10,0,75.0,158.0,1.3,8.0,187.0,200.6,167.76
2016,12,11,10,15,77.5,169.0,1.35,8.5,200.5,208.16,173.36
2016,12,11,10,30,80.0,180.0,1.4,9.0,214.0,215.24,178.47
2016,12,11,10,45,147.0,189.0,1.45,9.5,254.5,263.91,218.24
2016,12,11,11,0,214.0,198.0,1.5,10.0,295.0,298.27,245.03
2016,12,11,11,15,169.5,205.0,1.5,10.0,283.5,271.72,222.15
2016,12,11,11,30,125.0,212.0,1.5,10.0,272.0,247.44,201.66
2016,12,11,11,45,232.0,204.0,1.55,10.5,316.0,274.92,221.88
2016,12,11,12,0,339.0,196.0,1.6,11.0,360.0,297.98,236.63
2016,12,11,12,15,333.5,195.5,1.65,11.0,356.5,275.89,216.52
2016,12,11,12,30,328.0,195.0,1.7,11.0,353.0,253.54,196.32
2016,12,11,12,45,181.0,190.0,1.75,11.0,277.0,194.17,151.21
2016,12,11,13,0,34.0,185.0,1.8,11.0,201.0,150.97,121.08
2016,12,11,13,15,17.0,144.0,1.85,11.0,152.0,117.54,94.03
2016,12,11,13,30,0.0,103.0,1.9,11.0,103.0,84.02,66.59
2016,12,11,13,45,0.0,98.0,2.0,11.0,98.0,79.78,63.11
2016,12,11,14,0,0.0,93.0,2.1,11.0,93.0,75.7,62.56
2016,12,11,14,15,0.0,86.0,1.95,10.5,86.0,70.19,57.84
2016,12,11,14,30,0.0,79.0,1.8,10.0,79.0,64.63,53.02
2016,12,11,14,45,0.0,70.5,1.65,10.0,70.5,57.89,46.99
2016,12,11,15,0,0.0,62.0,1.5,10.0,62.0,51.1,40.85
2016,12,11,15,15,0.0,52.5,1.45,9.5,52.5,43.47,33.94
2016,12,11,15,30,0.0,43.0,1.4,9.0,43.0,35.56,26.69
2016,12,11,15,45,0.0,33.5,1.35,9.0,33.5,27.67,19.31
2016,12,11,16,0,0.0,24.0,1.3,9.0,24.0,19.79,11.91
2016,12,11,16,15,0.0,15.5,1.35,8.5,15.5,12.76,4.94
2016,12,11,16,30,0.0,7.0,1.4,8.0,7.0,5.75,0.0
2016,12,11,16,45,0.0,3.5,1.45,8.0,3.5,2.99,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,11.95,0.0
2016,12,12,7,45,213.0,22.5,1.75,6.5,45.0,195.08,93.46
2016,12,12,8,0,426.0,31.0,1.8,7.0,76.0,354.42,285.29
2016,12,12,8,15,506.5,37.5,1.85,7.5,114.5,415.41,345.52
2016,12,12,8,30,587.0,44.0,1.9,8.0,153.0,469.72,393.92
2016,12,12,8,45,632.5,49.0,1.95,8.5,191.5,504.72,424.02
2016,12,12,9,0,678.0,54.0,2.0,9.0,230.0,536.96,450.26
2016,12,12,9,15,711.0,57.5,1.9,9.0,265.5,556.2,465.04
2016,12,12,9,30,744.0,61.0,1.8,9.0,301.0,572.14,476.34
2016,12,12,9,45,759.5,65.0,1.75,9.0,331.5,574.03,476.2
2016,12,12,10,0,775.0,69.0,1.7,9.0,362.0,572.64,473.18
2016,12,12,10,15,628.0,103.0,1.6,9.0,351.0,505.63,417.18
2016,12,12,10,30,481.0,137.0,1.5,9.0,340.0,431.67,356.08
2016,12,12,10,45,499.0,140.5,1.45,9.5,359.5,427.43,350.66
2016,12,12,11,0,517.0,144.0,1.4,10.0,379.0,420.46,342.29
2016,12,12,11,15,466.0,160.0,1.4,10.0,376.0,388.93,315.07
2016,12,12,11,30,415.0,176.0,1.4,10.0,373.0,358.46,288.89
2016,12,12,11,45,414.0,178.5,1.45,10.0,376.5,338.61,270.92
2016,12,12,12,0,413.0,181.0,1.5,10.0,380.0,317.61,251.64
2016,12,12,12,15,406.0,181.0,1.5,10.0,376.0,291.57,228.07
2016,12,12,12,30,399.0,181.0,1.5,10.0,372.0,265.22,204.14
2016,12,12,12,45,428.5,171.0,1.5,10.0,372.5,239.64,179.6
2016,12,12,13,0,458.0,161.0,1.5,10.0,373.0,210.89,152.63
2016,12,12,13,15,328.5,174.0,1.5,10.0,323.5,174.9,128.19
2016,12,12,13,30,199.0,187.0,1.5,10.0,274.0,152.62,116.99
2016,12,12,13,45,163.0,178.0,1.5,10.0,246.0,130.23,103.4
2016,12,12,14,0,127.0,169.0,1.5,10.0,218.0,118.97,101.17
2016,12,12,14,15,120.5,157.0,1.45,10.0,201.0,111.42,94.63
2016,12,12,14,30,114.0,145.0,1.4,10.0,184.0,103.67,87.86
2016,12,12,14,45,109.5,130.0,1.35,10.0,164.5,94.01,79.32
2016,12,12,15,0,105.0,115.0,1.3,10.0,145.0,84.09,70.45
2016,12,12,15,15,95.5,99.0,1.3,9.5,123.0,73.28,60.78
2016,12,12,15,30,86.0,83.0,1.3,9.0,101.0,62.2,50.68
2016,12,12,15,45,73.0,66.0,1.3,9.0,79.0,50.21,39.5
2016,12,12,16,0,60.0,49.0,1.3,9.0,57.0,37.94,27.92
2016,12,12,16,15,30.0,33.0,1.35,8.5,37.0,26.33,16.22
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,13.96,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,7.26,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,5.97,0.0
2016,12,13,7,45,17.0,21.5,1.6,7.5,23.5,35.1,10.27
2016,12,13,8,0,34.0,36.0,1.7,8.0,40.0,65.34,48.61
2016,12,13,8,15,52.5,53.0,1.65,8.0,61.5,108.12,87.52
2016,12,13,8,30,71.0,70.0,1.6,8.0,83.0,138.22,114.77
2016,12,13,8,45,81.0,86.5,1.6,8.5,104.5,160.88,134.77
2016,12,13,9,0,91.0,103.0,1.6,9.0,126.0,182.65,153.49
2016,12,13,9,15,98.0,118.0,1.55,9.0,146.5,199.52,167.81
2016,12,13,9,30,105.0,133.0,1.5,9.0,167.0,215.62,181.15
2016,12,13,9,45,109.0,146.0,1.5,9.5,184.5,226.49,189.51
2016,12,13,10,0,113.0,159.0,1.5,10.0,202.0,236.64,197.08
2016,12,13,10,15,100.5,169.5,1.5,10.0,209.5,222.82,184.92
2016,12,13,10,30,88.0,180.0,1.5,10.0,217.0,220.21,182.08
2016,12,13,10,45,235.0,176.0,1.5,10.5,280.5,308.69,254.62
2016,12,13,11,0,382.0,172.0,1.5,11.0,344.0,368.66,300.94
2016,12,13,11,15,191.0,136.5,1.45,11.0,222.5,225.24,183.6
2016,12,13,11,30,0.0,101.0,1.4,11.0,101.0,84.13,66.29
2016,12,13,11,45,61.5,158.0,1.35,11.0,188.0,160.5,130.03
2016,12,13,12,0,123.0,215.0,1.3,11.0,275.0,230.39,185.7
2016,12,13,12,15,161.0,213.5,1.25,11.0,291.0,231.62,184.56
2016,12,13,12,30,199.0,212.0,1.2,11.0,307.0,229.18,180.2
2016,12,13,12,45,108.0,192.0,1.2,11.0,243.5,178.93,141.19
2016,12,13,13,0,17.0,172.0,1.2,11.0,180.0,140.4,112.87
2016,12,13,13,15,8.5,93.5,1.2,11.0,97.5,78.22,61.13
2016,12,13,13,30,0.0,15.0,1.2,11.0,15.0,12.37,5.08
2016,12,13,13,45,0.0,26.5,1.2,11.0,26.5,21.87,13.37
2016,12,13,14,0,0.0,38.0,1.2,11.0,38.0,31.39,22.84
2016,12,13,14,15,0.0,35.0,1.2,11.0,35.0,28.9,20.61
2016,12,13,14,30,0.0,32.0,1.2,11.0,32.0,26.4,18.38
2016,12,13,14,45,0.0,28.5,1.25,11.0,28.5,23.5,15.76
2016,12,13,15,0,0.0,25.0,1.3,11.0,25.0,20.6,13.11
2016,12,13,15,15,0.0,21.0,1.25,10.5,21.0,17.29,10.1
2016,12,13,15,30,0.0,17.0,1.2,10.0,17.0,13.98,7.06
2016,12,13,15,45,0.0,13.0,1.2,10.0,13.0,10.68,3.97
2016,12,13,16,0,0.0,9.0,1.2,10.0,9.0,7.39,0.89
2016,12,13,16,15,0.0,5.5,1.3,10.0,5.5,4.51,0.0
2016,12,13,16,30,0.0,2.0,1.4,10.0,2.0,1.64,0.0
2016,12,13,16,45,0.0,1.0,1.5,10.0,1.0,0.85,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.0,2.65,12.0,9.0,7.4,0.0
2016,12,14,8,0,0.0,18.0,2.8,12.0,18.0,14.83,6.28
2016,12,14,8,15,0.0,28.0,2.8,12.0,28.0,23.11,13.85
2016,12,14,8,30,0.0,38.0,2.8,12.0,38.0,31.41,21.24
2016,12,14,8,45,0.0,48.5,2.85,12.5,48.5,40.27,29.0
2016,12,14,9,0,0.0,59.0,2.9,13.0,59.0,49.74,37.2
2016,12,14,9,15,0.0,68.5,2.95,13.0,68.5,58.11,44.44
2016,12,14,9,30,0.0,78.0,3.0,13.0,78.0,66.42,51.55
2016,12,14,9,45,0.0,85.5,3.05,13.0,85.5,72.74,56.9
2016,12,14,10,0,0.0,93.0,3.1,13.0,93.0,79.06,62.2
2016,12,14,10,15,0.0,78.0,3.1,13.0,78.0,64.9,50.06
2016,12,14,10,30,0.0,63.0,3.1,13.0,63.0,52.2,39.17
2016,12,14,10,45,0.0,90.5,3.1,13.0,90.5,75.58,59.02
2016,12,14,11,0,0.0,118.0,3.1,13.0,118.0,99.43,79.09
2016,12,14,11,15,0.0,133.5,3.1,13.0,133.5,112.46,89.94
2016,12,14,11,30,0.0,149.0,3.1,13.0,149.0,125.15,100.49
2016,12,14,11,45,8.0,164.0,3.1,13.0,168.0,140.29,112.99
2016,12,14,12,0,16.0,179.0,3.1,13.0,187.0,154.28,124.39
2016,12,14,12,15,8.0,151.0,3.05,13.0,155.0,127.04,101.75
2016,12,14,12,30,0.0,123.0,3.0,13.0,123.0,101.27,80.41
2016,12,14,12,45,0.0,130.0,2.95,13.0,130.0,106.32,84.72
2016,12,14,13,0,0.0,137.0,2.9,13.0,137.0,111.04,88.73
2016,12,14,13,15,0.0,128.5,2.9,13.0,128.5,103.81,82.73
2016,12,14,13,30,0.0,120.0,2.9,13.0,120.0,96.7,76.83
2016,12,14,13,45,0.0,117.5,2.9,13.0,117.5,93.98,74.64
2016,12,14,14,0,0.0,115.0,2.9,13.0,115.0,91.49,76.05
2016,12,14,14,15,0.0,106.0,2.9,13.0,106.0,84.64,70.08
2016,12,14,14,30,0.0,97.0,2.9,13.0,97.0,77.69,64.01
2016,12,14,14,45,0.0,86.5,2.9,13.0,86.5,69.61,56.85
2016,12,14,15,0,0.0,76.0,2.9,13.0,76.0,61.43,49.55
2016,12,14,15,15,0.0,64.5,2.9,13.0,64.5,52.45,41.45
2016,12,14,15,30,0.0,53.0,2.9,13.0,53.0,43.38,33.17
2016,12,14,15,45,0.0,41.5,2.9,13.0,41.5,34.22,24.74
2016,12,14,16,0,0.0,30.0,2.9,13.0,30.0,24.78,16.0
2016,12,14,16,15,0.0,19.5,2.85,12.5,19.5,16.08,7.58
2016,12,14,16,30,0.0,9.0,2.8,12.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,2.8,12.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.5,2.0,1.64,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.28,0.0
2016,12,15,8,15,0.0,7.0,4.35,13.0,7.0,5.74,0.0
2016,12,15,8,30,0.0,10.0,4.1,13.0,10.0,8.21,1.35
2016,12,15,8,45,0.0,12.5,3.9,13.0,12.5,10.27,3.18
2016,12,15,9,0,0.0,15.0,3.7,13.0,15.0,12.34,5.01
2016,12,15,9,15,0.0,17.5,3.6,13.0,17.5,14.4,6.81
2016,12,15,9,30,0.0,20.0,3.5,13.0,20.0,16.47,8.61
2016,12,15,9,45,0.0,22.5,3.45,13.0,22.5,18.54,10.39
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,20.62,12.16
2016,12,15,10,15,0.0,33.5,3.3,13.0,33.5,27.66,18.2
2016,12,15,10,30,0.0,42.0,3.2,13.0,42.0,34.72,24.23
2016,12,15,10,45,0.0,42.0,3.1,13.0,42.0,34.73,24.2
2016,12,15,11,0,0.0,42.0,3.0,13.0,42.0,34.73,24.18
2016,12,15,11,15,0.0,43.5,2.95,13.0,43.5,35.98,25.22
2016,12,15,11,30,0.0,45.0,2.9,13.0,45.0,37.23,26.27
2016,12,15,11,45,0.0,45.5,2.85,13.0,45.5,37.65,26.61
2016,12,15,12,0,0.0,46.0,2.8,13.0,46.0,38.07,26.96
2016,12,15,12,15,0.0,32.0,2.8,13.0,32.0,26.45,17.03
2016,12,15,12,30,0.0,18.0,2.8,13.0,18.0,14.86,7.11
2016,12,15,12,45,0.0,35.0,2.8,13.0,35.0,28.93,19.18
2016,12,15,13,0,0.0,52.0,2.8,13.0,52.0,43.05,31.27
2016,12,15,13,15,0.0,47.0,2.75,13.0,47.0,38.89,27.73
2016,12,15,13,30,0.0,42.0,2.7,13.0,42.0,34.73,24.21
2016,12,15,13,45,0.0,36.0,2.7,13.0,36.0,29.74,19.96
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,24.76,16.64
2016,12,15,14,15,0.0,28.0,2.6,13.0,28.0,23.1,15.18
2016,12,15,14,30,0.0,26.0,2.5,13.0,26.0,21.44,13.7
2016,12,15,14,45,0.0,23.0,2.45,13.0,23.0,18.95,11.47
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,16.47,9.23
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,13.99,6.99
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,11.51,4.73
2016,12,15,15,45,0.0,11.0,2.0,12.0,11.0,9.03,2.42
2016,12,15,16,0,0.0,8.0,1.9,12.0,8.0,6.56,0.11
2016,12,15,16,15,0.0,5.0,1.8,12.0,5.0,4.1,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,212.5,15.5,4.0,7.0,36.5,181.95,41.68
2016,12,16,8,0,425.0,31.0,4.1,7.0,73.0,352.44,280.7
2016,12,16,8,15,513.0,38.0,4.2,7.0,112.5,419.07,351.66
2016,12,16,8,30,601.0,45.0,4.3,7.0,152.0,478.05,406.69
2016,12,16,8,45,654.0,49.5,4.45,7.5,192.5,518.02,442.48
2016,12,16,9,0,707.0,54.0,4.6,8.0,233.0,554.95,473.94
2016,12,16,9,15,741.5,57.5,4.6,8.0,270.0,575.36,490.91
2016,12,16,9,30,776.0,61.0,4.6,8.0,307.0,592.33,504.16
2016,12,16,9,45,803.5,62.5,4.7,8.5,340.0,598.89,507.71
2016,12,16,10,0,831.0,64.0,4.8,9.0,373.0,601.72,507.76
2016,12,16,10,15,847.0,66.0,4.8,9.0,400.0,594.38,499.77
2016,12,16,10,30,863.0,68.0,4.8,9.0,427.0,583.46,488.56
2016,12,16,10,45,872.5,69.5,4.8,9.5,447.0,564.78,469.87
2016,12,16,11,0,882.0,71.0,4.8,10.0,467.0,542.79,448.17
2016,12,16,11,15,889.0,71.5,4.75,10.0,480.5,513.49,420.88
2016,12,16,11,30,896.0,72.0,4.7,10.0,494.0,483.7,392.53
2016,12,16,11,45,899.5,72.5,4.7,10.0,499.5,449.54,360.08
2016,12,16,12,0,903.0,73.0,4.7,10.0,505.0,412.83,324.8
2016,12,16,12,15,902.5,72.5,4.7,10.0,503.5,371.45,285.08
2016,12,16,12,30,902.0,72.0,4.7,10.0,502.0,328.18,243.29
2016,12,16,12,45,898.0,71.5,4.75,10.0,492.5,282.33,199.49
2016,12,16,13,0,894.0,71.0,4.8,10.0,483.0,235.25,155.69
2016,12,16,13,15,885.5,70.0,4.8,10.0,466.0,186.09,113.28
2016,12,16,13,30,877.0,69.0,4.8,10.0,449.0,131.42,72.55
2016,12,16,13,45,864.0,67.5,4.85,10.0,425.0,80.57,47.4
2016,12,16,14,0,851.0,66.0,4.9,10.0,401.0,55.98,45.08
2016,12,16,14,15,831.5,64.0,4.85,10.0,371.0,54.56,43.88
2016,12,16,14,30,812.0,62.0,4.8,10.0,341.0,53.18,42.68
2016,12,16,14,45,785.0,59.0,4.8,10.0,305.5,50.95,40.69
2016,12,16,15,0,758.0,56.0,4.8,10.0,270.0,48.74,38.68
2016,12,16,15,15,715.5,52.0,4.65,9.5,231.0,45.58,35.82
2016,12,16,15,30,673.0,48.0,4.5,9.0,192.0,42.44,32.88
2016,12,16,15,45,608.0,42.0,4.4,8.5,151.5,37.42,28.1
2016,12,16,16,0,543.0,36.0,4.3,8.0,111.0,32.4,23.16
2016,12,16,16,15,424.5,28.0,4.2,7.5,73.5,25.32,15.66
2016,12,16,16,30,306.0,20.0,4.1,7.0,36.0,16.71,0.0
2016,12,16,16,45,153.0,10.0,4.05,7.0,18.0,8.54,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.5,38.0,196.19,30.91
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,382.51,303.52
2016,12,17,8,15,576.0,34.5,1.85,4.5,117.0,448.36,374.2
2016,12,17,8,30,660.0,41.0,1.9,5.0,158.0,512.77,431.74
2016,12,17,8,45,710.5,45.5,1.95,5.5,199.0,550.76,464.87
2016,12,17,9,0,761.0,50.0,2.0,6.0,240.0,585.82,493.72
2016,12,17,9,15,793.0,53.0,2.0,6.0,278.0,603.68,508.07
2016,12,17,9,30,825.0,56.0,2.0,6.0,316.0,618.07,518.78
2016,12,17,9,45,845.5,58.5,2.0,6.5,349.0,620.87,518.77
2016,12,17,10,0,866.0,61.0,2.0,7.0,382.0,620.05,515.5
2016,12,17,10,15,881.0,62.5,2.0,7.0,409.0,606.83,503.25
2016,12,17,10,30,896.0,64.0,2.0,7.0,436.0,594.7,491.42
2016,12,17,10,45,904.5,65.5,2.0,7.5,456.0,575.42,472.73
2016,12,17,11,0,913.0,67.0,2.0,8.0,476.0,552.85,451.11
2016,12,17,11,15,918.5,68.0,2.0,8.0,489.0,525.04,425.71
2016,12,17,11,30,924.0,69.0,2.0,8.0,502.0,494.24,397.3
2016,12,17,11,45,925.0,69.5,2.0,8.5,507.5,458.17,363.36
2016,12,17,12,0,926.0,70.0,2.0,9.0,513.0,419.68,326.79
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.0,377.78,287.38
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,333.95,245.77
2016,12,17,12,45,915.0,71.0,2.0,9.0,498.5,287.26,201.96
2016,12,17,13,0,906.0,72.0,2.0,9.0,488.0,239.68,158.36
2016,12,17,13,15,897.5,71.0,1.95,9.0,471.0,189.93,115.7
2016,12,17,13,30,889.0,70.0,1.9,9.0,454.0,134.72,74.6
2016,12,17,13,45,874.5,68.5,1.85,9.0,430.0,83.18,48.77
2016,12,17,14,0,860.0,67.0,1.8,9.0,406.0,56.84,46.05
2016,12,17,14,15,840.5,65.0,1.75,9.0,375.5,55.44,44.87
2016,12,17,14,30,821.0,63.0,1.7,9.0,345.0,54.07,43.69
2016,12,17,14,45,791.5,60.0,1.65,9.0,309.0,51.82,41.68
2016,12,17,15,0,762.0,57.0,1.6,9.0,273.0,49.6,39.66
2016,12,17,15,15,719.0,53.0,1.6,8.5,233.5,46.45,36.8
2016,12,17,15,30,676.0,49.0,1.6,8.0,194.0,43.33,33.87
2016,12,17,15,45,606.5,43.5,1.6,7.5,153.0,38.76,29.49
2016,12,17,16,0,537.0,38.0,1.6,7.0,112.0,31.41,22.44
2016,12,17,16,15,417.5,29.0,1.65,6.5,74.5,24.05,14.77
2016,12,17,16,30,298.0,20.0,1.7,6.0,37.0,16.67,0.0
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.5,8.54,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,13.5,2.85,2.5,37.5,197.72,14.67
2016,12,18,8,0,501.0,27.0,2.9,3.0,75.0,387.4,308.33
2016,12,18,8,15,586.5,33.0,2.95,3.5,116.0,453.54,382.07
2016,12,18,8,30,672.0,39.0,3.0,4.0,157.0,518.32,441.14
2016,12,18,8,45,723.0,43.0,3.1,4.5,198.5,555.96,474.88
2016,12,18,9,0,774.0,47.0,3.2,5.0,240.0,590.73,504.28
2016,12,18,9,15,807.0,50.0,3.15,5.0,278.5,609.21,519.38
2016,12,18,9,30,840.0,53.0,3.1,5.0,317.0,619.03,526.69
2016,12,18,9,45,859.0,56.0,3.1,5.5,350.0,621.67,526.6
2016,12,18,10,0,878.0,59.0,3.1,6.0,383.0,620.82,523.23
2016,12,18,10,15,893.5,60.5,3.0,6.5,410.5,612.43,513.17
2016,12,18,10,30,909.0,62.0,2.9,7.0,438.0,600.48,499.97
2016,12,18,10,45,919.0,63.5,2.85,7.5,459.0,581.85,481.35
2016,12,18,11,0,929.0,65.0,2.8,8.0,480.0,559.82,459.67
2016,12,18,11,15,935.0,65.5,2.75,8.0,493.5,531.38,433.31
2016,12,18,11,30,941.0,66.0,2.7,8.0,507.0,499.9,403.91
2016,12,18,11,45,943.5,66.0,2.7,8.0,513.0,463.51,370.01
2016,12,18,12,0,946.0,66.0,2.7,8.0,519.0,424.56,333.21
2016,12,18,12,15,945.0,66.0,2.7,8.0,517.0,382.01,292.74
2016,12,18,12,30,944.0,66.0,2.7,8.0,515.0,337.47,250.01
2016,12,18,12,45,939.5,65.5,2.7,8.5,505.0,289.85,204.34
2016,12,18,13,0,935.0,65.0,2.7,9.0,495.0,240.95,158.68
2016,12,18,13,15,927.0,64.0,2.7,9.0,478.0,190.08,114.71
2016,12,18,13,30,919.0,63.0,2.7,9.0,461.0,138.72,76.61
2016,12,18,13,45,906.5,62.0,2.7,9.0,437.0,86.89,50.52
2016,12,18,14,0,894.0,61.0,2.7,9.0,413.0,58.66,47.69
2016,12,18,14,15,875.5,59.0,2.6,9.0,382.5,56.72,46.02
2016,12,18,14,30,857.0,57.0,2.5,9.0,352.0,54.71,44.26
2016,12,18,14,45,830.5,54.5,2.45,9.0,316.0,47.7,37.93
2016,12,18,15,0,804.0,52.0,2.4,9.0,280.0,45.77,36.17
2016,12,18,15,15,763.5,48.5,2.3,8.5,240.5,42.92,33.58
2016,12,18,15,30,723.0,45.0,2.2,8.0,201.0,40.09,30.92
2016,12,18,15,45,659.5,40.0,2.1,7.5,159.5,35.84,26.85
2016,12,18,16,0,596.0,35.0,2.0,7.0,118.0,31.64,22.65
2016,12,18,16,15,481.0,27.0,2.0,6.5,79.0,24.47,15.19
2016,12,18,16,30,366.0,19.0,2.0,6.0,40.0,17.3,0.19
2016,12,18,16,45,183.0,9.5,2.0,6.0,20.0,8.11,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.0,1.95,3.5,34.5,182.57,0.0
2016,12,19,8,0,441.0,28.0,1.9,4.0,69.0,348.77,274.24
2016,12,19,8,15,527.0,34.5,1.9,4.0,108.5,415.83,348.16
2016,12,19,8,30,613.0,41.0,1.9,4.0,148.0,481.49,407.8
2016,12,19,8,45,664.5,45.5,1.9,4.5,187.5,520.27,441.72
2016,12,19,9,0,716.0,50.0,1.9,5.0,227.0,556.26,471.44
2016,12,19,9,15,749.5,53.5,1.85,5.5,264.0,576.14,486.45
2016,12,19,9,30,783.0,57.0,1.8,6.0,301.0,592.69,497.82
2016,12,19,9,45,796.5,61.0,1.8,6.5,332.0,593.56,496.35
2016,12,19,10,0,810.0,65.0,1.8,7.0,363.0,591.11,491.92
2016,12,19,10,15,826.0,67.0,1.8,7.5,390.0,584.47,483.93
2016,12,19,10,30,842.0,69.0,1.8,8.0,417.0,574.31,472.89
2016,12,19,10,45,852.0,70.5,1.85,8.5,437.0,556.72,456.02
2016,12,19,11,0,862.0,72.0,1.9,9.0,457.0,535.86,436.21
2016,12,19,11,15,868.5,73.0,1.85,9.0,470.0,509.51,411.99
2016,12,19,11,30,875.0,74.0,1.8,9.0,483.0,480.2,384.89
2016,12,19,11,45,876.0,74.5,1.8,9.5,488.5,445.21,352.22
2016,12,19,12,0,877.0,75.0,1.8,10.0,494.0,407.89,317.05
2016,12,19,12,15,876.0,75.0,1.8,10.0,492.5,367.26,279.13
2016,12,19,12,30,875.0,75.0,1.8,10.0,491.0,324.78,239.11
2016,12,19,12,45,871.0,74.0,1.8,10.0,481.5,279.04,196.34
2016,12,19,13,0,867.0,73.0,1.8,10.0,472.0,232.16,153.36
2016,12,19,13,15,762.5,87.0,1.75,10.0,429.0,182.08,114.69
2016,12,19,13,30,658.0,101.0,1.7,10.0,386.0,135.48,83.67
2016,12,19,13,45,738.5,85.0,1.65,10.5,389.0,88.13,54.05
2016,12,19,14,0,819.0,69.0,1.6,11.0,392.0,57.89,46.62
2016,12,19,14,15,798.5,66.5,1.5,10.5,362.5,56.14,45.23
2016,12,19,14,30,778.0,64.0,1.4,10.0,333.0,54.41,43.82
2016,12,19,14,45,748.5,61.0,1.3,10.0,298.0,52.21,41.87
2016,12,19,15,0,719.0,58.0,1.2,10.0,263.0,50.05,39.91
2016,12,19,15,15,675.5,54.0,1.2,9.5,225.0,46.95,37.12
2016,12,19,15,30,632.0,50.0,1.2,9.0,187.0,43.9,34.27
2016,12,19,15,45,562.0,44.5,1.3,9.0,147.5,36.15,26.99
2016,12,19,16,0,492.0,39.0,1.4,9.0,108.0,32.03,22.83
2016,12,19,16,15,377.5,30.0,1.4,8.5,72.0,24.76,15.37
2016,12,19,16,30,263.0,21.0,1.4,8.0,36.0,17.46,1.03
2016,12,19,16,45,131.5,10.5,1.4,8.0,18.0,8.96,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,14.0,2.2,5.5,31.0,161.21,0.0
2016,12,20,8,0,375.0,28.0,2.2,6.0,62.0,316.62,246.0
2016,12,20,8,15,463.5,35.0,2.15,6.5,99.5,382.63,318.29
2016,12,20,8,30,552.0,42.0,2.1,7.0,137.0,448.89,377.49
2016,12,20,8,45,607.5,46.5,2.05,7.5,175.5,483.81,408.31
2016,12,20,9,0,663.0,51.0,2.0,8.0,214.0,522.67,440.21
2016,12,20,9,15,698.5,54.5,1.95,8.5,250.0,544.26,456.69
2016,12,20,9,30,734.0,58.0,1.9,9.0,286.0,562.64,469.65
2016,12,20,9,45,764.0,59.0,1.85,9.5,318.5,571.09,474.11
2016,12,20,10,0,794.0,60.0,1.8,10.0,351.0,575.94,475.29
2016,12,20,10,15,810.0,61.5,1.75,10.5,377.0,569.21,467.04
2016,12,20,10,30,826.0,63.0,1.7,11.0,403.0,559.07,455.93
2016,12,20,10,45,837.0,64.0,1.65,11.5,423.0,539.01,436.95
2016,12,20,11,0,848.0,65.0,1.6,12.0,443.0,519.49,418.02
2016,12,20,11,15,855.0,66.0,1.5,12.0,456.5,494.82,395.19
2016,12,20,11,30,862.0,67.0,1.4,12.0,470.0,467.23,369.59
2016,12,20,11,45,864.0,67.5,1.35,12.0,476.0,434.21,339.41
2016,12,20,12,0,866.0,68.0,1.3,12.0,482.0,398.82,306.68
2016,12,20,12,15,641.0,122.0,1.25,12.0,428.0,329.82,251.58
2016,12,20,12,30,416.0,176.0,1.2,12.0,374.0,271.55,207.29
2016,12,20,12,45,487.5,156.5,1.2,12.5,384.5,248.69,183.41
2016,12,20,13,0,559.0,137.0,1.2,13.0,395.0,218.97,153.46
2016,12,20,13,15,563.5,130.5,1.2,13.0,383.0,181.94,121.85
2016,12,20,13,30,568.0,124.0,1.2,13.0,371.0,145.95,94.69
2016,12,20,13,45,555.5,120.5,1.25,13.0,351.5,108.25,73.86
2016,12,20,14,0,543.0,117.0,1.3,13.0,332.0,83.41,68.81
2016,12,20,14,15,653.0,90.0,1.25,12.5,329.0,67.22,54.71
2016,12,20,14,30,763.0,63.0,1.2,12.0,326.0,53.44,42.59
2016,12,20,14,45,736.0,60.0,1.15,12.0,293.0,51.26,40.68
2016,12,20,15,0,709.0,57.0,1.1,12.0,260.0,49.1,38.74
2016,12,20,15,15,667.5,53.0,1.05,11.5,222.5,46.01,35.98
2016,12,20,15,30,626.0,49.0,1.0,11.0,185.0,42.95,33.14
2016,12,20,15,45,563.5,43.0,1.0,11.0,146.5,34.89,25.66
2016,12,20,16,0,501.0,37.0,1.0,11.0,108.0,30.33,21.17
