Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,16,15,390.0,28.5,1.05,10.5,72.0,23.45,14.21
2016,12,20,16,30,279.0,20.0,1.1,10.0,36.0,16.56,1.4
2016,12,20,16,45,139.5,10.0,1.15,9.5,18.0,8.54,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,7.5,31.5,166.51,0.0
2016,12,21,8,0,396.0,27.0,2.3,8.0,63.0,329.0,252.21
2016,12,21,8,15,484.5,33.5,2.35,8.5,100.5,386.99,319.86
2016,12,21,8,30,573.0,40.0,2.4,9.0,138.0,454.09,379.9
2016,12,21,8,45,628.5,44.5,2.5,9.5,177.5,495.52,416.16
2016,12,21,9,0,684.0,49.0,2.6,10.0,217.0,534.36,448.49
2016,12,21,9,15,719.5,52.0,2.65,10.0,253.5,555.28,465.74
2016,12,21,9,30,755.0,55.0,2.7,10.0,290.0,572.99,479.53
2016,12,21,9,45,782.0,57.0,2.8,10.5,322.5,580.58,483.93
2016,12,21,10,0,809.0,59.0,2.9,11.0,355.0,584.62,485.05
2016,12,21,10,15,826.0,61.0,2.75,11.0,382.0,578.92,478.12
2016,12,21,10,30,843.0,63.0,2.6,11.0,409.0,565.95,465.28
2016,12,21,10,45,856.0,63.5,2.5,11.5,430.0,549.82,448.93
2016,12,21,11,0,869.0,64.0,2.4,12.0,451.0,530.37,429.65
2016,12,21,11,15,876.5,64.5,2.35,12.0,465.0,504.88,406.17
2016,12,21,11,30,884.0,65.0,2.3,12.0,479.0,476.41,379.79
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.0,443.47,348.73
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,407.9,314.92
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.0,368.29,277.84
2016,12,21,12,30,895.0,65.0,2.3,13.0,491.0,326.66,238.53
2016,12,21,12,45,887.0,66.5,2.3,13.5,482.0,282.36,196.78
2016,12,21,13,0,879.0,68.0,2.3,14.0,473.0,237.07,155.14
2016,12,21,13,15,872.0,67.0,2.25,14.0,457.0,189.14,114.08
2016,12,21,13,30,865.0,66.0,2.2,14.0,441.0,140.68,77.99
2016,12,21,13,45,852.5,64.5,2.2,14.0,418.5,85.48,47.03
2016,12,21,14,0,840.0,63.0,2.2,14.0,396.0,53.51,42.17
2016,12,21,14,15,821.5,61.5,2.1,13.5,367.0,52.46,41.4
2016,12,21,14,30,803.0,60.0,2.0,13.0,338.0,51.44,40.63
2016,12,21,14,45,775.5,57.0,1.95,13.0,303.5,49.17,38.63
2016,12,21,15,0,748.0,54.0,1.9,13.0,269.0,46.91,36.61
2016,12,21,15,15,708.0,50.5,1.75,12.5,231.0,44.15,34.15
2016,12,21,15,30,668.0,47.0,1.6,12.0,193.0,41.43,31.64
2016,12,21,15,45,603.5,41.5,1.5,11.5,153.0,36.83,27.32
2016,12,21,16,0,539.0,36.0,1.4,11.0,113.0,32.25,22.87
2016,12,21,16,15,428.5,28.0,1.4,10.5,76.0,25.18,15.73
2016,12,21,16,30,318.0,20.0,1.4,10.0,39.0,16.6,2.16
2016,12,21,16,45,159.0,10.0,1.45,10.0,19.5,8.54,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,13.5,1.4,6.5,32.0,171.17,0.0
2016,12,22,8,0,412.0,27.0,1.3,7.0,64.0,339.34,257.89
2016,12,22,8,15,502.5,34.5,1.2,7.5,103.5,399.46,327.79
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,469.23,388.44
2016,12,22,8,45,646.5,46.5,1.05,8.5,182.5,509.79,422.52
2016,12,22,9,0,700.0,51.0,1.0,9.0,222.0,547.49,452.34
2016,12,22,9,15,736.0,54.5,0.9,9.5,259.5,569.44,467.85
2016,12,22,9,30,772.0,58.0,0.8,10.0,297.0,588.04,479.68
2016,12,22,9,45,796.0,60.5,0.75,10.5,330.0,594.23,481.78
2016,12,22,10,0,820.0,63.0,0.7,11.0,363.0,596.86,480.8
2016,12,22,10,15,837.0,65.0,0.8,11.0,390.5,590.98,475.54
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,581.52,467.21
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,564.25,451.73
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,541.03,431.33
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,515.5,408.96
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,486.97,383.59
2016,12,22,11,45,894.5,71.5,1.25,12.5,494.5,453.53,353.04
2016,12,22,12,0,898.0,72.0,1.3,13.0,501.0,417.52,319.73
2016,12,22,12,15,897.5,72.0,1.3,13.0,499.5,377.26,282.79
2016,12,22,12,30,897.0,72.0,1.3,13.0,498.0,335.04,243.64
2016,12,22,12,45,894.5,71.0,1.3,13.0,489.5,289.69,201.76
2016,12,22,13,0,892.0,70.0,1.3,13.0,481.0,242.97,159.34
2016,12,22,13,15,883.0,69.0,1.2,13.0,464.5,194.06,117.58
2016,12,22,13,30,874.0,68.0,1.1,13.0,448.0,144.8,80.82
2016,12,22,13,45,861.0,66.5,1.05,13.0,424.5,89.14,49.22
2016,12,22,14,0,848.0,65.0,1.0,13.0,401.0,55.12,43.76
2016,12,22,14,15,828.5,63.0,0.95,12.5,371.5,53.68,42.68
2016,12,22,14,30,809.0,61.0,0.9,12.0,342.0,52.28,41.57
2016,12,22,14,45,778.5,58.5,0.85,12.0,307.0,50.4,39.92
2016,12,22,15,0,748.0,56.0,0.8,12.0,272.0,48.55,38.26
2016,12,22,15,15,706.0,52.5,0.85,11.5,233.5,45.82,35.83
2016,12,22,15,30,664.0,49.0,0.9,11.0,195.0,43.14,33.34
2016,12,22,15,45,600.5,43.0,1.0,10.5,155.0,38.14,28.64
2016,12,22,16,0,537.0,37.0,1.1,10.0,115.0,33.14,23.79
2016,12,22,16,15,426.5,29.0,1.15,9.5,77.5,23.94,14.82
2016,12,22,16,30,316.0,21.0,1.2,9.0,40.0,17.45,3.35
2016,12,22,16,45,158.0,10.5,1.25,9.0,20.0,8.96,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,4.05,8.0,10.5,8.64,0.0
2016,12,23,8,0,0.0,21.0,4.0,8.0,21.0,17.34,7.78
2016,12,23,8,15,0.0,35.5,3.8,8.0,35.5,31.35,20.91
2016,12,23,8,30,0.0,50.0,3.6,8.0,50.0,45.59,33.72
2016,12,23,8,45,0.0,64.5,3.45,8.5,64.5,59.24,45.84
2016,12,23,9,0,0.0,79.0,3.3,9.0,79.0,72.51,57.49
2016,12,23,9,15,0.0,92.5,3.15,9.0,92.5,84.37,67.87
2016,12,23,9,30,0.0,106.0,3.0,9.0,106.0,96.09,78.0
2016,12,23,9,45,3.0,118.0,2.9,9.0,119.0,107.96,88.22
2016,12,23,10,0,6.0,130.0,2.8,9.0,132.0,119.68,98.2
2016,12,23,10,15,134.0,149.5,2.85,9.0,204.5,233.63,196.62
2016,12,23,10,30,262.0,169.0,2.9,9.0,277.0,331.83,278.3
2016,12,23,10,45,216.0,182.5,2.95,9.5,274.5,298.58,248.68
2016,12,23,11,0,170.0,196.0,3.0,10.0,272.0,277.11,229.36
2016,12,23,11,15,85.0,170.0,3.35,10.0,208.0,193.05,158.92
2016,12,23,11,30,0.0,144.0,3.7,10.0,144.0,121.09,98.17
2016,12,23,11,45,0.0,99.0,4.05,10.0,99.0,82.35,65.28
2016,12,23,12,0,0.0,54.0,4.4,10.0,54.0,44.72,33.02
2016,12,23,12,15,0.0,66.5,4.55,10.0,66.5,55.14,41.99
2016,12,23,12,30,0.0,79.0,4.7,10.0,79.0,65.58,50.96
2016,12,23,12,45,0.0,114.5,4.9,10.0,114.5,94.21,75.49
2016,12,23,13,0,0.0,150.0,5.1,10.0,150.0,121.17,98.48
2016,12,23,13,15,0.0,130.0,5.1,10.0,130.0,105.15,84.9
2016,12,23,13,30,0.0,110.0,5.1,10.0,110.0,89.44,71.57
2016,12,23,13,45,40.0,139.0,5.1,10.0,155.0,108.16,86.64
2016,12,23,14,0,80.0,168.0,5.1,10.0,200.0,121.99,104.18
2016,12,23,14,15,74.5,157.0,4.95,9.5,185.0,114.61,97.9
2016,12,23,14,30,69.0,146.0,4.8,9.0,170.0,107.03,91.4
2016,12,23,14,45,64.0,132.0,4.7,9.0,152.5,97.56,82.96
2016,12,23,15,0,59.0,118.0,4.6,9.0,135.0,87.86,74.23
2016,12,23,15,15,52.0,102.0,4.35,8.5,115.5,76.74,64.23
2016,12,23,15,30,45.0,86.0,4.1,8.0,96.0,65.4,53.86
2016,12,23,15,45,35.0,69.0,3.95,8.0,76.0,53.19,42.46
2016,12,23,16,0,25.0,52.0,3.8,8.0,56.0,40.74,30.73
2016,12,23,16,15,12.5,35.5,3.7,8.0,37.5,28.38,18.77
2016,12,23,16,30,0.0,19.0,3.6,8.0,19.0,15.67,3.06
2016,12,23,16,45,0.0,9.5,3.5,8.0,9.5,8.11,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,13.0,2.7,5.5,31.5,171.88,0.0
2016,12,24,8,0,419.0,26.0,2.7,6.0,63.0,332.84,252.95
2016,12,24,8,15,510.5,32.5,2.75,6.0,102.0,403.12,335.8
2016,12,24,8,30,602.0,39.0,2.8,6.0,141.0,472.52,399.59
2016,12,24,8,45,658.5,43.5,2.85,6.5,181.0,514.9,437.2
2016,12,24,9,0,715.0,48.0,2.9,7.0,221.0,554.65,470.63
2016,12,24,9,15,750.0,51.0,2.9,7.0,258.5,575.41,487.85
2016,12,24,9,30,785.0,54.0,2.9,7.0,296.0,592.87,501.45
2016,12,24,9,45,809.0,56.0,2.95,7.5,329.0,598.54,504.16
2016,12,24,10,0,833.0,58.0,3.0,8.0,362.0,600.67,503.58
2016,12,24,10,15,849.5,59.5,3.0,8.0,389.0,589.65,493.03
2016,12,24,10,30,866.0,61.0,3.0,8.0,416.0,579.92,483.06
2016,12,24,10,45,876.0,62.5,3.05,8.5,437.0,563.03,466.31
2016,12,24,11,0,886.0,64.0,3.1,9.0,458.0,542.86,446.59
2016,12,24,11,15,893.0,64.5,3.1,9.0,472.0,516.86,422.46
2016,12,24,11,30,900.0,65.0,3.1,9.0,486.0,487.86,395.33
2016,12,24,11,45,903.5,65.5,3.1,9.0,493.0,454.43,363.97
2016,12,24,12,0,907.0,66.0,3.1,9.0,500.0,418.41,329.75
2016,12,24,12,15,907.5,66.0,3.1,9.0,499.0,378.41,291.59
2016,12,24,12,30,908.0,66.0,3.1,9.0,498.0,336.35,251.09
2016,12,24,12,45,898.0,67.5,3.1,9.0,489.0,291.03,208.03
2016,12,24,13,0,888.0,69.0,3.1,9.0,480.0,244.87,164.98
2016,12,24,13,15,881.0,68.0,3.05,9.0,464.0,196.55,122.28
2016,12,24,13,30,874.0,67.0,3.0,9.0,448.0,147.65,84.27
2016,12,24,13,45,863.5,65.5,3.0,9.0,426.0,97.83,55.85
2016,12,24,14,0,853.0,64.0,3.0,9.0,404.0,54.38,43.8
2016,12,24,14,15,835.5,62.0,2.9,9.0,375.0,52.95,42.6
2016,12,24,14,30,818.0,60.0,2.8,9.0,346.0,51.54,41.37
2016,12,24,14,45,793.5,57.0,2.75,9.0,312.0,49.29,39.36
2016,12,24,15,0,769.0,54.0,2.7,9.0,278.0,47.03,37.32
2016,12,24,15,15,729.5,50.5,2.6,8.5,239.5,44.25,34.81
2016,12,24,15,30,690.0,47.0,2.5,8.0,201.0,41.5,32.24
2016,12,24,15,45,630.0,42.0,2.4,7.5,160.5,37.33,28.27
2016,12,24,16,0,570.0,37.0,2.3,7.0,120.0,33.21,24.19
2016,12,24,16,15,460.5,29.5,2.3,6.5,82.0,26.6,17.46
2016,12,24,16,30,351.0,22.0,2.3,6.0,44.0,20.02,6.33
2016,12,24,16,45,175.5,11.0,2.35,6.0,22.0,9.39,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,13.0,2.2,3.5,30.5,170.39,0.0
2016,12,25,8,0,415.0,26.0,2.3,4.0,61.0,330.24,250.95
2016,12,25,8,15,506.5,32.5,2.35,4.0,100.0,400.65,335.26
2016,12,25,8,30,598.0,39.0,2.4,4.0,139.0,470.15,399.43
2016,12,25,8,45,651.0,44.0,2.45,4.5,179.0,510.91,435.83
2016,12,25,9,0,704.0,49.0,2.5,5.0,219.0,549.09,468.11
2016,12,25,9,15,739.5,52.0,2.5,5.5,256.5,570.37,484.96
2016,12,25,9,30,775.0,55.0,2.5,6.0,294.0,588.36,498.12
2016,12,25,9,45,573.5,93.0,2.55,6.5,280.0,494.89,419.19
2016,12,25,10,0,372.0,131.0,2.6,7.0,266.0,392.88,332.71
2016,12,25,10,15,377.5,141.0,2.6,7.0,287.0,395.04,333.8
2016,12,25,10,30,383.0,151.0,2.6,7.0,308.0,395.22,332.55
2016,12,25,10,45,347.0,165.5,2.65,7.5,313.5,364.59,305.34
2016,12,25,11,0,311.0,180.0,2.7,8.0,319.0,345.37,287.52
2016,12,25,11,15,206.5,193.5,2.75,8.0,286.5,283.6,235.28
2016,12,25,11,30,102.0,207.0,2.8,8.0,254.0,229.74,189.89
2016,12,25,11,45,83.5,206.0,2.85,8.0,245.5,213.67,176.1
2016,12,25,12,0,65.0,205.0,2.9,8.0,237.0,199.02,163.56
2016,12,25,12,15,135.0,208.0,2.9,8.0,273.0,222.75,181.49
2016,12,25,12,30,205.0,211.0,2.9,8.0,309.0,235.56,189.1
2016,12,25,12,45,231.0,204.5,2.9,8.5,313.0,223.1,176.0
2016,12,25,13,0,257.0,198.0,2.9,9.0,317.0,207.89,160.6
2016,12,25,13,15,195.5,195.0,2.9,9.0,284.0,178.75,138.28
2016,12,25,13,30,134.0,192.0,2.9,9.0,251.0,155.19,121.81
2016,12,25,13,45,275.0,166.5,2.95,9.0,279.0,131.47,100.0
2016,12,25,14,0,416.0,141.0,3.0,9.0,307.0,97.62,82.63
2016,12,25,14,15,401.5,133.5,2.95,9.0,284.5,93.27,78.89
2016,12,25,14,30,387.0,126.0,2.9,9.0,262.0,88.9,75.06
2016,12,25,14,45,376.0,114.5,2.85,9.0,236.0,81.78,68.72
2016,12,25,15,0,365.0,103.0,2.8,9.0,210.0,74.51,62.18
2016,12,25,15,15,344.5,90.5,2.75,8.5,180.5,66.3,54.8
2016,12,25,15,30,324.0,78.0,2.7,8.0,151.0,57.88,47.1
2016,12,25,15,45,292.5,64.5,2.65,7.5,120.5,48.46,38.33
2016,12,25,16,0,261.0,51.0,2.6,7.0,90.0,38.8,29.21
2016,12,25,16,15,203.0,37.5,2.7,6.5,61.5,28.81,19.44
2016,12,25,16,30,145.0,24.0,2.8,6.0,33.0,18.62,6.12
2016,12,25,16,45,72.5,12.0,2.95,6.0,16.5,10.24,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.0,2.8,2.5,30.5,169.57,0.0
2016,12,26,8,0,413.0,26.0,2.9,3.0,61.0,328.94,250.03
2016,12,26,8,15,505.0,33.0,2.95,3.5,100.0,400.27,336.33
2016,12,26,8,30,597.0,40.0,3.0,4.0,139.0,470.82,401.27
2016,12,26,8,45,650.5,45.0,3.05,4.5,179.0,512.15,438.45
2016,12,26,9,0,704.0,50.0,3.1,5.0,219.0,550.83,471.39
2016,12,26,9,15,740.0,53.5,3.1,5.0,257.0,573.19,490.14
2016,12,26,9,30,776.0,57.0,3.1,5.0,295.0,592.23,505.18
2016,12,26,9,45,798.0,60.0,3.1,5.5,328.0,598.15,507.94
2016,12,26,10,0,820.0,63.0,3.1,6.0,361.0,600.55,507.41
2016,12,26,10,15,837.0,64.5,3.05,6.5,388.5,594.53,499.62
2016,12,26,10,30,854.0,66.0,3.0,7.0,416.0,584.95,488.7
2016,12,26,10,45,866.0,67.0,3.0,7.5,437.5,568.38,472.09
2016,12,26,11,0,878.0,68.0,3.0,8.0,459.0,545.76,450.38
2016,12,26,11,15,885.0,69.0,2.95,8.0,473.0,520.58,426.8
2016,12,26,11,30,892.0,70.0,2.9,8.0,487.0,492.39,400.23
2016,12,26,11,45,895.5,70.0,2.85,8.5,494.0,458.76,368.03
2016,12,26,12,0,899.0,70.0,2.8,9.0,501.0,422.58,333.14
2016,12,26,12,15,898.5,70.0,2.7,9.0,500.0,382.56,295.07
2016,12,26,12,30,898.0,70.0,2.6,9.0,499.0,340.58,254.8
2016,12,26,12,45,893.5,69.5,2.55,9.0,490.5,295.34,211.79
2016,12,26,13,0,889.0,69.0,2.5,9.0,482.0,248.85,168.3
2016,12,26,13,15,881.5,68.0,2.45,9.0,466.5,200.44,125.39
2016,12,26,13,30,874.0,67.0,2.4,9.0,451.0,151.5,86.89
2016,12,26,13,45,861.0,66.0,2.35,9.5,428.0,96.26,52.75
2016,12,26,14,0,848.0,65.0,2.3,10.0,405.0,55.05,44.21
2016,12,26,14,15,829.5,63.0,2.15,9.5,376.0,53.62,43.11
2016,12,26,14,30,811.0,61.0,2.0,9.0,347.0,52.22,41.99
2016,12,26,14,45,785.5,58.0,1.95,9.0,313.0,49.97,39.99
2016,12,26,15,0,760.0,55.0,1.9,9.0,279.0,47.73,37.97
2016,12,26,15,15,721.0,51.5,1.85,8.5,240.5,44.98,35.5
2016,12,26,15,30,682.0,48.0,1.8,8.0,202.0,42.26,32.96
2016,12,26,15,45,622.0,43.0,1.75,7.5,162.0,38.12,29.03
2016,12,26,16,0,562.0,38.0,1.7,7.0,122.0,34.03,24.98
2016,12,26,16,15,458.5,30.0,1.8,6.5,84.0,26.99,17.95
2016,12,26,16,30,355.0,22.0,1.9,6.0,46.0,19.94,7.59
2016,12,26,16,45,177.5,11.0,2.0,6.0,23.0,9.39,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,13.5,1.7,4.5,28.5,152.54,0.0
2016,12,27,8,0,357.0,27.0,1.7,5.0,57.0,304.27,227.1
2016,12,27,8,15,451.0,34.5,1.65,5.5,95.0,375.07,310.65
2016,12,27,8,30,545.0,42.0,1.6,6.0,133.0,446.05,374.26
2016,12,27,8,45,605.0,47.0,1.55,6.5,172.5,484.67,408.18
2016,12,27,9,0,665.0,52.0,1.5,7.0,212.0,527.93,443.55
2016,12,27,9,15,702.0,56.0,1.35,7.0,249.0,551.89,461.98
2016,12,27,9,30,739.0,60.0,1.2,7.0,286.0,572.61,476.71
2016,12,27,9,45,768.0,62.0,1.1,7.5,319.5,582.36,481.56
2016,12,27,10,0,797.0,64.0,1.0,8.0,353.0,588.5,483.07
2016,12,27,10,15,814.0,66.0,1.1,8.5,380.5,583.57,477.42
2016,12,27,10,30,831.0,68.0,1.2,9.0,408.0,575.13,468.78
2016,12,27,10,45,754.5,84.0,1.3,9.5,404.5,525.76,427.98
2016,12,27,11,0,678.0,100.0,1.4,10.0,401.0,478.05,388.37
2016,12,27,11,15,772.0,86.5,1.4,10.0,439.5,485.73,391.82
2016,12,27,11,30,866.0,73.0,1.4,10.0,478.0,486.3,388.17
2016,12,27,11,45,667.0,120.0,1.4,10.5,435.0,410.04,325.22
2016,12,27,12,0,468.0,167.0,1.4,11.0,392.0,338.4,267.31
2016,12,27,12,15,457.0,169.5,1.3,11.0,388.5,311.45,243.11
2016,12,27,12,30,446.0,172.0,1.2,11.0,385.0,284.23,218.31
2016,12,27,12,45,519.5,151.0,1.1,11.0,395.5,260.36,193.44
2016,12,27,13,0,593.0,130.0,1.0,11.0,406.0,232.03,164.32
2016,12,27,13,15,580.0,128.5,1.0,11.0,391.0,194.32,132.11
2016,12,27,13,30,567.0,127.0,1.0,11.0,376.0,157.23,103.44
2016,12,27,13,45,505.5,131.5,1.0,11.0,345.5,120.05,82.02
2016,12,27,14,0,444.0,136.0,1.0,11.0,315.0,94.55,79.13
2016,12,27,14,15,423.0,131.5,1.0,11.0,292.0,92.07,77.1
2016,12,27,14,30,402.0,127.0,1.0,11.0,269.0,89.63,75.04
2016,12,27,14,45,386.0,116.0,1.05,11.0,242.0,82.81,69.04
2016,12,27,15,0,370.0,105.0,1.1,11.0,215.0,75.86,62.87
2016,12,27,15,15,344.5,93.5,1.15,10.5,185.0,68.34,56.21
2016,12,27,15,30,319.0,82.0,1.2,10.0,155.0,60.65,49.25
2016,12,27,15,45,286.0,68.0,1.25,10.0,123.5,50.92,40.21
2016,12,27,16,0,253.0,54.0,1.3,10.0,92.0,40.95,30.83
2016,12,27,16,15,191.0,40.0,1.35,9.5,63.5,30.62,20.92
2016,12,27,16,30,129.0,26.0,1.4,9.0,35.0,20.09,8.11
2016,12,27,16,45,64.5,13.0,1.5,8.5,17.5,11.1,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.0,2.35,4.5,30.0,168.57,0.0
2016,12,28,8,0,426.0,24.0,2.4,5.0,60.0,336.15,250.71
2016,12,28,8,15,516.0,30.5,2.4,5.5,98.5,405.81,337.26
2016,12,28,8,30,606.0,37.0,2.4,6.0,137.0,474.47,399.97
2016,12,28,8,45,662.0,41.0,2.4,6.5,177.0,516.2,436.93
2016,12,28,9,0,718.0,45.0,2.4,7.0,217.0,555.42,469.71
2016,12,28,9,15,752.5,48.0,2.4,7.5,254.5,576.24,486.05
2016,12,28,9,30,787.0,51.0,2.4,8.0,292.0,593.86,498.8
2016,12,28,9,45,813.0,52.5,2.45,8.5,325.5,595.4,498.49
2016,12,28,10,0,839.0,54.0,2.5,9.0,359.0,598.99,499.17
2016,12,28,10,15,854.5,55.5,2.4,9.5,386.5,592.58,490.91
2016,12,28,10,30,870.0,57.0,2.3,10.0,414.0,582.74,479.69
2016,12,28,10,45,881.0,58.0,2.25,10.5,435.0,566.27,463.24
2016,12,28,11,0,892.0,59.0,2.2,11.0,456.0,546.48,443.89
2016,12,28,11,15,898.5,59.5,2.1,11.0,470.0,520.56,419.98
2016,12,28,11,30,905.0,60.0,2.0,11.0,484.0,491.63,393.2
2016,12,28,11,45,908.0,60.0,1.9,11.5,491.0,457.75,361.28
2016,12,28,12,0,911.0,60.0,1.8,12.0,498.0,421.31,326.75
2016,12,28,12,15,911.0,60.5,1.75,12.0,498.0,381.86,289.92
2016,12,28,12,30,911.0,61.0,1.7,12.0,498.0,340.33,250.76
2016,12,28,12,45,905.0,61.5,1.7,12.5,489.5,295.31,208.33
2016,12,28,13,0,899.0,62.0,1.7,13.0,481.0,249.11,165.48
2016,12,28,13,15,892.0,61.5,1.65,13.0,466.0,200.93,123.23
2016,12,28,13,30,885.0,61.0,1.6,13.0,451.0,152.13,84.95
2016,12,28,13,45,874.0,59.5,1.6,13.0,429.0,101.89,54.74
2016,12,28,14,0,863.0,58.0,1.6,13.0,407.0,56.27,44.75
2016,12,28,14,15,846.5,56.5,1.5,12.5,378.5,54.74,43.59
2016,12,28,14,30,830.0,55.0,1.4,12.0,350.0,53.16,42.33
2016,12,28,14,45,805.5,53.0,1.3,12.0,316.5,46.14,36.07
2016,12,28,15,0,781.0,51.0,1.2,12.0,283.0,44.6,34.71
2016,12,28,15,15,744.5,47.5,1.15,11.5,245.0,41.76,32.19
2016,12,28,15,30,708.0,44.0,1.1,11.0,207.0,38.93,29.6
2016,12,28,15,45,651.0,39.5,1.1,10.5,167.0,35.12,26.03
2016,12,28,16,0,594.0,35.0,1.1,10.0,127.0,31.35,22.35
2016,12,28,16,15,496.5,28.5,1.1,9.5,88.5,25.62,16.66
2016,12,28,16,30,399.0,22.0,1.1,9.0,50.0,19.94,8.52
2016,12,28,16,45,199.5,11.0,1.15,9.0,25.0,9.39,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.5,3.3,5.5,29.0,155.81,0.0
2016,12,29,8,0,368.0,27.0,3.4,6.0,58.0,311.18,230.75
2016,12,29,8,15,465.0,35.0,3.45,6.0,96.5,385.57,321.21
2016,12,29,8,30,562.0,43.0,3.5,6.0,135.0,459.53,389.6
2016,12,29,8,45,620.0,48.0,3.55,6.5,175.5,496.79,423.74
2016,12,29,9,0,678.0,53.0,3.6,7.0,216.0,539.07,459.73
2016,12,29,9,15,716.5,57.0,3.6,7.5,254.0,564.25,479.96
2016,12,29,9,30,755.0,61.0,3.6,8.0,292.0,586.1,496.39
2016,12,29,9,45,769.5,66.0,3.65,8.5,324.0,590.06,497.67
2016,12,29,10,0,784.0,71.0,3.7,9.0,356.0,590.7,495.88
2016,12,29,10,15,803.0,73.5,3.6,9.0,384.0,587.91,491.57
2016,12,29,10,30,822.0,76.0,3.5,9.0,412.0,581.52,484.02
2016,12,29,10,45,837.5,76.5,3.45,9.5,434.5,567.3,469.28
2016,12,29,11,0,853.0,77.0,3.4,10.0,457.0,549.55,451.41
2016,12,29,11,15,860.5,78.0,3.25,10.5,472.0,524.74,427.34
2016,12,29,11,30,868.0,79.0,3.1,11.0,487.0,496.88,400.45
2016,12,29,11,45,874.0,79.0,3.0,11.5,494.5,464.41,369.53
2016,12,29,12,0,880.0,79.0,2.9,12.0,502.0,429.2,335.84
2016,12,29,12,15,880.0,79.0,2.8,12.0,501.5,389.24,298.41
2016,12,29,12,30,880.0,79.0,2.7,12.0,501.0,347.3,258.78
2016,12,29,12,45,885.5,75.5,2.6,12.0,495.0,301.89,215.84
2016,12,29,13,0,891.0,72.0,2.5,12.0,489.0,257.89,174.32
2016,12,29,13,15,883.5,71.0,2.4,12.0,473.5,209.33,131.36
2016,12,29,13,30,876.0,70.0,2.3,12.0,458.0,155.33,88.22
2016,12,29,13,45,864.5,68.5,2.25,12.5,435.5,104.58,56.65
2016,12,29,14,0,853.0,67.0,2.2,13.0,413.0,56.55,45.0
2016,12,29,14,15,835.0,65.0,2.1,12.5,384.0,55.16,43.95
2016,12,29,14,30,817.0,63.0,2.0,12.0,355.0,53.78,42.87
2016,12,29,14,45,792.0,60.0,1.9,12.0,321.0,51.57,40.93
2016,12,29,15,0,767.0,57.0,1.8,12.0,287.0,49.36,38.96
2016,12,29,15,15,728.0,53.5,1.7,11.5,248.5,46.63,36.56
2016,12,29,15,30,689.0,50.0,1.6,11.0,210.0,43.94,34.1
2016,12,29,15,45,628.5,45.0,1.5,10.5,169.5,39.83,30.25
2016,12,29,16,0,568.0,40.0,1.4,10.0,129.0,35.77,26.3
2016,12,29,16,15,466.0,32.0,1.45,9.5,90.0,26.4,17.38
2016,12,29,16,30,364.0,24.0,1.5,9.0,51.0,19.94,8.97
2016,12,29,16,45,182.0,12.0,1.6,8.5,25.5,10.24,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,14.0,0.7,6.5,27.0,112.28,0.0
2016,12,30,8,0,318.0,28.0,0.6,7.0,54.0,279.85,203.49
2016,12,30,8,15,414.0,36.5,0.55,7.0,91.5,354.31,288.54
2016,12,30,8,30,510.0,45.0,0.5,7.0,129.0,428.11,353.08
2016,12,30,8,45,566.5,51.5,0.45,7.5,168.0,472.41,389.87
2016,12,30,9,0,623.0,58.0,0.4,8.0,207.0,514.64,423.01
2016,12,30,9,15,662.0,62.5,0.55,8.0,244.0,540.18,444.47
2016,12,30,9,30,701.0,67.0,0.7,8.0,281.0,562.73,462.85
2016,12,30,9,45,738.5,67.5,0.85,8.5,315.5,573.03,470.52
2016,12,30,10,0,776.0,68.0,1.0,9.0,350.0,583.63,477.79
2016,12,30,10,15,794.0,70.5,1.15,9.5,378.0,580.52,473.94
2016,12,30,10,30,812.0,73.0,1.3,10.0,406.0,573.88,467.05
2016,12,30,10,45,822.0,75.0,1.45,10.5,427.0,558.57,453.08
2016,12,30,11,0,832.0,77.0,1.6,11.0,448.0,540.02,436.16
2016,12,30,11,15,840.0,78.0,1.6,11.0,462.5,516.19,414.7
2016,12,30,11,30,848.0,79.0,1.6,11.0,477.0,489.33,390.34
2016,12,30,11,45,852.0,79.0,1.65,11.5,484.5,456.78,360.46
2016,12,30,12,0,856.0,79.0,1.7,12.0,492.0,421.7,327.9
2016,12,30,12,15,856.5,79.0,1.7,12.0,492.0,382.96,292.21
2016,12,30,12,30,857.0,79.0,1.7,12.0,492.0,342.24,254.22
2016,12,30,12,45,854.5,78.5,1.75,12.0,484.5,298.46,213.5
2016,12,30,13,0,852.0,78.0,1.8,12.0,477.0,253.33,171.88
2016,12,30,13,15,844.5,77.0,1.85,12.0,462.0,205.78,129.99
2016,12,30,13,30,837.0,76.0,1.9,12.0,447.0,157.79,91.66
2016,12,30,13,45,823.5,74.5,2.0,12.0,425.0,108.79,60.84
2016,12,30,14,0,810.0,73.0,2.1,12.0,403.0,60.6,48.78
2016,12,30,14,15,792.0,71.0,2.15,11.5,375.0,59.31,47.84
2016,12,30,14,30,774.0,69.0,2.2,11.0,347.0,58.07,46.89
2016,12,30,14,45,742.5,66.5,2.3,11.0,313.0,56.33,45.37
2016,12,30,15,0,711.0,64.0,2.4,11.0,279.0,54.65,43.88
2016,12,30,15,15,670.5,60.0,2.35,10.5,241.5,47.45,37.44
2016,12,30,15,30,630.0,56.0,2.3,10.0,204.0,44.74,34.96
2016,12,30,15,45,551.5,51.5,2.25,10.0,163.0,41.44,31.77
2016,12,30,16,0,473.0,47.0,2.2,10.0,122.0,38.3,28.55
2016,12,30,16,15,368.5,37.5,2.2,9.5,85.5,30.8,21.25
2016,12,30,16,30,264.0,28.0,2.2,9.0,49.0,23.26,11.84
2016,12,30,16,45,132.0,14.0,2.25,8.5,24.5,11.95,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
